ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 00:00,2,0.000,ALERT,213.96,303.58,59.954,1465531204,"201051344000645","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,438374.3,438374.3,34020,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465531206,613916.00
06/10/2016 00:00,2,0.000,ALERT,212.83,301.77,59.959,1465531204,"274151322000085","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,695321.7,695321.7,27561,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531208,613917.00
06/10/2016 00:00,2,0.000,ALERT,213.96,303.28,59.938,1465531204,"201051344000633","219011344069620",0.00,12.00,0,300.57,305.98,0.0,0.0,0.000,429525.0,429525.0,34505,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531209,613918.00
06/10/2016 00:00,2,0.000,ALERT,213.51,303.58,59.986,1465531204,"201051344000469","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,430987.3,430987.3,34435,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531211,613919.00
06/10/2016 00:00,2,0.000,ALERT,212.38,301.77,59.954,1465531204,"201051344000646","219011344069620",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,434166.1,434166.1,38983,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465531213,613920.00
06/10/2016 00:00,2,0.000,ALERT,212.61,301.47,59.917,1465531204,"274151322000052","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,709294.3,709294.3,27787,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531215,613921.00
06/10/2016 00:00,2,0.000,ALERT,212.61,301.77,59.954,1465531204,"201051344000585","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,441279.8,441279.8,38992,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531217,613922.00
06/10/2016 00:00,2,0.000,ALERT,212.61,302.07,59.959,1465531204,"201051344001230","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,437712.0,437712.0,38792,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531219,613923.00
06/10/2016 00:00,2,0.000,ALERT,213.06,302.37,59.933,1465531204,"201051344000582","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,431101.3,431101.3,38949,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531220,613924.00
06/10/2016 00:00,2,0.000,ALERT,212.16,301.47,59.954,1465531204,"201051344000955","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,443628.1,443628.1,38885,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465531222,613925.00
06/10/2016 00:00,2,0.000,ALERT,212.83,301.47,59.975,1465531204,"274151322000094","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,573940.1,573940.1,28863,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531224,613926.00
06/10/2016 00:00,2,0.000,ALERT,213.51,304.48,59.928,1465531204,"201051344000579","219011344069620",0.00,12.70,0,302.98,307.18,0.0,0.0,0.000,445070.0,445070.0,14510,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465531226,613927.00
06/10/2016 00:00,2,0.000,ALERT,212.61,302.07,59.986,1465531204,"201051344000890","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,440812.9,440812.9,38900,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531228,613928.00
06/10/2016 00:00,2,0.000,ALERT,212.83,301.47,59.970,1465531204,"201051344000438","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,442790.5,442790.5,38909,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465531229,613929.00
06/10/2016 00:00,2,0.000,ALERT,212.83,301.17,59.944,1465531204,"201051344000417","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,435164.1,435164.1,39072,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531231,613930.00
06/10/2016 00:00,2,0.000,ALERT,212.61,302.68,59.949,1465531204,"274151322000083","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,702906.6,702906.6,27864,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465531233,613931.00
06/10/2016 00:00,2,0.000,ALERT,213.29,301.77,59.944,1465531204,"274151322000076","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,748628.8,748628.8,27858,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531235,613932.00
06/10/2016 00:00,2,0.000,ALERT,213.29,304.48,59.949,1465531204,"201051344000868","219011344069620",0.00,12.30,0,302.98,307.18,0.0,0.0,0.000,430041.0,430041.0,34156,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465531237,613933.00
06/10/2016 00:00,2,0.000,ALERT,212.61,302.68,59.944,1465531204,"274151322000095","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,740931.9,740931.9,27781,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531238,613934.00
06/10/2016 00:00,2,0.000,ALERT,213.29,303.58,59.917,1465531204,"201051344000988","219011344069620",0.00,12.70,0,299.67,306.28,0.0,0.0,0.000,427065.5,427065.5,34451,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465531240,613935.00
06/10/2016 00:00,2,0.000,ALERT,212.61,301.17,59.975,1465531204,"201051344001025","219011344069620",0.00,11.70,0,299.37,304.78,0.0,0.0,0.000,440899.3,440899.3,38961,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531242,613936.00
06/10/2016 00:00,2,0.000,ALERT,213.29,304.18,59.944,1465531204,"201051344000458","219011344069620",0.00,13.30,0,302.37,307.18,0.0,0.0,0.000,437912.7,437912.7,34374,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531244,613937.00
06/10/2016 00:00,2,0.000,ALERT,213.96,303.58,59.970,1465531204,"201051344000853","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,436619.6,436619.6,33979,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465531246,613938.00
06/10/2016 00:00,2,0.000,ALERT,213.06,301.77,59.938,1465531204,"201051344000685","219011344069620",0.00,12.30,0,299.97,304.18,0.0,0.0,0.000,442197.2,442197.2,38803,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531248,613939.00
06/10/2016 00:00,2,0.000,ALERT,212.61,301.17,59.965,1465531204,"201051344000917","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,439006.8,439006.8,38804,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531249,613940.00
06/10/2016 00:00,2,0.000,ALERT,212.83,301.77,59.975,1465531204,"201051344001145","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,444216.9,444216.9,38658,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531251,613941.00
06/10/2016 00:00,2,0.000,ALERT,212.83,301.17,59.944,1465531204,"201051344000651","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,436673.5,436673.5,39013,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531253,613942.00
06/10/2016 00:00,2,0.000,ALERT,212.38,301.47,59.949,1465531204,"274151322000088","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,679166.1,679166.1,27522,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531255,613943.00
06/10/2016 00:00,2,0.000,ALERT,213.29,300.87,59.933,1465531204,"274151322000068","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,573814.6,573814.6,29071,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531257,613944.00
06/10/2016 00:00,2,0.000,ALERT,212.38,302.07,59.949,1465531204,"201051344001135","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,432692.9,432692.9,38948,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531259,613945.00
06/10/2016 00:00,2,0.000,ALERT,213.29,304.48,59.944,1465531204,"201051344000594","219011344069620",0.00,12.30,0,302.07,306.88,0.0,0.0,0.000,441830.5,441830.5,34418,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531260,613946.00
06/10/2016 00:00,2,0.000,ALERT,212.61,301.47,59.907,1465531204,"201051344001203","219011344069620",0.00,12.30,0,299.97,305.98,0.0,0.0,0.000,439778.2,439778.2,38989,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531262,613947.00
06/10/2016 00:00,2,0.000,ALERT,212.38,301.77,59.944,1465531204,"274151322000054","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,693679.1,693679.1,27549,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531264,613948.00
06/10/2016 00:00,2,0.000,ALERT,213.74,303.58,59.944,1465531204,"201051344000867","219011344069620",0.00,13.00,0,301.77,306.88,0.0,0.0,0.000,429250.0,429250.0,34419,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531266,613949.00
06/10/2016 00:00,2,0.000,ALERT,212.61,301.77,59.959,1465531204,"201051344001093","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,438223.5,438223.5,38863,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531268,613950.00
06/10/2016 00:00,2,0.000,ALERT,213.51,303.88,59.917,1465531204,"201051344000900","219011344069620",0.00,12.30,0,301.77,306.28,0.0,0.0,0.000,444947.8,444947.8,33814,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465531269,613951.00
06/10/2016 00:00,2,0.000,ALERT,213.51,303.28,59.986,1465531204,"201051344000648","219011344069620",0.00,11.70,0,301.77,306.58,0.0,0.0,0.000,436642.6,436642.6,34102,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531271,613952.00
06/10/2016 00:00,2,0.000,ALERT,213.51,304.18,59.949,1465531204,"201051344000569","219011344069620",0.00,12.30,0,302.98,307.48,0.0,0.0,0.000,446072.0,446072.0,33735,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531273,613953.00
06/10/2016 00:00,2,0.000,ALERT,213.51,304.18,59.954,1465531204,"201051344000983","219011344069620",0.00,12.70,0,302.68,306.88,0.0,0.0,0.000,437613.4,437613.4,34218,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531275,613954.00
06/10/2016 00:00,2,0.000,ALERT,213.51,303.58,59.954,1465531204,"201051344001158","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,431761.0,431761.0,34482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531277,613955.00
06/10/2016 00:00,2,0.000,ALERT,213.74,304.18,59.954,1465531204,"201051344000576","219011344069620",0.00,12.00,0,302.37,306.58,0.0,0.0,0.000,438830.4,438830.4,33888,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531278,613956.00
06/10/2016 00:00,2,0.000,ALERT,212.61,300.27,59.944,1465531204,"274151322000087","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,667115.3,667115.3,27656,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465531280,613957.00
06/10/2016 00:15,2,0.000,ALERT,213.74,303.58,59.996,1465532103,"201051344000645","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,438374.3,438374.3,34022,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532105,613958.00
06/10/2016 00:15,2,0.000,ALERT,212.83,302.07,59.996,1465532103,"274151322000085","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,695321.7,695321.7,27563,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532107,613959.00
06/10/2016 00:15,2,0.000,ALERT,214.19,303.58,59.991,1465532103,"201051344000633","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,429525.0,429525.0,34507,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532109,613960.00
06/10/2016 00:15,2,0.000,ALERT,213.51,303.58,59.996,1465532103,"201051344000469","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,430987.3,430987.3,34437,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532111,613961.00
06/10/2016 00:15,2,0.000,ALERT,212.61,302.07,60.028,1465532103,"201051344000646","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,434166.1,434166.1,38985,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532112,613962.00
06/10/2016 00:15,2,0.000,ALERT,212.38,302.37,59.981,1465532103,"274151322000052","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,709294.3,709294.3,27789,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532114,613963.00
06/10/2016 00:15,2,0.000,ALERT,212.83,302.07,60.007,1465532103,"201051344000585","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,441279.8,441279.8,38994,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532116,613964.00
06/10/2016 00:15,2,0.000,ALERT,212.61,302.07,60.007,1465532103,"201051344001230","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,437712.0,437712.0,38794,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532118,613965.00
06/10/2016 00:15,2,0.000,ALERT,213.06,302.37,59.991,1465532103,"201051344000582","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,431101.3,431101.3,38951,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532120,613966.00
06/10/2016 00:15,2,0.000,ALERT,212.38,301.77,60.007,1465532103,"201051344000955","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,443628.1,443628.1,38887,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532122,613967.00
06/10/2016 00:15,2,0.000,ALERT,212.61,301.17,59.954,1465532103,"274151322000094","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,573940.1,573940.1,28865,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532123,613968.00
06/10/2016 00:15,2,0.000,ALERT,213.29,304.18,59.981,1465532103,"201051344000579","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,445070.0,445070.0,14512,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532125,613969.00
06/10/2016 00:15,2,0.000,ALERT,212.61,302.07,59.954,1465532103,"201051344000890","219011344069620",0.00,12.70,0,299.07,304.48,0.0,0.0,0.000,440812.9,440812.9,38902,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532127,613970.00
06/10/2016 00:15,2,0.000,ALERT,212.83,301.77,59.954,1465532103,"201051344000438","219011344069620",0.00,12.00,0,298.77,303.58,0.0,0.0,0.000,442790.5,442790.5,38911,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532129,613971.00
06/10/2016 00:15,2,0.000,ALERT,212.83,301.17,60.002,1465532103,"201051344000417","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,435164.1,435164.1,39074,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532131,613972.00
06/10/2016 00:15,2,0.000,ALERT,212.61,302.07,60.002,1465532103,"274151322000083","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,702906.6,702906.6,27866,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532132,613973.00
06/10/2016 00:15,2,0.000,ALERT,213.06,301.77,59.986,1465532103,"274151322000076","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,748628.8,748628.8,27860,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532134,613974.00
06/10/2016 00:15,2,0.000,ALERT,213.29,304.48,60.002,1465532103,"201051344000868","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,430041.0,430041.0,34158,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532136,613975.00
06/10/2016 00:15,2,0.000,ALERT,212.61,302.98,59.996,1465532103,"274151322000095","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,740931.9,740931.9,27783,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532138,613976.00
06/10/2016 00:15,2,0.000,ALERT,213.29,303.58,60.023,1465532103,"201051344000988","219011344069620",0.00,12.70,0,299.07,305.08,0.0,0.0,0.000,427065.5,427065.5,34453,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532140,613977.00
06/10/2016 00:15,2,0.000,ALERT,212.61,301.17,60.034,1465532103,"201051344001025","219011344069620",0.00,12.00,0,298.17,303.88,0.0,0.0,0.000,440899.3,440899.3,38963,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532142,613978.00
06/10/2016 00:15,2,0.000,ALERT,213.29,303.88,60.018,1465532103,"201051344000458","219011344069620",0.00,13.30,0,301.47,306.28,0.0,0.0,0.000,437912.7,437912.7,34376,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532144,613979.00
06/10/2016 00:15,2,0.000,ALERT,213.96,303.58,60.002,1465532103,"201051344000853","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,436619.6,436619.6,33981,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532145,613980.00
06/10/2016 00:15,2,0.000,ALERT,213.06,301.77,59.996,1465532103,"201051344000685","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,442197.2,442197.2,38805,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532147,613981.00
06/10/2016 00:15,2,0.000,ALERT,212.83,301.17,59.970,1465532103,"201051344000917","219011344069620",0.00,13.30,0,297.26,302.68,0.0,0.0,0.000,439006.8,439006.8,38806,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532149,613982.00
06/10/2016 00:15,2,0.000,ALERT,213.06,301.77,59.986,1465532103,"201051344001145","219011344069620",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,444216.9,444216.9,38660,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532151,613983.00
06/10/2016 00:15,2,0.000,ALERT,212.61,300.87,59.996,1465532103,"201051344000651","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,436673.5,436673.5,39015,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532152,613984.00
06/10/2016 00:15,2,0.000,ALERT,212.16,301.47,59.981,1465532103,"274151322000088","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,679166.1,679166.1,27524,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532154,613985.00
06/10/2016 00:15,2,0.000,ALERT,213.29,301.17,59.986,1465532103,"274151322000068","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,573814.6,573814.6,29073,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532156,613986.00
06/10/2016 00:15,2,0.000,ALERT,212.38,301.77,59.986,1465532103,"201051344001135","219011344069620",0.00,12.30,0,298.77,303.88,0.0,0.0,0.000,432692.9,432692.9,38950,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532158,613987.00
06/10/2016 00:15,2,0.000,ALERT,213.29,304.48,59.938,1465532103,"201051344000594","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,441830.5,441830.5,34420,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532160,613988.00
06/10/2016 00:15,2,0.000,ALERT,212.61,301.47,59.986,1465532103,"201051344001203","219011344069620",0.00,12.30,0,298.77,305.08,0.0,0.0,0.000,439778.2,439778.2,38991,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532162,613989.00
06/10/2016 00:15,2,0.000,ALERT,212.38,302.68,59.981,1465532103,"274151322000054","219011344069620",0.00,13.30,0,299.07,304.18,0.0,0.0,0.000,693679.1,693679.1,27551,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532163,613990.00
06/10/2016 00:15,2,0.000,ALERT,213.74,303.88,59.938,1465532103,"201051344000867","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,429250.0,429250.0,34421,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532165,613991.00
06/10/2016 00:15,2,0.000,ALERT,212.83,301.77,59.981,1465532103,"201051344001093","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,438223.5,438223.5,38865,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532167,613992.00
06/10/2016 00:15,2,0.000,ALERT,213.29,303.88,60.028,1465532103,"201051344000900","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,444947.8,444947.8,33816,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532169,613993.00
06/10/2016 00:15,2,0.000,ALERT,213.51,302.98,59.975,1465532103,"201051344000648","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,436642.6,436642.6,34104,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532171,613994.00
06/10/2016 00:15,2,0.000,ALERT,213.29,304.48,60.012,1465532103,"201051344000569","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,446072.0,446072.0,33737,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532173,613995.00
06/10/2016 00:15,2,0.000,ALERT,213.29,303.88,59.975,1465532103,"201051344000983","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,437613.4,437613.4,34220,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532175,613996.00
06/10/2016 00:15,2,0.000,ALERT,213.51,303.58,59.996,1465532103,"201051344001158","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,431761.0,431761.0,34484,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532176,613997.00
06/10/2016 00:15,2,0.000,ALERT,213.96,304.18,60.007,1465532103,"201051344000576","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,438830.4,438830.4,33890,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465532178,613998.00
06/10/2016 00:15,2,0.000,ALERT,212.61,301.77,60.002,1465532103,"274151322000087","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,667115.3,667115.3,27658,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465532180,613999.00
06/10/2016 00:30,2,0.000,ALERT,214.41,304.48,59.981,1465533003,"201051344000645","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,438374.3,438374.3,34024,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533005,614000.00
06/10/2016 00:30,2,0.000,ALERT,213.29,303.28,59.981,1465533003,"274151322000085","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,695321.7,695321.7,27565,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533007,614001.00
06/10/2016 00:30,2,0.000,ALERT,214.41,304.48,59.986,1465533003,"201051344000633","219011344069620",0.00,12.30,0,299.97,305.68,0.0,0.0,0.000,429525.0,429525.0,34509,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533009,614002.00
06/10/2016 00:30,2,0.000,ALERT,213.96,304.78,59.933,1465533003,"201051344000469","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,430987.3,430987.3,34439,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533011,614003.00
06/10/2016 00:30,2,0.000,ALERT,213.06,302.37,60.007,1465533003,"201051344000646","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,434166.1,434166.1,38987,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533013,614004.00
06/10/2016 00:30,2,0.000,ALERT,212.83,302.68,59.981,1465533003,"274151322000052","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,709294.3,709294.3,27791,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533014,614005.00
06/10/2016 00:30,2,0.000,ALERT,213.29,302.37,59.986,1465533003,"201051344000585","219011344069620",0.00,12.70,0,299.07,304.18,0.0,0.0,0.000,441279.8,441279.8,38996,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533016,614006.00
06/10/2016 00:30,2,0.000,ALERT,213.29,302.68,59.959,1465533003,"201051344001230","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,437712.0,437712.0,38796,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533018,614007.00
06/10/2016 00:30,2,0.000,ALERT,213.74,302.98,60.012,1465533003,"201051344000582","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,431101.3,431101.3,38953,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533020,614008.00
06/10/2016 00:30,2,0.000,ALERT,212.83,302.07,59.981,1465533003,"201051344000955","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,443628.1,443628.1,38889,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533021,614009.00
06/10/2016 00:30,2,0.000,ALERT,213.29,302.37,59.981,1465533003,"274151322000094","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,573940.1,573940.1,28867,0,0,0,L,1151911521,0,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533023,614010.00
06/10/2016 00:30,2,0.000,ALERT,213.96,305.68,59.991,1465533003,"201051344000579","219011344069620",0.00,13.00,0,302.07,306.88,0.0,0.0,0.000,445070.0,445070.0,14514,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533025,614011.00
06/10/2016 00:30,2,0.000,ALERT,213.06,302.68,59.949,1465533003,"201051344000890","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,440812.9,440812.9,38904,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533027,614012.00
06/10/2016 00:30,2,0.000,ACTIVE_NO_POWER,213.51,302.37,59.986,1465533003,"201051344000438","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,442790.5,442790.5,38913,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465533029,614013.00
06/10/2016 00:30,2,0.000,ALERT,213.51,301.77,59.986,1465533003,"201051344000417","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,435164.1,435164.1,39076,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533031,614014.00
06/10/2016 00:30,2,0.000,ALERT,213.06,303.88,60.002,1465533003,"274151322000083","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,702906.6,702906.6,27868,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533032,614015.00
06/10/2016 00:30,2,0.000,ALERT,213.74,302.68,59.991,1465533003,"274151322000076","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,748628.8,748628.8,27862,0,0,0,L,1151911521,0,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533034,614016.00
06/10/2016 00:30,2,0.000,ALERT,213.74,305.38,59.991,1465533003,"201051344000868","219011344069620",0.00,12.70,0,302.37,306.88,0.0,0.0,0.000,430041.0,430041.0,34160,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533036,614017.00
06/10/2016 00:30,2,0.000,ALERT,213.29,304.18,59.991,1465533003,"274151322000095","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,740931.9,740931.9,27785,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533038,614018.00
06/10/2016 00:30,2,0.000,ALERT,213.74,304.78,59.986,1465533003,"201051344000988","219011344069620",0.00,12.70,0,299.07,305.98,0.0,0.0,0.000,427065.5,427065.5,34455,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533040,614019.00
06/10/2016 00:30,2,0.000,ALERT,213.06,301.47,59.975,1465533003,"201051344001025","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,440899.3,440899.3,38965,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533041,614020.00
06/10/2016 00:30,2,0.000,ALERT,213.74,305.08,59.954,1465533003,"201051344000458","219011344069620",0.00,13.30,0,301.77,306.88,0.0,0.0,0.000,437912.7,437912.7,34378,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533043,614021.00
06/10/2016 00:30,2,0.000,ALERT,214.41,304.48,59.949,1465533003,"201051344000853","219011344069620",0.00,12.30,0,301.77,306.58,0.0,0.0,0.000,436619.6,436619.6,33983,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533045,614022.00
06/10/2016 00:30,2,0.000,ALERT,213.51,302.07,59.949,1465533003,"201051344000685","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,442197.2,442197.2,38807,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533047,614023.00
06/10/2016 00:30,2,0.000,ALERT,213.51,301.77,59.991,1465533003,"201051344000917","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,439006.8,439006.8,38808,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533049,614024.00
06/10/2016 00:30,2,0.000,ALERT,213.51,302.68,59.991,1465533003,"201051344001145","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,444216.9,444216.9,38662,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533051,614025.00
06/10/2016 00:30,2,0.000,ALERT,213.29,301.47,59.996,1465533003,"201051344000651","219011344069620",0.00,11.70,0,299.07,303.58,0.0,0.0,0.000,436673.5,436673.5,39017,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533052,614026.00
06/10/2016 00:30,2,0.000,ALERT,212.83,302.98,60.028,1465533003,"274151322000088","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,679166.1,679166.1,27526,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533054,614027.00
06/10/2016 00:30,2,0.000,ALERT,213.74,302.07,59.975,1465533003,"274151322000068","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,573814.6,573814.6,29075,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533056,614028.00
06/10/2016 00:30,2,0.000,ALERT,212.83,302.07,59.975,1465533003,"201051344001135","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,432692.9,432692.9,38952,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533058,614029.00
06/10/2016 00:30,2,0.000,ALERT,213.51,305.68,59.996,1465533003,"201051344000594","219011344069620",0.00,12.70,0,301.47,306.58,0.0,0.0,0.000,441830.5,441830.5,34422,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533060,614030.00
06/10/2016 00:30,2,0.000,ALERT,213.29,302.07,60.007,1465533003,"201051344001203","219011344069620",0.00,12.30,0,299.67,305.68,0.0,0.0,0.000,439778.2,439778.2,38993,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533062,614031.00
06/10/2016 00:30,2,0.000,ALERT,213.06,302.98,59.975,1465533003,"274151322000054","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,693679.1,693679.1,27553,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533064,614032.00
06/10/2016 00:30,2,0.000,ALERT,213.96,304.48,59.970,1465533003,"201051344000867","219011344069620",0.00,13.00,0,301.77,306.88,0.0,0.0,0.000,429250.0,429250.0,34423,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533066,614033.00
06/10/2016 00:30,2,0.000,ALERT,213.29,302.37,59.981,1465533003,"201051344001093","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,438223.5,438223.5,38867,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533068,614034.00
06/10/2016 00:30,2,0.000,ALERT,213.74,304.78,59.970,1465533003,"201051344000900","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,444947.8,444947.8,33818,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533069,614035.00
06/10/2016 00:30,2,0.000,ALERT,213.96,304.18,59.970,1465533003,"201051344000648","219011344069620",0.00,12.00,0,301.17,306.28,0.0,0.0,0.000,436642.6,436642.6,34106,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533071,614036.00
06/10/2016 00:30,2,0.000,ALERT,213.96,305.68,59.965,1465533003,"201051344000569","219011344069620",0.00,12.70,0,302.37,307.18,0.0,0.0,0.000,446072.0,446072.0,33739,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533073,614037.00
06/10/2016 00:30,2,0.000,ALERT,213.96,305.08,59.965,1465533003,"201051344000983","219011344069620",0.00,12.70,0,302.37,306.88,0.0,0.0,0.000,437613.4,437613.4,34222,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533075,614038.00
06/10/2016 00:30,2,0.000,ALERT,213.96,304.78,59.954,1465533003,"201051344001158","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,431761.0,431761.0,34486,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533077,614039.00
06/10/2016 00:30,2,0.000,ALERT,214.41,305.38,59.959,1465533003,"201051344000576","219011344069620",0.00,12.30,0,302.07,306.58,0.0,0.0,0.000,438830.4,438830.4,33892,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533078,614040.00
06/10/2016 00:30,2,0.000,ALERT,213.29,302.68,59.986,1465533003,"274151322000087","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,667115.3,667115.3,27660,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533080,614041.00
06/10/2016 00:45,2,0.000,ALERT,213.96,304.48,59.959,1465533903,"201051344000645","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,438374.3,438374.3,34026,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533905,614042.00
06/10/2016 00:45,2,0.000,ALERT,212.83,302.37,59.986,1465533903,"274151322000085","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,695321.7,695321.7,27567,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533907,614043.00
06/10/2016 00:45,2,0.000,ALERT,213.96,303.88,59.996,1465533903,"201051344000633","219011344069620",0.00,12.30,0,300.27,305.98,0.0,0.0,0.000,429525.0,429525.0,34511,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533909,614044.00
06/10/2016 00:45,2,0.000,ALERT,213.29,303.88,59.996,1465533903,"201051344000469","219011344069620",0.00,12.00,0,300.87,305.98,0.0,0.0,0.000,430987.3,430987.3,34441,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533910,614045.00
06/10/2016 00:45,2,0.000,ALERT,212.38,301.47,59.986,1465533903,"201051344000646","219011344069620",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,434166.1,434166.1,38989,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533912,614046.00
06/10/2016 00:45,2,0.000,ALERT,212.38,302.07,59.986,1465533903,"274151322000052","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,709294.3,709294.3,27793,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533914,614047.00
06/10/2016 00:45,2,0.000,ALERT,212.83,302.07,59.996,1465533903,"201051344000585","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,441279.8,441279.8,38998,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533916,614048.00
06/10/2016 00:45,2,0.000,ALERT,212.61,302.07,59.991,1465533903,"201051344001230","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,437712.0,437712.0,38798,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533917,614049.00
06/10/2016 00:45,2,0.000,ALERT,213.29,302.68,60.002,1465533903,"201051344000582","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,431101.3,431101.3,38955,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533919,614050.00
06/10/2016 00:45,2,0.000,ALERT,212.38,301.77,60.002,1465533903,"201051344000955","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,443628.1,443628.1,38891,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533921,614051.00
06/10/2016 00:45,2,0.000,ALERT,212.38,301.77,59.986,1465533903,"274151322000094","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,573940.1,573940.1,28869,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533923,614052.00
06/10/2016 00:45,2,0.000,ALERT,213.29,304.78,59.986,1465533903,"201051344000579","219011344069620",0.00,13.00,0,302.37,307.18,0.0,0.0,0.000,445070.0,445070.0,14516,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533925,614053.00
06/10/2016 00:45,2,0.000,ALERT,212.61,302.07,59.996,1465533903,"201051344000890","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,440812.9,440812.9,38906,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533927,614054.00
06/10/2016 00:45,2,0.000,ALERT,212.83,301.77,59.965,1465533903,"201051344000438","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,442790.5,442790.5,38914,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533928,614055.00
06/10/2016 00:45,2,0.000,ALERT,212.83,301.17,60.007,1465533903,"201051344000417","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,435164.1,435164.1,39078,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533930,614056.00
06/10/2016 00:45,2,0.000,ALERT,212.61,302.37,59.986,1465533903,"274151322000083","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,702906.6,702906.6,27870,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533932,614057.00
06/10/2016 00:45,2,0.000,ALERT,213.29,302.68,60.002,1465533903,"274151322000076","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,748628.8,748628.8,27864,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533934,614058.00
06/10/2016 00:45,2,0.000,ALERT,213.51,304.78,59.991,1465533903,"201051344000868","219011344069620",0.00,12.70,0,302.68,307.48,0.0,0.0,0.000,430041.0,430041.0,34162,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533936,614059.00
06/10/2016 00:45,2,0.000,ALERT,212.38,302.98,59.949,1465533903,"274151322000095","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,740931.9,740931.9,27787,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533938,614060.00
