ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 00:45,2,0.000,ALERT,213.29,304.18,59.991,1465533903,"201051344000988","219011344069620",0.00,13.00,0,299.67,305.98,0.0,0.0,0.000,427065.5,427065.5,34457,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533940,614061.00
06/10/2016 00:45,2,0.000,ALERT,212.61,301.17,59.981,1465533903,"201051344001025","219011344069620",0.00,12.30,0,299.07,304.18,0.0,0.0,0.000,440899.3,440899.3,38967,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533941,614062.00
06/10/2016 00:45,2,0.000,ALERT,213.29,304.48,59.981,1465533903,"201051344000458","219011344069620",0.00,13.70,0,302.07,307.18,0.0,0.0,0.000,437912.7,437912.7,34380,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533943,614063.00
06/10/2016 00:45,2,0.000,ALERT,213.96,304.18,59.991,1465533903,"201051344000853","219011344069620",0.00,12.70,0,301.77,306.88,0.0,0.0,0.000,436619.6,436619.6,33985,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533945,614064.00
06/10/2016 00:45,2,0.000,ALERT,213.06,301.77,59.991,1465533903,"201051344000685","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,442197.2,442197.2,38809,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533947,614065.00
06/10/2016 00:45,2,0.000,ALERT,213.06,301.47,59.991,1465533903,"201051344000917","219011344069620",0.00,13.30,0,298.17,303.28,0.0,0.0,0.000,439006.8,439006.8,38810,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533948,614066.00
06/10/2016 00:45,2,0.000,ALERT,213.06,302.07,59.959,1465533903,"201051344001145","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,444216.9,444216.9,38664,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533950,614067.00
06/10/2016 00:45,2,0.000,ALERT,212.83,301.17,59.986,1465533903,"201051344000651","219011344069620",0.00,11.70,0,298.77,303.58,0.0,0.0,0.000,436673.5,436673.5,39019,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533952,614068.00
06/10/2016 00:45,2,0.000,ALERT,212.38,302.07,59.981,1465533903,"274151322000088","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,679166.1,679166.1,27528,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533954,614069.00
06/10/2016 00:45,2,0.000,ALERT,213.29,301.47,59.991,1465533903,"274151322000068","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,573814.6,573814.6,29077,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533956,614070.00
06/10/2016 00:45,2,0.000,ALERT,212.61,302.07,59.975,1465533903,"201051344001135","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,432692.9,432692.9,38954,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533958,614071.00
06/10/2016 00:45,2,0.000,ALERT,213.06,305.08,60.023,1465533903,"201051344000594","219011344069620",0.00,12.70,0,301.77,306.88,0.0,0.0,0.000,441830.5,441830.5,34424,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533959,614072.00
06/10/2016 00:45,2,0.000,ALERT,212.83,301.77,59.986,1465533903,"201051344001203","219011344069620",0.00,12.70,0,299.37,305.38,0.0,0.0,0.000,439778.2,439778.2,38995,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533961,614073.00
06/10/2016 00:45,2,0.000,ALERT,212.38,302.68,59.938,1465533903,"274151322000054","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,693679.1,693679.1,27555,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533963,614074.00
06/10/2016 00:45,2,0.000,ALERT,213.74,304.48,59.991,1465533903,"201051344000867","219011344069620",0.00,13.30,0,301.77,307.18,0.0,0.0,0.000,429250.0,429250.0,34425,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533965,614075.00
06/10/2016 00:45,2,0.000,ALERT,212.83,302.07,59.970,1465533903,"201051344001093","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,438223.5,438223.5,38869,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533967,614076.00
06/10/2016 00:45,2,0.000,ALERT,213.29,304.18,59.981,1465533903,"201051344000900","219011344069620",0.00,12.70,0,301.77,306.58,0.0,0.0,0.000,444947.8,444947.8,33820,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533968,614077.00
06/10/2016 00:45,2,0.000,ALERT,213.74,303.88,59.996,1465533903,"201051344000648","219011344069620",0.00,12.00,0,301.47,306.58,0.0,0.0,0.000,436642.6,436642.6,34108,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533970,614078.00
06/10/2016 00:45,2,0.000,ALERT,213.51,305.08,60.002,1465533903,"201051344000569","219011344069620",0.00,13.00,0,302.37,307.48,0.0,0.0,0.000,446072.0,446072.0,33741,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465533972,614079.00
06/10/2016 00:45,2,0.000,ALERT,213.29,304.48,59.986,1465533903,"201051344000983","219011344069620",0.00,13.00,0,302.07,307.18,0.0,0.0,0.000,437613.4,437613.4,34224,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533974,614080.00
06/10/2016 00:45,2,0.000,ALERT,213.51,304.48,60.018,1465533903,"201051344001158","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,431761.0,431761.0,34488,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533976,614081.00
06/10/2016 00:45,2,0.000,ALERT,213.96,305.08,59.981,1465533903,"201051344000576","219011344069620",0.00,12.70,0,302.07,306.88,0.0,0.0,0.000,438830.4,438830.4,33894,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533978,614082.00
06/10/2016 00:45,2,0.000,ALERT,212.83,302.07,59.981,1465533903,"274151322000087","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,667115.3,667115.3,27662,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465533979,614083.00
06/10/2016 01:00,2,0.000,ALERT,213.96,304.18,59.981,1465534803,"201051344000645","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,438374.3,438374.3,34028,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534805,614084.00
06/10/2016 01:00,2,0.000,ALERT,212.83,302.68,59.986,1465534803,"274151322000085","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,695321.7,695321.7,27569,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534807,614085.00
06/10/2016 01:00,2,0.000,ALERT,214.19,304.18,59.981,1465534803,"201051344000633","219011344069620",0.00,12.70,0,300.27,305.68,0.0,0.0,0.000,429525.0,429525.0,34513,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465534809,614086.00
06/10/2016 01:00,2,0.000,ALERT,213.74,304.48,59.986,1465534803,"201051344000469","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,430987.3,430987.3,34443,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534810,614087.00
06/10/2016 01:00,2,0.000,ALERT,212.83,302.37,60.012,1465534803,"201051344000646","219011344069620",0.00,12.70,0,299.37,303.58,0.0,0.0,0.000,434166.1,434166.1,38991,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534812,614088.00
06/10/2016 01:00,2,0.000,ALERT,212.38,302.37,59.981,1465534803,"274151322000052","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,709294.3,709294.3,27795,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534814,614089.00
06/10/2016 01:00,2,0.000,ALERT,213.29,302.98,59.996,1465534803,"201051344000585","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,441279.8,441279.8,39000,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534816,614090.00
06/10/2016 01:00,2,0.000,ALERT,213.06,302.98,60.002,1465534803,"201051344001230","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,437712.0,437712.0,38800,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465534818,614091.00
06/10/2016 01:00,2,0.000,ALERT,213.51,303.28,59.986,1465534803,"201051344000582","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,431101.3,431101.3,38957,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465534819,614092.00
06/10/2016 01:00,2,0.000,ALERT,212.61,302.37,59.996,1465534803,"201051344000955","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,443628.1,443628.1,38893,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465534821,614093.00
06/10/2016 01:00,2,0.000,ALERT,212.83,302.07,59.949,1465534803,"274151322000094","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,573940.1,573940.1,28871,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534823,614094.00
06/10/2016 01:00,2,0.000,ALERT,213.51,304.78,59.991,1465534803,"201051344000579","219011344069620",0.00,13.00,0,302.68,306.88,0.0,0.0,0.000,445070.0,445070.0,14518,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534825,614095.00
06/10/2016 01:00,2,0.000,ALERT,213.06,303.28,59.996,1465534803,"201051344000890","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,440812.9,440812.9,38908,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534827,614096.00
06/10/2016 01:00,2,0.000,ALERT,213.29,302.37,59.981,1465534803,"201051344000438","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,442790.5,442790.5,38916,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465534828,614097.00
06/10/2016 01:00,2,0.000,ALERT,213.29,302.07,60.007,1465534803,"201051344000417","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,435164.1,435164.1,39080,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465534830,614098.00
06/10/2016 01:00,2,0.000,ALERT,212.83,302.68,59.986,1465534803,"274151322000083","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,702906.6,702906.6,27872,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534832,614099.00
06/10/2016 01:00,2,0.000,ALERT,213.29,302.98,59.981,1465534803,"274151322000076","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,748628.8,748628.8,27866,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465534834,614100.00
06/10/2016 01:00,2,0.000,ALERT,213.74,305.08,60.034,1465534803,"201051344000868","219011344069620",0.00,13.00,0,302.98,306.88,0.0,0.0,0.000,430041.0,430041.0,34164,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534836,614101.00
06/10/2016 01:00,2,0.000,ALERT,212.83,303.58,59.981,1465534803,"274151322000095","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,740931.9,740931.9,27789,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465534838,614102.00
06/10/2016 01:00,2,0.000,ALERT,213.51,304.78,59.959,1465534803,"201051344000988","219011344069620",0.00,13.00,0,299.97,305.98,0.0,0.0,0.000,427065.5,427065.5,34459,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534840,614103.00
06/10/2016 01:00,2,0.000,ALERT,213.06,301.77,59.981,1465534803,"201051344001025","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,440899.3,440899.3,38969,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534842,614104.00
06/10/2016 01:00,2,0.000,ALERT,213.51,304.48,60.023,1465534803,"201051344000458","219011344069620",0.00,13.70,0,302.68,306.88,0.0,0.0,0.000,437912.7,437912.7,34382,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534843,614105.00
06/10/2016 01:00,2,0.000,ALERT,214.19,304.48,60.012,1465534803,"201051344000853","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,436619.6,436619.6,33987,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534845,614106.00
06/10/2016 01:00,2,0.000,ALERT,213.51,302.68,59.975,1465534803,"201051344000685","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,442197.2,442197.2,38811,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534847,614107.00
06/10/2016 01:00,2,0.000,ALERT,213.51,302.37,59.954,1465534803,"201051344000917","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,439006.8,439006.8,38812,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465534849,614108.00
06/10/2016 01:00,2,0.000,ALERT,213.29,302.68,59.975,1465534803,"201051344001145","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,444216.9,444216.9,38666,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534851,614109.00
06/10/2016 01:00,2,0.000,ALERT,213.29,301.77,59.970,1465534803,"201051344000651","219011344069620",0.00,12.00,0,299.07,303.58,0.0,0.0,0.000,436673.5,436673.5,39021,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465534852,614110.00
06/10/2016 01:00,2,0.000,ALERT,212.38,302.98,59.959,1465534803,"274151322000088","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,679166.1,679166.1,27530,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534854,614111.00
06/10/2016 01:00,2,0.000,ALERT,213.51,302.07,59.975,1465534803,"274151322000068","219011344069620",0.00,14.00,0,299.37,303.28,0.0,0.0,0.000,573814.6,573814.6,29079,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534856,614112.00
06/10/2016 01:00,2,0.000,ALERT,212.83,302.68,59.970,1465534803,"201051344001135","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,432692.9,432692.9,38956,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534858,614113.00
06/10/2016 01:00,2,0.000,ALERT,213.51,305.08,59.991,1465534803,"201051344000594","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,441830.5,441830.5,34426,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465534860,614114.00
06/10/2016 01:00,2,0.000,ALERT,213.29,302.07,60.007,1465534803,"201051344001203","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,439778.2,439778.2,38997,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534861,614115.00
06/10/2016 01:00,2,0.000,ALERT,212.83,303.58,59.954,1465534803,"274151322000054","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,693679.1,693679.1,27557,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534863,614116.00
06/10/2016 01:00,2,0.000,ALERT,213.96,304.48,59.986,1465534803,"201051344000867","219011344069620",0.00,13.30,0,302.07,306.58,0.0,0.0,0.000,429250.0,429250.0,34427,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534865,614117.00
06/10/2016 01:00,2,0.000,ALERT,213.29,302.68,59.959,1465534803,"201051344001093","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,438223.5,438223.5,38871,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465534867,614118.00
06/10/2016 01:00,2,0.000,ALERT,213.51,304.78,59.965,1465534803,"201051344000900","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,444947.8,444947.8,33822,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534869,614119.00
06/10/2016 01:00,2,0.000,ALERT,213.96,304.18,59.965,1465534803,"201051344000648","219011344069620",0.00,12.30,0,301.77,306.28,0.0,0.0,0.000,436642.6,436642.6,34110,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534871,614120.00
06/10/2016 01:00,2,0.000,ALERT,213.74,305.08,59.986,1465534803,"201051344000569","219011344069620",0.00,13.00,0,302.98,307.18,0.0,0.0,0.000,446072.0,446072.0,33743,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534872,614121.00
06/10/2016 01:00,2,0.000,ALERT,213.51,304.78,59.959,1465534803,"201051344000983","219011344069620",0.00,13.00,0,302.68,306.58,0.0,0.0,0.000,437613.4,437613.4,34226,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465534874,614122.00
06/10/2016 01:00,2,0.000,ALERT,213.74,304.18,59.938,1465534803,"201051344001158","219011344069620",0.00,12.30,0,302.07,305.68,0.0,0.0,0.000,431761.0,431761.0,34490,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465534876,614123.00
06/10/2016 01:00,2,0.000,ALERT,214.19,305.08,59.965,1465534803,"201051344000576","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,438830.4,438830.4,33896,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534878,614124.00
06/10/2016 01:00,2,0.000,ALERT,212.83,302.37,59.959,1465534803,"274151322000087","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,667115.3,667115.3,27664,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465534879,614125.00
06/10/2016 01:15,2,0.000,ALERT,214.19,304.78,60.002,1465535705,"201051344000645","219011344069620",0.00,13.30,0,302.37,306.58,0.0,0.0,0.000,438374.3,438374.3,34030,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465535707,614126.00
06/10/2016 01:15,2,0.000,ALERT,213.06,302.98,59.991,1465535705,"274151322000085","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,695321.7,695321.7,27571,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535709,614127.00
06/10/2016 01:15,2,0.000,ALERT,214.19,304.48,59.991,1465535705,"201051344000633","219011344069620",0.00,12.70,0,300.57,305.98,0.0,0.0,0.000,429525.0,429525.0,34515,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465535711,614128.00
06/10/2016 01:15,2,0.000,ALERT,213.74,304.78,59.991,1465535705,"201051344000469","219011344069620",0.00,12.30,0,301.47,306.28,0.0,0.0,0.000,430987.3,430987.3,34445,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465535712,614129.00
06/10/2016 01:15,2,0.000,ALERT,212.61,302.07,60.028,1465535705,"201051344000646","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,434166.1,434166.1,38993,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535714,614130.00
06/10/2016 01:15,2,0.000,ALERT,212.83,303.88,60.028,1465535705,"274151322000052","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,709294.3,709294.3,27797,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535716,614131.00
06/10/2016 01:15,2,0.000,ALERT,213.29,302.68,59.949,1465535705,"201051344000585","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,441279.8,441279.8,39002,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535718,614132.00
06/10/2016 01:15,2,0.000,ALERT,212.83,302.68,59.991,1465535705,"201051344001230","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,437712.0,437712.0,38802,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465535720,614133.00
06/10/2016 01:15,2,0.000,ALERT,213.51,302.98,60.012,1465535705,"201051344000582","219011344069620",0.00,12.30,0,301.47,304.78,0.0,0.0,0.000,431101.3,431101.3,38959,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535722,614134.00
06/10/2016 01:15,2,0.000,ALERT,212.61,302.37,59.991,1465535705,"201051344000955","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,443628.1,443628.1,38895,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535724,614135.00
06/10/2016 01:15,2,0.000,ALERT,213.29,303.28,60.028,1465535705,"274151322000094","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,573940.1,573940.1,28873,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535725,614136.00
06/10/2016 01:15,2,0.000,ALERT,213.51,305.38,59.981,1465535705,"201051344000579","219011344069620",0.00,13.30,0,303.58,307.18,0.0,0.0,0.000,445070.0,445070.0,14520,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535727,614137.00
06/10/2016 01:15,2,0.000,ALERT,212.83,302.68,59.981,1465535705,"201051344000890","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,440812.9,440812.9,38910,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535729,614138.00
06/10/2016 01:15,2,0.000,ALERT,213.06,302.07,59.986,1465535705,"201051344000438","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,442790.5,442790.5,38918,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535731,614139.00
06/10/2016 01:15,2,0.000,ALERT,213.06,301.77,59.970,1465535705,"201051344000417","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,435164.1,435164.1,39082,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535733,614140.00
06/10/2016 01:15,2,0.000,ALERT,213.06,303.28,59.975,1465535705,"274151322000083","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,702906.6,702906.6,27874,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535734,614141.00
06/10/2016 01:15,2,0.000,ALERT,213.51,303.28,60.002,1465535705,"274151322000076","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,748628.8,748628.8,27868,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535736,614142.00
06/10/2016 01:15,2,0.000,ALERT,213.74,305.68,59.981,1465535705,"201051344000868","219011344069620",0.00,13.00,0,303.28,307.18,0.0,0.0,0.000,430041.0,430041.0,34166,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535738,614143.00
06/10/2016 01:15,2,0.000,ALERT,213.06,304.48,60.018,1465535705,"274151322000095","219011344069620",0.00,12.70,0,302.07,305.68,0.0,0.0,0.000,740931.9,740931.9,27791,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535740,614144.00
06/10/2016 01:15,2,0.000,ALERT,213.74,305.08,60.002,1465535705,"201051344000988","219011344069620",0.00,13.00,0,299.97,306.28,0.0,0.0,0.000,427065.5,427065.5,34461,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535742,614145.00
06/10/2016 01:15,2,0.000,ALERT,212.83,301.47,59.965,1465535705,"201051344001025","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,440899.3,440899.3,38971,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465535743,614146.00
06/10/2016 01:15,2,0.000,ALERT,213.51,305.08,59.975,1465535705,"201051344000458","219011344069620",0.00,13.70,0,302.68,307.48,0.0,0.0,0.000,437912.7,437912.7,34384,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535745,614147.00
06/10/2016 01:15,2,0.000,ALERT,213.96,304.48,60.034,1465535705,"201051344000853","219011344069620",0.00,13.00,0,302.68,306.88,0.0,0.0,0.000,436619.6,436619.6,33989,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465535747,614148.00
06/10/2016 01:15,2,0.000,ALERT,213.29,302.37,59.981,1465535705,"201051344000685","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,442197.2,442197.2,38813,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535749,614149.00
06/10/2016 01:15,2,0.000,ALERT,213.06,301.47,59.981,1465535705,"201051344000917","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,439006.8,439006.8,38814,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465535751,614150.00
06/10/2016 01:15,2,0.000,ALERT,213.29,302.07,60.002,1465535705,"201051344001145","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,444216.9,444216.9,38668,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535753,614151.00
06/10/2016 01:15,2,0.000,ALERT,213.06,301.47,59.959,1465535705,"201051344000651","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,436673.5,436673.5,39023,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535755,614152.00
06/10/2016 01:15,2,0.000,ALERT,212.61,303.28,59.928,1465535705,"274151322000088","219011344069620",0.00,13.70,0,301.17,304.78,0.0,0.0,0.000,679166.1,679166.1,27532,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535756,614153.00
06/10/2016 01:15,2,0.000,ALERT,213.51,302.37,59.944,1465535705,"274151322000068","219011344069620",0.00,14.00,0,300.57,303.88,0.0,0.0,0.000,573814.6,573814.6,29081,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535758,614154.00
06/10/2016 01:15,2,0.000,ALERT,212.61,302.07,59.970,1465535705,"201051344001135","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,432692.9,432692.9,38958,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535760,614155.00
06/10/2016 01:15,2,0.000,ALERT,213.51,305.68,59.965,1465535705,"201051344000594","219011344069620",0.00,13.00,0,302.37,306.88,0.0,0.0,0.000,441830.5,441830.5,34428,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535762,614156.00
06/10/2016 01:15,2,0.000,ALERT,212.83,301.47,59.991,1465535705,"201051344001203","219011344069620",0.00,12.70,0,300.27,305.98,0.0,0.0,0.000,439778.2,439778.2,38999,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535764,614157.00
06/10/2016 01:15,2,0.000,ALERT,212.83,302.98,59.959,1465535705,"274151322000054","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,693679.1,693679.1,27559,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535766,614158.00
06/10/2016 01:15,2,0.000,ALERT,213.96,304.48,59.970,1465535705,"201051344000867","219011344069620",0.00,13.70,0,302.07,306.88,0.0,0.0,0.000,429250.0,429250.0,34429,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535767,614159.00
06/10/2016 01:15,2,0.000,ALERT,212.83,302.07,59.965,1465535705,"201051344001093","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,438223.5,438223.5,38873,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535769,614160.00
06/10/2016 01:15,2,0.000,ALERT,213.74,304.78,59.959,1465535705,"201051344000900","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,444947.8,444947.8,33824,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465535771,614161.00
06/10/2016 01:15,2,0.000,ALERT,213.96,304.48,59.991,1465535705,"201051344000648","219011344069620",0.00,12.30,0,302.07,306.58,0.0,0.0,0.000,436642.6,436642.6,34112,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535773,614162.00
06/10/2016 01:15,2,0.000,ALERT,213.74,305.38,59.922,1465535705,"201051344000569","219011344069620",0.00,13.00,0,303.28,307.48,0.0,0.0,0.000,446072.0,446072.0,33745,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465535775,614163.00
06/10/2016 01:15,2,0.000,ALERT,213.74,305.38,59.965,1465535705,"201051344000983","219011344069620",0.00,13.30,0,303.28,307.18,0.0,0.0,0.000,437613.4,437613.4,34228,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535776,614164.00
06/10/2016 01:15,2,0.000,ALERT,213.74,304.48,59.965,1465535705,"201051344001158","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,431761.0,431761.0,34492,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535778,614165.00
06/10/2016 01:15,2,0.000,ALERT,214.19,305.08,59.959,1465535705,"201051344000576","219011344069620",0.00,12.70,0,302.68,306.88,0.0,0.0,0.000,438830.4,438830.4,33898,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535780,614166.00
06/10/2016 01:15,2,0.000,ALERT,213.06,302.68,59.965,1465535705,"274151322000087","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,667115.3,667115.3,27666,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465535782,614167.00
06/10/2016 01:30,2,0.000,ALERT,213.96,304.78,59.981,1465536604,"201051344000645","219011344069620",0.00,13.30,0,302.98,306.88,0.0,0.0,0.000,438374.3,438374.3,34032,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465536606,614168.00
06/10/2016 01:30,2,0.000,ALERT,213.06,303.28,59.981,1465536604,"274151322000085","219011344069620",0.00,13.30,0,301.77,305.38,0.0,0.0,0.000,695321.7,695321.7,27573,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536607,614169.00
06/10/2016 01:30,2,0.000,ALERT,213.96,304.18,59.970,1465536604,"201051344000633","219011344069620",0.00,12.70,0,301.17,306.28,0.0,0.0,0.000,429525.0,429525.0,34517,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465536609,614170.00
06/10/2016 01:30,2,0.000,ALERT,213.51,304.78,59.959,1465536604,"201051344000469","219011344069620",0.00,12.30,0,301.77,306.58,0.0,0.0,0.000,430987.3,430987.3,34447,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465536611,614171.00
06/10/2016 01:30,2,0.000,ALERT,212.61,302.07,59.986,1465536604,"201051344000646","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,434166.1,434166.1,38995,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536613,614172.00
06/10/2016 01:30,2,0.000,ALERT,212.61,303.58,59.959,1465536604,"274151322000052","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,709294.3,709294.3,27799,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465536614,614173.00
06/10/2016 01:30,2,0.000,ALERT,213.06,302.07,59.975,1465536604,"201051344000585","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,441279.8,441279.8,39004,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465536616,614174.00
06/10/2016 01:30,2,0.000,ALERT,212.83,302.37,59.965,1465536604,"201051344001230","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,437712.0,437712.0,38804,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536618,614175.00
06/10/2016 01:30,2,0.000,ALERT,213.29,302.98,59.959,1465536604,"201051344000582","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,431101.3,431101.3,38961,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536620,614176.00
06/10/2016 01:30,2,0.000,ALERT,212.38,302.37,59.965,1465536604,"201051344000955","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,443628.1,443628.1,38897,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536622,614177.00
06/10/2016 01:30,2,0.000,ALERT,212.61,302.37,59.959,1465536604,"274151322000094","219011344069620",0.00,13.00,0,301.17,304.48,0.0,0.0,0.000,573940.1,573940.1,28875,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536624,614178.00
06/10/2016 01:30,2,0.000,ALERT,213.29,305.08,59.965,1465536604,"201051344000579","219011344069620",0.00,13.30,0,303.58,307.78,0.0,0.0,0.000,445070.0,445070.0,14522,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536626,614179.00
06/10/2016 01:30,2,0.000,ALERT,212.83,302.68,59.959,1465536604,"201051344000890","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,440812.9,440812.9,38912,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536628,614180.00
06/10/2016 01:30,2,0.000,ALERT,212.83,302.07,59.933,1465536604,"201051344000438","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,442790.5,442790.5,38920,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536629,614181.00
06/10/2016 01:30,2,0.000,ALERT,213.06,301.77,59.986,1465536604,"201051344000417","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,435164.1,435164.1,39084,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536631,614182.00
06/10/2016 01:30,2,0.000,ALERT,212.83,302.98,59.954,1465536604,"274151322000083","219011344069620",0.00,13.30,0,302.07,305.38,0.0,0.0,0.000,702906.6,702906.6,27876,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536633,614183.00
06/10/2016 01:30,2,0.000,ALERT,213.29,302.68,59.954,1465536604,"274151322000076","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,748628.8,748628.8,27870,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536635,614184.00
06/10/2016 01:30,2,0.000,ALERT,213.51,305.68,59.959,1465536604,"201051344000868","219011344069620",0.00,13.00,0,303.58,307.78,0.0,0.0,0.000,430041.0,430041.0,34168,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536636,614185.00
06/10/2016 01:30,2,0.000,ALERT,212.83,304.18,59.959,1465536604,"274151322000095","219011344069620",0.00,13.00,0,302.98,305.98,0.0,0.0,0.000,740931.9,740931.9,27793,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536638,614186.00
06/10/2016 01:30,2,0.000,ALERT,213.29,304.48,59.959,1465536604,"201051344000988","219011344069620",0.00,13.00,0,300.87,306.58,0.0,0.0,0.000,427065.5,427065.5,34463,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536640,614187.00
06/10/2016 01:30,2,0.000,ALERT,212.83,301.77,59.965,1465536604,"201051344001025","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,440899.3,440899.3,38973,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536642,614188.00
06/10/2016 01:30,2,0.000,ALERT,213.29,304.78,59.954,1465536604,"201051344000458","219011344069620",0.00,13.70,0,302.68,307.48,0.0,0.0,0.000,437912.7,437912.7,34386,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536644,614189.00
06/10/2016 01:30,2,0.000,ALERT,213.96,304.78,59.954,1465536604,"201051344000853","219011344069620",0.00,12.70,0,303.28,307.18,0.0,0.0,0.000,436619.6,436619.6,33991,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465536645,614190.00
06/10/2016 01:30,2,0.000,ALERT,213.51,302.37,59.965,1465536604,"201051344000685","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,442197.2,442197.2,38815,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536647,614191.00
06/10/2016 01:30,2,0.000,ALERT,213.06,301.77,59.959,1465536604,"201051344000917","219011344069620",0.00,13.70,0,298.47,303.58,0.0,0.0,0.000,439006.8,439006.8,38816,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536649,614192.00
06/10/2016 01:30,2,0.000,ALERT,213.06,302.37,59.959,1465536604,"201051344001145","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,444216.9,444216.9,38670,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536651,614193.00
06/10/2016 01:30,2,0.000,ALERT,213.29,301.77,59.949,1465536604,"201051344000651","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,436673.5,436673.5,39025,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465536653,614194.00
06/10/2016 01:30,2,0.000,ALERT,212.38,302.98,59.959,1465536604,"274151322000088","219011344069620",0.00,13.70,0,301.77,304.78,0.0,0.0,0.000,679166.1,679166.1,27534,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465536654,614195.00
06/10/2016 01:30,2,0.000,ALERT,213.51,302.37,59.986,1465536604,"274151322000068","219011344069620",0.00,14.00,0,301.17,304.18,0.0,0.0,0.000,573814.6,573814.6,29083,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536656,614196.00
06/10/2016 01:30,2,0.000,ALERT,212.61,302.37,59.938,1465536604,"201051344001135","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,432692.9,432692.9,38960,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536658,614197.00
06/10/2016 01:30,2,0.000,ALERT,213.29,305.38,59.917,1465536604,"201051344000594","219011344069620",0.00,13.00,0,302.37,307.48,0.0,0.0,0.000,441830.5,441830.5,34430,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536660,614198.00
06/10/2016 01:30,2,0.000,ALERT,212.83,301.77,59.959,1465536604,"201051344001203","219011344069620",0.00,12.70,0,300.27,305.98,0.0,0.0,0.000,439778.2,439778.2,39001,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465536662,614199.00
06/10/2016 01:30,2,0.000,ALERT,212.61,303.58,59.954,1465536604,"274151322000054","219011344069620",0.00,14.00,0,301.77,305.68,0.0,0.0,0.000,693679.1,693679.1,27561,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536664,614200.00
06/10/2016 01:30,2,0.000,ALERT,213.74,304.48,59.959,1465536604,"201051344000867","219011344069620",0.00,13.30,0,302.37,307.48,0.0,0.0,0.000,429250.0,429250.0,34431,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536665,614201.00
06/10/2016 01:30,2,0.000,ALERT,212.83,302.37,59.944,1465536604,"201051344001093","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,438223.5,438223.5,38875,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536667,614202.00
06/10/2016 01:30,2,0.000,ALERT,213.51,305.08,59.965,1465536604,"201051344000900","219011344069620",0.00,12.70,0,302.37,306.88,0.0,0.0,0.000,444947.8,444947.8,33826,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536669,614203.00
06/10/2016 01:30,2,0.000,ALERT,213.51,303.88,59.975,1465536604,"201051344000648","219011344069620",0.00,12.30,0,302.37,307.18,0.0,0.0,0.000,436642.6,436642.6,34114,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536671,614204.00
06/10/2016 01:30,2,0.000,ALERT,213.51,305.38,59.970,1465536604,"201051344000569","219011344069620",0.00,13.00,0,303.58,307.78,0.0,0.0,0.000,446072.0,446072.0,33747,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536673,614205.00
