ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 01:30,2,0.000,ALERT,213.51,305.08,59.991,1465536604,"201051344000983","219011344069620",0.00,13.00,0,303.58,307.48,0.0,0.0,0.000,437613.4,437613.4,34230,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465536674,614206.00
06/10/2016 01:30,2,0.000,ALERT,213.51,304.78,59.959,1465536604,"201051344001158","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,431761.0,431761.0,34494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536676,614207.00
06/10/2016 01:30,2,0.000,ALERT,213.96,305.38,59.959,1465536604,"201051344000576","219011344069620",0.00,12.70,0,302.68,307.18,0.0,0.0,0.000,438830.4,438830.4,33900,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536678,614208.00
06/10/2016 01:30,2,0.000,ALERT,212.61,302.68,59.949,1465536604,"274151322000087","219011344069620",0.00,14.00,0,301.17,304.78,0.0,0.0,0.000,667115.3,667115.3,27668,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465536680,614209.00
06/10/2016 01:45,2,0.000,ALERT,214.19,305.38,59.981,1465537503,"201051344000645","219011344069620",0.00,13.30,0,302.98,306.58,0.0,0.0,0.000,438374.3,438374.3,34034,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537505,614210.00
06/10/2016 01:45,2,0.000,ALERT,212.83,303.28,59.970,1465537503,"274151322000085","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,695321.7,695321.7,27575,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537507,614211.00
06/10/2016 01:45,2,0.000,ALERT,214.19,304.78,59.986,1465537503,"201051344000633","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,429525.0,429525.0,34519,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537509,614212.00
06/10/2016 01:45,2,0.000,ALERT,213.74,305.08,59.975,1465537503,"201051344000469","219011344069620",0.00,12.30,0,301.77,306.58,0.0,0.0,0.000,430987.3,430987.3,34449,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537510,614213.00
06/10/2016 01:45,2,0.000,ALERT,212.83,302.68,59.970,1465537503,"201051344000646","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,434166.1,434166.1,38997,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537512,614214.00
06/10/2016 01:45,2,0.000,ALERT,212.61,304.18,59.975,1465537503,"274151322000052","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,709294.3,709294.3,27801,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537514,614215.00
06/10/2016 01:45,2,0.000,ALERT,213.29,302.98,59.986,1465537503,"201051344000585","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,441279.8,441279.8,39006,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465537516,614216.00
06/10/2016 01:45,2,0.000,ALERT,213.06,302.98,59.970,1465537503,"201051344001230","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,437712.0,437712.0,38806,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465537518,614217.00
06/10/2016 01:45,2,0.000,ALERT,213.51,303.58,59.959,1465537503,"201051344000582","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,431101.3,431101.3,38963,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537519,614218.00
06/10/2016 01:45,2,0.000,ALERT,212.83,302.98,59.970,1465537503,"201051344000955","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,443628.1,443628.1,38899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537521,614219.00
06/10/2016 01:45,2,0.000,ALERT,212.83,302.68,59.959,1465537503,"274151322000094","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,573940.1,573940.1,28877,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537523,614220.00
06/10/2016 01:45,2,0.000,ALERT,212.83,302.98,59.975,1465537503,"201051344000890","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,440812.9,440812.9,38914,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537526,614221.00
06/10/2016 01:45,2,0.000,ALERT,213.29,302.98,59.965,1465537503,"201051344000438","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,442790.5,442790.5,38922,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537528,614222.00
06/10/2016 01:45,2,0.000,ALERT,213.29,302.37,59.959,1465537503,"201051344000417","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,435164.1,435164.1,39086,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537530,614223.00
06/10/2016 01:45,2,0.000,ALERT,213.06,303.88,59.959,1465537503,"274151322000083","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,702906.6,702906.6,27878,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537532,614224.00
06/10/2016 01:45,2,0.000,ALERT,213.51,303.58,59.949,1465537503,"274151322000076","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,748628.8,748628.8,27872,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537533,614225.00
06/10/2016 01:45,2,0.000,ALERT,213.51,305.98,59.965,1465537503,"201051344000868","219011344069620",0.00,13.00,0,303.58,307.48,0.0,0.0,0.000,430041.0,430041.0,34170,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537535,614226.00
06/10/2016 01:45,2,0.000,ALERT,212.83,304.48,59.954,1465537503,"274151322000095","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,740931.9,740931.9,27795,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537537,614227.00
06/10/2016 01:45,2,0.000,ALERT,213.51,305.08,59.959,1465537503,"201051344000988","219011344069620",0.00,13.30,0,300.57,306.28,0.0,0.0,0.000,427065.5,427065.5,34465,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537539,614228.00
06/10/2016 01:45,2,0.000,ALERT,212.83,302.07,59.954,1465537503,"201051344001025","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,440899.3,440899.3,38975,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537541,614229.00
06/10/2016 01:45,2,0.000,ALERT,213.74,305.38,59.959,1465537503,"201051344000458","219011344069620",0.00,14.00,0,302.98,307.48,0.0,0.0,0.000,437912.7,437912.7,34388,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465537542,614230.00
06/10/2016 01:45,2,0.000,ALERT,214.19,305.08,59.959,1465537503,"201051344000853","219011344069620",0.00,13.00,0,302.98,306.88,0.0,0.0,0.000,436619.6,436619.6,33993,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465537544,614231.00
06/10/2016 01:45,2,0.000,ALERT,213.51,302.68,59.959,1465537503,"201051344000685","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,442197.2,442197.2,38817,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537546,614232.00
06/10/2016 01:45,2,0.000,ALERT,213.29,302.07,59.959,1465537503,"201051344000917","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,439006.8,439006.8,38818,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537548,614233.00
06/10/2016 01:45,2,0.000,ALERT,213.29,302.98,59.965,1465537503,"201051344001145","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,444216.9,444216.9,38672,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537550,614234.00
06/10/2016 01:45,2,0.000,ALERT,213.29,302.07,59.965,1465537503,"201051344000651","219011344069620",0.00,12.00,0,299.97,303.58,0.0,0.0,0.000,436673.5,436673.5,39027,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537551,614235.00
06/10/2016 01:45,2,0.000,ALERT,212.61,303.28,59.949,1465537503,"274151322000088","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,679166.1,679166.1,27536,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537553,614236.00
06/10/2016 01:45,2,0.000,ALERT,213.51,302.37,59.975,1465537503,"274151322000068","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,573814.6,573814.6,29085,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537555,614237.00
06/10/2016 01:45,2,0.000,ALERT,212.83,302.68,59.965,1465537503,"201051344001135","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,432692.9,432692.9,38962,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537557,614238.00
06/10/2016 01:45,2,0.000,ALERT,213.51,305.98,59.970,1465537503,"201051344000594","219011344069620",0.00,13.00,0,302.98,306.88,0.0,0.0,0.000,441830.5,441830.5,34432,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537559,614239.00
06/10/2016 01:45,2,0.000,ALERT,213.29,302.37,59.965,1465537503,"201051344001203","219011344069620",0.00,13.00,0,300.27,305.98,0.0,0.0,0.000,439778.2,439778.2,39003,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537561,614240.00
06/10/2016 01:45,2,0.000,ALERT,212.61,303.28,59.959,1465537503,"274151322000054","219011344069620",0.00,14.00,0,300.87,305.08,0.0,0.0,0.000,693679.1,693679.1,27563,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537562,614241.00
06/10/2016 01:45,2,0.000,ALERT,213.96,305.08,59.991,1465537503,"201051344000867","219011344069620",0.00,13.70,0,302.68,307.18,0.0,0.0,0.000,429250.0,429250.0,34433,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537564,614242.00
06/10/2016 01:45,2,0.000,ALERT,213.06,302.68,59.965,1465537503,"201051344001093","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,438223.5,438223.5,38877,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537566,614243.00
06/10/2016 01:45,2,0.000,ALERT,213.51,305.08,59.959,1465537503,"201051344000900","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,444947.8,444947.8,33828,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537568,614244.00
06/10/2016 01:45,2,0.000,ALERT,213.74,304.48,59.954,1465537503,"201051344000648","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,436642.6,436642.6,34116,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537570,614245.00
06/10/2016 01:45,2,0.000,ALERT,213.74,305.98,59.970,1465537503,"201051344000569","219011344069620",0.00,13.00,0,303.58,307.48,0.0,0.0,0.000,446072.0,446072.0,33749,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537572,614246.00
06/10/2016 01:45,2,0.000,ALERT,213.74,305.38,59.965,1465537503,"201051344000983","219011344069620",0.00,13.30,0,303.28,307.18,0.0,0.0,0.000,437613.4,437613.4,34232,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465537574,614247.00
06/10/2016 01:45,2,0.000,ALERT,213.51,304.78,59.970,1465537503,"201051344001158","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,431761.0,431761.0,34496,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465537575,614248.00
06/10/2016 01:45,2,0.000,ALERT,214.19,305.68,59.970,1465537503,"201051344000576","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,438830.4,438830.4,33902,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465537577,614249.00
06/10/2016 01:45,2,0.000,ALERT,213.06,302.68,59.975,1465537503,"274151322000087","219011344069620",0.00,14.00,0,300.27,304.18,0.0,0.0,0.000,667115.3,667115.3,27670,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465537579,614250.00
06/10/2016 01:45,2,0.000,ALERT,213.51,305.68,59.970,1465537503,"201051344000579","219011344069620",0.00,13.30,0,303.58,307.18,0.0,0.0,0.000,445070.0,445070.0,14524,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465537581,614251.00
06/10/2016 02:00,2,0.000,ALERT,214.19,305.38,59.949,1465538403,"201051344000645","219011344069620",0.00,13.30,0,303.28,307.48,0.0,0.0,0.000,438374.3,438374.3,34036,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465538405,614252.00
06/10/2016 02:00,2,0.000,ALERT,213.29,303.58,59.975,1465538403,"274151322000085","219011344069620",0.00,13.70,0,301.77,304.78,0.0,0.0,0.000,695321.7,695321.7,27577,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538407,614253.00
06/10/2016 02:00,2,0.000,ALERT,214.19,304.78,59.954,1465538403,"201051344000633","219011344069620",0.00,12.70,0,301.47,306.58,0.0,0.0,0.000,429525.0,429525.0,34521,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465538409,614254.00
06/10/2016 02:00,2,0.000,ALERT,213.74,305.08,59.954,1465538403,"201051344000469","219011344069620",0.00,12.70,0,302.37,306.88,0.0,0.0,0.000,430987.3,430987.3,34451,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465538411,614255.00
06/10/2016 02:00,2,0.000,ALERT,212.61,302.07,59.938,1465538403,"201051344000646","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,434166.1,434166.1,38999,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538413,614256.00
06/10/2016 02:00,2,0.000,ALERT,212.83,302.98,59.949,1465538403,"274151322000052","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,709294.3,709294.3,27803,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538415,614257.00
06/10/2016 02:00,2,0.000,ALERT,213.51,302.98,59.959,1465538403,"201051344000585","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,441279.8,441279.8,39008,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538416,614258.00
06/10/2016 02:00,2,0.000,ALERT,213.06,303.28,59.965,1465538403,"201051344001230","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,437712.0,437712.0,38808,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538418,614259.00
06/10/2016 02:00,2,0.000,ALERT,213.51,303.28,59.949,1465538403,"201051344000582","219011344069620",0.00,12.70,0,301.47,305.08,0.0,0.0,0.000,431101.3,431101.3,38965,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465538420,614260.00
06/10/2016 02:00,2,0.000,ALERT,212.83,302.68,59.959,1465538403,"201051344000955","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,443628.1,443628.1,38901,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538422,614261.00
06/10/2016 02:00,2,0.000,ALERT,213.06,302.98,59.965,1465538403,"274151322000094","219011344069620",0.00,13.00,0,301.17,304.18,0.0,0.0,0.000,573940.1,573940.1,28879,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465538424,614262.00
06/10/2016 02:00,2,0.000,ALERT,213.74,305.68,59.954,1465538403,"201051344000579","219011344069620",0.00,13.30,0,303.88,307.78,0.0,0.0,0.000,445070.0,445070.0,14526,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538425,614263.00
06/10/2016 02:00,2,0.000,ALERT,213.06,302.98,59.954,1465538403,"201051344000890","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,440812.9,440812.9,38916,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538427,614264.00
06/10/2016 02:00,2,0.000,ALERT,213.29,302.68,59.965,1465538403,"201051344000438","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,442790.5,442790.5,38924,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538429,614265.00
06/10/2016 02:00,2,0.000,ALERT,213.29,302.07,59.965,1465538403,"201051344000417","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,435164.1,435164.1,39088,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465538431,614266.00
06/10/2016 02:00,2,0.000,ALERT,213.06,303.28,59.944,1465538403,"274151322000083","219011344069620",0.00,13.70,0,301.77,305.38,0.0,0.0,0.000,702906.6,702906.6,27880,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538433,614267.00
06/10/2016 02:00,2,0.000,ALERT,213.74,303.88,59.949,1465538403,"274151322000076","219011344069620",0.00,13.70,0,301.77,305.08,0.0,0.0,0.000,748628.8,748628.8,27874,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465538434,614268.00
06/10/2016 02:00,2,0.000,ALERT,213.74,305.98,59.959,1465538403,"201051344000868","219011344069620",0.00,13.00,0,303.88,308.09,0.0,0.0,0.000,430041.0,430041.0,34172,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538436,614269.00
06/10/2016 02:00,2,0.000,ALERT,213.06,304.48,59.954,1465538403,"274151322000095","219011344069620",0.00,13.00,0,302.68,305.98,0.0,0.0,0.000,740931.9,740931.9,27797,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538438,614270.00
06/10/2016 02:00,2,0.000,ALERT,213.51,305.38,59.965,1465538403,"201051344000988","219011344069620",0.00,13.30,0,300.87,306.58,0.0,0.0,0.000,427065.5,427065.5,34467,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465538440,614271.00
06/10/2016 02:00,2,0.000,ALERT,213.06,302.07,59.965,1465538403,"201051344001025","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,440899.3,440899.3,38977,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538442,614272.00
06/10/2016 02:00,2,0.000,ALERT,213.51,305.38,60.018,1465538403,"201051344000458","219011344069620",0.00,14.00,0,303.28,307.78,0.0,0.0,0.000,437912.7,437912.7,34390,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465538443,614273.00
06/10/2016 02:00,2,0.000,ALERT,214.19,305.38,59.965,1465538403,"201051344000853","219011344069620",0.00,13.00,0,303.28,307.18,0.0,0.0,0.000,436619.6,436619.6,33995,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538445,614274.00
06/10/2016 02:00,2,0.000,ALERT,213.74,302.98,59.938,1465538403,"201051344000685","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,442197.2,442197.2,38819,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538447,614275.00
06/10/2016 02:00,2,0.000,ALERT,213.29,302.37,59.965,1465538403,"201051344000917","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,439006.8,439006.8,38820,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538449,614276.00
06/10/2016 02:00,2,0.000,ALERT,213.74,302.98,59.970,1465538403,"201051344001145","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,444216.9,444216.9,38674,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538451,614277.00
06/10/2016 02:00,2,0.000,ALERT,213.29,302.07,59.944,1465538403,"201051344000651","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,436673.5,436673.5,39029,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465538452,614278.00
06/10/2016 02:00,2,0.000,ALERT,212.61,303.28,60.007,1465538403,"274151322000088","219011344069620",0.00,14.00,0,301.47,304.78,0.0,0.0,0.000,679166.1,679166.1,27538,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538454,614279.00
06/10/2016 02:00,2,0.000,ALERT,213.74,302.37,59.970,1465538403,"274151322000068","219011344069620",0.00,14.30,0,301.17,303.88,0.0,0.0,0.000,573814.6,573814.6,29087,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538456,614280.00
06/10/2016 02:00,2,0.000,ALERT,212.83,302.68,59.959,1465538403,"201051344001135","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,432692.9,432692.9,38964,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538458,614281.00
06/10/2016 02:00,2,0.000,ALERT,213.29,305.68,59.970,1465538403,"201051344000594","219011344069620",0.00,13.30,0,302.98,307.48,0.0,0.0,0.000,441830.5,441830.5,34434,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538460,614282.00
06/10/2016 02:00,2,0.000,ALERT,213.51,302.68,59.965,1465538403,"201051344001203","219011344069620",0.00,13.00,0,300.87,305.98,0.0,0.0,0.000,439778.2,439778.2,39005,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538462,614283.00
06/10/2016 02:00,2,0.000,ALERT,212.83,302.98,59.965,1465538403,"274151322000054","219011344069620",0.00,14.00,0,301.47,305.38,0.0,0.0,0.000,693679.1,693679.1,27565,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538463,614284.00
06/10/2016 02:00,2,0.000,ALERT,213.96,305.08,59.959,1465538403,"201051344000867","219011344069620",0.00,13.70,0,302.98,307.48,0.0,0.0,0.000,429250.0,429250.0,34435,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538465,614285.00
06/10/2016 02:00,2,0.000,ALERT,213.29,302.98,59.970,1465538403,"201051344001093","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,438223.5,438223.5,38879,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538467,614286.00
06/10/2016 02:00,2,0.000,ALERT,213.51,305.08,60.002,1465538403,"201051344000900","219011344069620",0.00,13.00,0,302.68,306.88,0.0,0.0,0.000,444947.8,444947.8,33830,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538469,614287.00
06/10/2016 02:00,2,0.000,ALERT,213.96,304.78,59.965,1465538403,"201051344000648","219011344069620",0.00,12.30,0,302.68,307.18,0.0,0.0,0.000,436642.6,436642.6,34118,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538471,614288.00
06/10/2016 02:00,2,0.000,ALERT,213.74,305.68,59.970,1465538403,"201051344000569","219011344069620",0.00,13.30,0,303.88,308.09,0.0,0.0,0.000,446072.0,446072.0,33751,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538473,614289.00
06/10/2016 02:00,2,0.000,ALERT,213.51,305.38,59.975,1465538403,"201051344000983","219011344069620",0.00,13.30,0,303.58,307.78,0.0,0.0,0.000,437613.4,437613.4,34234,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538474,614290.00
06/10/2016 02:00,2,0.000,ALERT,213.74,305.08,59.975,1465538403,"201051344001158","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,431761.0,431761.0,34498,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538476,614291.00
06/10/2016 02:00,2,0.000,ALERT,213.96,305.38,59.954,1465538403,"201051344000576","219011344069620",0.00,13.00,0,302.98,307.48,0.0,0.0,0.000,438830.4,438830.4,33904,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465538478,614292.00
06/10/2016 02:00,2,0.000,ALERT,213.06,302.07,59.965,1465538403,"274151322000087","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,667115.3,667115.3,27672,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465538480,614293.00
06/10/2016 02:15,2,0.000,ALERT,213.51,304.18,59.938,1465539303,"201051344000645","219011344069620",0.00,13.70,0,302.98,307.18,0.0,0.0,0.000,438374.3,438374.3,34038,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539305,614294.00
06/10/2016 02:15,2,0.000,ALERT,212.38,302.07,59.949,1465539303,"274151322000085","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,695321.7,695321.7,27579,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465539307,614295.00
06/10/2016 02:15,2,0.000,ALERT,213.51,303.88,59.981,1465539303,"201051344000633","219011344069620",0.00,13.00,0,301.47,306.58,0.0,0.0,0.000,429525.0,429525.0,34523,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539309,614296.00
06/10/2016 02:15,2,0.000,ALERT,213.06,304.18,59.970,1465539303,"201051344000469","219011344069620",0.00,12.70,0,302.07,306.88,0.0,0.0,0.000,430987.3,430987.3,34453,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539311,614297.00
06/10/2016 02:15,2,0.000,ALERT,211.93,301.17,59.938,1465539303,"201051344000646","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,434166.1,434166.1,39001,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539312,614298.00
06/10/2016 02:15,2,0.000,ALERT,211.93,302.98,59.970,1465539303,"274151322000052","219011344069620",0.00,14.00,0,300.87,305.38,0.0,0.0,0.000,709294.3,709294.3,27805,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539314,614299.00
06/10/2016 02:15,2,0.000,ALERT,212.38,301.47,59.970,1465539303,"201051344000585","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,441279.8,441279.8,39010,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465539316,614300.00
06/10/2016 02:15,2,0.000,ALERT,212.16,301.47,59.970,1465539303,"201051344001230","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,437712.0,437712.0,38810,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465539318,614301.00
06/10/2016 02:15,2,0.000,ALERT,212.61,302.07,59.965,1465539303,"201051344000582","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,431101.3,431101.3,38967,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539320,614302.00
06/10/2016 02:15,2,0.000,ALERT,211.93,301.17,59.975,1465539303,"201051344000955","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,443628.1,443628.1,38903,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539322,614303.00
06/10/2016 02:15,2,0.000,ALERT,211.93,301.17,59.965,1465539303,"274151322000094","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,573940.1,573940.1,28881,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539323,614304.00
06/10/2016 02:15,2,0.000,ALERT,212.83,304.78,59.986,1465539303,"201051344000579","219011344069620",0.00,13.70,0,303.88,308.09,0.0,0.0,0.000,445070.0,445070.0,14528,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539325,614305.00
06/10/2016 02:15,2,0.000,ALERT,212.16,301.77,59.981,1465539303,"201051344000890","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,440812.9,440812.9,38918,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539327,614306.00
06/10/2016 02:15,2,0.000,ALERT,212.16,301.17,59.965,1465539303,"201051344000438","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,442790.5,442790.5,38926,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539329,614307.00
06/10/2016 02:15,2,0.000,ALERT,212.38,300.87,59.959,1465539303,"201051344000417","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,435164.1,435164.1,39090,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539331,614308.00
06/10/2016 02:15,2,0.000,ALERT,212.16,302.68,59.959,1465539303,"274151322000083","219011344069620",0.00,13.70,0,301.17,305.38,0.0,0.0,0.000,702906.6,702906.6,27882,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465539333,614309.00
06/10/2016 02:15,2,0.000,ALERT,212.61,301.77,59.965,1465539303,"274151322000076","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,748628.8,748628.8,27876,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539334,614310.00
06/10/2016 02:15,2,0.000,ALERT,213.06,304.78,59.975,1465539303,"201051344000868","219011344069620",0.00,13.30,0,303.58,308.39,0.0,0.0,0.000,430041.0,430041.0,34174,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539336,614311.00
06/10/2016 02:15,2,0.000,ALERT,212.16,303.28,59.965,1465539303,"274151322000095","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,740931.9,740931.9,27799,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539338,614312.00
06/10/2016 02:15,2,0.000,ALERT,212.83,304.18,59.933,1465539303,"201051344000988","219011344069620",0.00,13.30,0,300.57,306.58,0.0,0.0,0.000,427065.5,427065.5,34469,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539340,614313.00
06/10/2016 02:15,2,0.000,ALERT,211.93,300.87,59.981,1465539303,"201051344001025","219011344069620",0.00,12.70,0,299.67,305.08,0.0,0.0,0.000,440899.3,440899.3,38979,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539342,614314.00
06/10/2016 02:15,2,0.000,ALERT,212.83,304.18,59.954,1465539303,"201051344000458","219011344069620",0.00,14.00,0,303.28,307.78,0.0,0.0,0.000,437912.7,437912.7,34392,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539343,614315.00
06/10/2016 02:15,2,0.000,ALERT,213.51,304.18,60.018,1465539303,"201051344000853","219011344069620",0.00,13.30,0,302.98,307.18,0.0,0.0,0.000,436619.6,436619.6,33997,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539345,614316.00
06/10/2016 02:15,2,0.000,ALERT,212.83,301.77,60.002,1465539303,"201051344000685","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,442197.2,442197.2,38821,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465539347,614317.00
06/10/2016 02:15,2,0.000,ALERT,212.61,301.17,59.949,1465539303,"201051344000917","219011344069620",0.00,14.00,0,298.77,303.88,0.0,0.0,0.000,439006.8,439006.8,38822,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465539349,614318.00
06/10/2016 02:15,2,0.000,ALERT,212.61,301.77,59.975,1465539303,"201051344001145","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,444216.9,444216.9,38676,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539350,614319.00
06/10/2016 02:15,2,0.000,ALERT,212.61,301.17,59.981,1465539303,"201051344000651","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,436673.5,436673.5,39031,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465539352,614320.00
06/10/2016 02:15,2,0.000,ALERT,211.48,301.47,59.970,1465539303,"274151322000088","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,679166.1,679166.1,27540,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465539354,614321.00
06/10/2016 02:15,2,0.000,ALERT,212.61,301.47,60.023,1465539303,"274151322000068","219011344069620",0.00,14.30,0,300.57,304.18,0.0,0.0,0.000,573814.6,573814.6,29089,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539356,614322.00
06/10/2016 02:15,2,0.000,ALERT,212.16,301.77,59.954,1465539303,"201051344001135","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,432692.9,432692.9,38966,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465539358,614323.00
06/10/2016 02:15,2,0.000,ALERT,212.61,304.48,59.975,1465539303,"201051344000594","219011344069620",0.00,13.30,0,302.98,307.78,0.0,0.0,0.000,441830.5,441830.5,34436,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539360,614324.00
06/10/2016 02:15,2,0.000,ALERT,212.61,301.77,60.002,1465539303,"201051344001203","219011344069620",0.00,13.00,0,300.27,306.28,0.0,0.0,0.000,439778.2,439778.2,39007,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539362,614325.00
06/10/2016 02:15,2,0.000,ALERT,211.93,302.68,59.949,1465539303,"274151322000054","219011344069620",0.00,14.30,0,300.87,305.68,0.0,0.0,0.000,693679.1,693679.1,27567,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539363,614326.00
06/10/2016 02:15,2,0.000,ALERT,213.29,303.88,59.965,1465539303,"201051344000867","219011344069620",0.00,13.70,0,302.98,307.78,0.0,0.0,0.000,429250.0,429250.0,34437,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539365,614327.00
06/10/2016 02:15,2,0.000,ALERT,212.61,301.47,59.975,1465539303,"201051344001093","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,438223.5,438223.5,38881,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465539367,614328.00
06/10/2016 02:15,2,0.000,ALERT,212.83,304.18,60.002,1465539303,"201051344000900","219011344069620",0.00,13.00,0,302.68,307.18,0.0,0.0,0.000,444947.8,444947.8,33832,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539369,614329.00
06/10/2016 02:15,2,0.000,ALERT,213.06,303.28,59.975,1465539303,"201051344000648","219011344069620",0.00,12.70,0,302.37,307.18,0.0,0.0,0.000,436642.6,436642.6,34120,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539371,614330.00
06/10/2016 02:15,2,0.000,ALERT,213.06,304.48,59.975,1465539303,"201051344000569","219011344069620",0.00,13.30,0,303.58,308.09,0.0,0.0,0.000,446072.0,446072.0,33753,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465539372,614331.00
06/10/2016 02:15,2,0.000,ALERT,212.83,304.48,60.012,1465539303,"201051344000983","219011344069620",0.00,13.30,0,303.28,307.78,0.0,0.0,0.000,437613.4,437613.4,34236,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539374,614332.00
06/10/2016 02:15,2,0.000,ALERT,212.83,303.58,59.981,1465539303,"201051344001158","219011344069620",0.00,12.70,0,302.37,306.88,0.0,0.0,0.000,431761.0,431761.0,34500,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539376,614333.00
06/10/2016 02:15,2,0.000,ALERT,213.51,304.48,59.975,1465539303,"201051344000576","219011344069620",0.00,13.00,0,302.98,307.48,0.0,0.0,0.000,438830.4,438830.4,33906,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539378,614334.00
06/10/2016 02:15,2,0.000,ALERT,212.16,301.77,59.970,1465539303,"274151322000087","219011344069620",0.00,14.30,0,300.57,304.48,0.0,0.0,0.000,667115.3,667115.3,27674,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465539380,614335.00
06/10/2016 02:30,2,0.000,ALERT,213.74,304.48,59.981,1465540203,"201051344000645","219011344069620",0.00,13.30,0,302.37,305.98,0.0,0.0,0.000,438374.3,438374.3,34040,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540205,614336.00
06/10/2016 02:30,2,0.000,ALERT,212.38,302.07,59.981,1465540203,"274151322000085","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,695321.7,695321.7,27581,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540207,614337.00
06/10/2016 02:30,2,0.000,ALERT,213.74,304.18,59.981,1465540203,"201051344000633","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,429525.0,429525.0,34525,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540209,614338.00
06/10/2016 02:30,2,0.000,ALERT,213.29,304.18,59.981,1465540203,"201051344000469","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,430987.3,430987.3,34455,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465540211,614339.00
06/10/2016 02:30,2,0.000,ALERT,212.38,301.77,59.981,1465540203,"201051344000646","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,434166.1,434166.1,39003,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540212,614340.00
06/10/2016 02:30,2,0.000,ALERT,212.16,301.77,59.970,1465540203,"274151322000052","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,709294.3,709294.3,27807,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540214,614341.00
06/10/2016 02:30,2,0.000,ALERT,212.83,302.07,59.954,1465540203,"201051344000585","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,441279.8,441279.8,39012,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540216,614342.00
06/10/2016 02:30,2,0.000,ALERT,212.61,302.37,59.981,1465540203,"201051344001230","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,437712.0,437712.0,38812,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540218,614343.00
06/10/2016 02:30,2,0.000,ALERT,213.06,302.68,59.975,1465540203,"201051344000582","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,431101.3,431101.3,38969,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540220,614344.00
06/10/2016 02:30,2,0.000,ALERT,212.16,301.77,59.975,1465540203,"201051344000955","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,443628.1,443628.1,38905,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540221,614345.00
06/10/2016 02:30,2,0.000,ALERT,212.61,301.77,59.970,1465540203,"274151322000094","219011344069620",0.00,13.30,0,300.27,303.28,0.0,0.0,0.000,573940.1,573940.1,28883,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540223,614346.00
06/10/2016 02:30,2,0.000,ALERT,213.29,304.78,59.970,1465540203,"201051344000579","219011344069620",0.00,13.70,0,302.98,306.58,0.0,0.0,0.000,445070.0,445070.0,14530,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540225,614347.00
06/10/2016 02:30,2,0.000,ALERT,212.38,302.07,60.007,1465540203,"201051344000890","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,440812.9,440812.9,38920,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540227,614348.00
06/10/2016 02:30,2,0.000,ALERT,212.83,301.77,59.965,1465540203,"201051344000438","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,442790.5,442790.5,38928,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540229,614349.00
06/10/2016 02:30,2,0.000,ALERT,212.61,301.17,59.970,1465540203,"201051344000417","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,435164.1,435164.1,39092,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540230,614350.00
