ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 02:30,2,0.000,ALERT,212.61,302.98,59.970,1465540203,"274151322000083","219011344069620",0.00,13.70,0,300.87,304.18,0.0,0.0,0.000,702906.6,702906.6,27884,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540232,614351.00
06/10/2016 02:30,2,0.000,ALERT,213.06,302.37,59.965,1465540203,"274151322000076","219011344069620",0.00,13.70,0,300.87,304.18,0.0,0.0,0.000,748628.8,748628.8,27878,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540234,614352.00
06/10/2016 02:30,2,0.000,ALERT,213.06,304.78,60.002,1465540203,"201051344000868","219011344069620",0.00,13.30,0,302.98,306.58,0.0,0.0,0.000,430041.0,430041.0,34176,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540236,614353.00
06/10/2016 02:30,2,0.000,ALERT,212.38,303.28,59.959,1465540203,"274151322000095","219011344069620",0.00,13.30,0,301.77,304.78,0.0,0.0,0.000,740931.9,740931.9,27801,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540238,614354.00
06/10/2016 02:30,2,0.000,ALERT,213.06,304.48,59.959,1465540203,"201051344000988","219011344069620",0.00,13.30,0,299.97,305.68,0.0,0.0,0.000,427065.5,427065.5,34471,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465540240,614355.00
06/10/2016 02:30,2,0.000,ALERT,212.61,301.47,59.996,1465540203,"201051344001025","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,440899.3,440899.3,38981,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540241,614356.00
06/10/2016 02:30,2,0.000,ALERT,213.06,304.78,59.965,1465540203,"201051344000458","219011344069620",0.00,14.00,0,302.07,306.58,0.0,0.0,0.000,437912.7,437912.7,34394,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540243,614357.00
06/10/2016 02:30,2,0.000,ALERT,213.74,304.78,59.965,1465540203,"201051344000853","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,436619.6,436619.6,33999,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540245,614358.00
06/10/2016 02:30,2,0.000,ALERT,212.83,302.07,59.938,1465540203,"201051344000685","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,442197.2,442197.2,38823,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540247,614359.00
06/10/2016 02:30,2,0.000,ALERT,212.83,301.47,59.970,1465540203,"201051344000917","219011344069620",0.00,14.00,0,298.47,302.68,0.0,0.0,0.000,439006.8,439006.8,38824,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540249,614360.00
06/10/2016 02:30,2,0.000,ALERT,212.83,302.07,59.965,1465540203,"201051344001145","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,444216.9,444216.9,38678,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465540251,614361.00
06/10/2016 02:30,2,0.000,ALERT,212.38,300.87,59.975,1465540203,"201051344000651","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,436673.5,436673.5,39033,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465540252,614362.00
06/10/2016 02:30,2,0.000,ALERT,211.93,302.07,59.954,1465540203,"274151322000088","219011344069620",0.00,14.30,0,300.27,303.88,0.0,0.0,0.000,679166.1,679166.1,27542,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540254,614363.00
06/10/2016 02:30,2,0.000,ALERT,213.06,301.47,59.959,1465540203,"274151322000068","219011344069620",0.00,14.30,0,300.27,302.98,0.0,0.0,0.000,573814.6,573814.6,29091,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540256,614364.00
06/10/2016 02:30,2,0.000,ALERT,212.38,302.07,59.970,1465540203,"201051344001135","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,432692.9,432692.9,38968,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540258,614365.00
06/10/2016 02:30,2,0.000,ALERT,212.83,305.08,59.975,1465540203,"201051344000594","219011344069620",0.00,13.30,0,302.07,306.28,0.0,0.0,0.000,441830.5,441830.5,34438,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540260,614366.00
06/10/2016 02:30,2,0.000,ALERT,212.83,301.47,59.991,1465540203,"201051344001203","219011344069620",0.00,13.00,0,299.67,305.08,0.0,0.0,0.000,439778.2,439778.2,39009,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465540262,614367.00
06/10/2016 02:30,2,0.000,ALERT,212.16,302.68,59.954,1465540203,"274151322000054","219011344069620",0.00,14.30,0,300.87,304.48,0.0,0.0,0.000,693679.1,693679.1,27569,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540264,614368.00
06/10/2016 02:30,2,0.000,ALERT,213.51,304.48,59.965,1465540203,"201051344000867","219011344069620",0.00,13.70,0,301.77,306.28,0.0,0.0,0.000,429250.0,429250.0,34439,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540266,614369.00
06/10/2016 02:30,2,0.000,ALERT,212.61,301.77,59.965,1465540203,"201051344001093","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,438223.5,438223.5,38883,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540267,614370.00
06/10/2016 02:30,2,0.000,ALERT,213.06,304.18,59.938,1465540203,"201051344000900","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,444947.8,444947.8,33834,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540269,614371.00
06/10/2016 02:30,2,0.000,ALERT,213.29,303.88,59.959,1465540203,"201051344000648","219011344069620",0.00,12.70,0,301.47,305.98,0.0,0.0,0.000,436642.6,436642.6,34122,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540271,614372.00
06/10/2016 02:30,2,0.000,ALERT,213.29,305.08,59.970,1465540203,"201051344000569","219011344069620",0.00,13.30,0,302.98,306.58,0.0,0.0,0.000,446072.0,446072.0,33755,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465540273,614373.00
06/10/2016 02:30,2,0.000,ALERT,213.06,304.48,59.965,1465540203,"201051344000983","219011344069620",0.00,13.30,0,302.37,306.28,0.0,0.0,0.000,437613.4,437613.4,34238,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540274,614374.00
06/10/2016 02:30,2,0.000,ALERT,213.29,304.18,59.965,1465540203,"201051344001158","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,431761.0,431761.0,34502,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540276,614375.00
06/10/2016 02:30,2,0.000,ALERT,213.74,305.08,59.933,1465540203,"201051344000576","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,438830.4,438830.4,33908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465540278,614376.00
06/10/2016 02:30,2,0.000,ALERT,212.61,301.47,59.965,1465540203,"274151322000087","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,667115.3,667115.3,27676,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465540280,614377.00
06/10/2016 02:45,2,0.000,ALERT,213.51,304.18,59.991,1465541103,"201051344000645","219011344069620",0.00,13.30,0,302.68,305.98,0.0,0.0,0.000,438374.3,438374.3,34042,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541105,614378.00
06/10/2016 02:45,2,0.000,ALERT,212.38,302.68,59.991,1465541103,"274151322000085","219011344069620",0.00,13.70,0,300.87,303.88,0.0,0.0,0.000,695321.7,695321.7,27583,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541107,614379.00
06/10/2016 02:45,2,0.000,ALERT,213.74,303.88,60.002,1465541103,"201051344000633","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,429525.0,429525.0,34527,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541109,614380.00
06/10/2016 02:45,2,0.000,ALERT,213.06,304.18,59.959,1465541103,"201051344000469","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,430987.3,430987.3,34457,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541110,614381.00
06/10/2016 02:45,2,0.000,ALERT,212.16,301.47,59.996,1465541103,"201051344000646","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,434166.1,434166.1,39005,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465541112,614382.00
06/10/2016 02:45,2,0.000,ALERT,212.16,303.28,59.986,1465541103,"274151322000052","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,709294.3,709294.3,27809,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541114,614383.00
06/10/2016 02:45,2,0.000,ALERT,212.61,301.77,59.991,1465541103,"201051344000585","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,441279.8,441279.8,39014,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541116,614384.00
06/10/2016 02:45,2,0.000,ALERT,212.38,302.07,59.991,1465541103,"201051344001230","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,437712.0,437712.0,38814,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465541118,614385.00
06/10/2016 02:45,2,0.000,ALERT,213.06,302.37,59.981,1465541103,"201051344000582","219011344069620",0.00,12.30,0,300.57,303.88,0.0,0.0,0.000,431101.3,431101.3,38971,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465541120,614386.00
06/10/2016 02:45,2,0.000,ALERT,211.93,301.17,60.012,1465541103,"201051344000955","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,443628.1,443628.1,38907,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541121,614387.00
06/10/2016 02:45,2,0.000,ALERT,212.38,302.07,59.981,1465541103,"274151322000094","219011344069620",0.00,13.00,0,300.27,302.98,0.0,0.0,0.000,573940.1,573940.1,28885,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541123,614388.00
06/10/2016 02:45,2,0.000,ALERT,213.06,305.08,59.986,1465541103,"201051344000579","219011344069620",0.00,13.30,0,302.98,306.58,0.0,0.0,0.000,445070.0,445070.0,14532,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541125,614389.00
06/10/2016 02:45,2,0.000,ALERT,212.16,302.07,60.002,1465541103,"201051344000890","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,440812.9,440812.9,38922,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541127,614390.00
06/10/2016 02:45,2,0.000,ALERT,212.61,301.77,59.981,1465541103,"201051344000438","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,442790.5,442790.5,38930,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541129,614391.00
06/10/2016 02:45,2,0.000,ALERT,212.61,300.87,59.981,1465541103,"201051344000417","219011344069620",0.00,13.30,0,299.37,302.68,0.0,0.0,0.000,435164.1,435164.1,39094,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541130,614392.00
06/10/2016 02:45,2,0.000,ALERT,212.38,302.68,59.981,1465541103,"274151322000083","219011344069620",0.00,13.70,0,300.87,304.18,0.0,0.0,0.000,702906.6,702906.6,27886,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541133,614393.00
06/10/2016 02:45,2,0.000,ALERT,212.83,302.98,59.991,1465541103,"274151322000076","219011344069620",0.00,13.70,0,300.57,304.18,0.0,0.0,0.000,748628.8,748628.8,27880,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541134,614394.00
06/10/2016 02:45,2,0.000,ALERT,213.06,305.08,59.991,1465541103,"201051344000868","219011344069620",0.00,13.00,0,303.28,306.88,0.0,0.0,0.000,430041.0,430041.0,34178,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541136,614395.00
06/10/2016 02:45,2,0.000,ALERT,212.61,303.58,59.975,1465541103,"274151322000095","219011344069620",0.00,13.00,0,301.47,304.78,0.0,0.0,0.000,740931.9,740931.9,27803,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541138,614396.00
06/10/2016 02:45,2,0.000,ALERT,212.83,304.18,59.975,1465541103,"201051344000988","219011344069620",0.00,13.00,0,300.27,305.98,0.0,0.0,0.000,427065.5,427065.5,34473,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541140,614397.00
06/10/2016 02:45,2,0.000,ALERT,212.38,300.87,59.986,1465541103,"201051344001025","219011344069620",0.00,12.70,0,299.37,304.18,0.0,0.0,0.000,440899.3,440899.3,38983,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541142,614398.00
06/10/2016 02:45,2,0.000,ALERT,213.29,304.78,59.991,1465541103,"201051344000458","219011344069620",0.00,14.00,0,302.98,306.88,0.0,0.0,0.000,437912.7,437912.7,34396,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541144,614399.00
06/10/2016 02:45,2,0.000,ALERT,213.74,304.18,59.986,1465541103,"201051344000853","219011344069620",0.00,13.00,0,302.98,306.28,0.0,0.0,0.000,436619.6,436619.6,34001,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541145,614400.00
06/10/2016 02:45,2,0.000,ALERT,212.83,301.47,60.012,1465541103,"201051344000685","219011344069620",0.00,13.00,0,299.97,303.58,0.0,0.0,0.000,442197.2,442197.2,38825,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541147,614401.00
06/10/2016 02:45,2,0.000,ALERT,212.61,300.87,59.991,1465541103,"201051344000917","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,439006.8,439006.8,38826,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541149,614402.00
06/10/2016 02:45,2,0.000,ALERT,212.83,301.77,59.986,1465541103,"201051344001145","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,444216.9,444216.9,38680,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541151,614403.00
06/10/2016 02:45,2,0.000,ALERT,212.61,300.87,59.965,1465541103,"201051344000651","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,436673.5,436673.5,39035,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541152,614404.00
06/10/2016 02:45,2,0.000,ALERT,212.16,302.07,59.975,1465541103,"274151322000088","219011344069620",0.00,14.00,0,300.57,303.58,0.0,0.0,0.000,679166.1,679166.1,27544,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541154,614405.00
06/10/2016 02:45,2,0.000,ALERT,213.06,301.77,59.970,1465541103,"274151322000068","219011344069620",0.00,14.30,0,300.27,302.98,0.0,0.0,0.000,573814.6,573814.6,29093,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541156,614406.00
06/10/2016 02:45,2,0.000,ALERT,212.16,301.47,59.975,1465541103,"201051344001135","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,432692.9,432692.9,38970,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465541158,614407.00
06/10/2016 02:45,2,0.000,ALERT,213.06,305.38,59.981,1465541103,"201051344000594","219011344069620",0.00,13.00,0,302.37,306.58,0.0,0.0,0.000,441830.5,441830.5,34440,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541160,614408.00
06/10/2016 02:45,2,0.000,ALERT,212.61,301.47,59.970,1465541103,"201051344001203","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,439778.2,439778.2,39011,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465541162,614409.00
06/10/2016 02:45,2,0.000,ALERT,212.38,302.37,59.981,1465541103,"274151322000054","219011344069620",0.00,14.00,0,300.57,304.18,0.0,0.0,0.000,693679.1,693679.1,27571,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541163,614410.00
06/10/2016 02:45,2,0.000,ALERT,213.51,304.48,60.012,1465541103,"201051344000867","219011344069620",0.00,13.30,0,301.77,306.28,0.0,0.0,0.000,429250.0,429250.0,34441,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541165,614411.00
06/10/2016 02:45,2,0.000,ALERT,212.38,301.47,59.981,1465541103,"201051344001093","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,438223.5,438223.5,38885,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465541167,614412.00
06/10/2016 02:45,2,0.000,ALERT,213.06,304.48,59.981,1465541103,"201051344000900","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,444947.8,444947.8,33836,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465541169,614413.00
06/10/2016 02:45,2,0.000,ALERT,213.51,304.18,59.986,1465541103,"201051344000648","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,436642.6,436642.6,34124,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541171,614414.00
06/10/2016 02:45,2,0.000,ALERT,213.29,305.08,59.986,1465541103,"201051344000569","219011344069620",0.00,13.00,0,303.28,306.88,0.0,0.0,0.000,446072.0,446072.0,33757,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465541172,614415.00
06/10/2016 02:45,2,0.000,ALERT,213.06,304.78,59.991,1465541103,"201051344000983","219011344069620",0.00,13.30,0,302.98,306.58,0.0,0.0,0.000,437613.4,437613.4,34240,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541174,614416.00
06/10/2016 02:45,2,0.000,ALERT,213.06,304.18,59.986,1465541103,"201051344001158","219011344069620",0.00,12.30,0,302.07,305.68,0.0,0.0,0.000,431761.0,431761.0,34504,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541176,614417.00
06/10/2016 02:45,2,0.000,ALERT,213.74,305.08,59.996,1465541103,"201051344000576","219011344069620",0.00,13.00,0,302.68,306.28,0.0,0.0,0.000,438830.4,438830.4,33910,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541178,614418.00
06/10/2016 02:45,2,0.000,ALERT,212.61,302.37,59.986,1465541103,"274151322000087","219011344069620",0.00,14.30,0,299.97,303.28,0.0,0.0,0.000,667115.3,667115.3,27678,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465541180,614419.00
06/10/2016 03:00,2,0.000,ALERT,213.51,304.48,59.996,1465542003,"201051344000645","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,438374.3,438374.3,34044,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542005,614420.00
06/10/2016 03:00,2,0.000,ALERT,212.16,302.07,59.986,1465542003,"274151322000085","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,695321.7,695321.7,27585,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542007,614421.00
06/10/2016 03:00,2,0.000,ALERT,213.51,304.18,60.002,1465542003,"201051344000633","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,429525.0,429525.0,34529,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542008,614422.00
06/10/2016 03:00,2,0.000,ALERT,212.83,304.18,59.991,1465542003,"201051344000469","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,430987.3,430987.3,34459,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542010,614423.00
06/10/2016 03:00,2,0.000,ALERT,211.93,301.17,59.991,1465542003,"201051344000646","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,434166.1,434166.1,39007,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542012,614424.00
06/10/2016 03:00,2,0.000,ALERT,211.93,302.68,59.986,1465542003,"274151322000052","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,709294.3,709294.3,27811,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542014,614425.00
06/10/2016 03:00,2,0.000,ALERT,212.61,301.77,59.996,1465542003,"201051344000585","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,441279.8,441279.8,39016,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542016,614426.00
06/10/2016 03:00,2,0.000,ALERT,212.38,301.77,59.944,1465542003,"201051344001230","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,437712.0,437712.0,38816,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542018,614427.00
06/10/2016 03:00,2,0.000,ALERT,212.61,302.07,59.986,1465542003,"201051344000582","219011344069620",0.00,12.30,0,300.57,303.58,0.0,0.0,0.000,431101.3,431101.3,38973,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542019,614428.00
06/10/2016 03:00,2,0.000,ALERT,211.93,301.47,60.002,1465542003,"201051344000955","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,443628.1,443628.1,38909,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542021,614429.00
06/10/2016 03:00,2,0.000,ALERT,211.93,301.77,59.975,1465542003,"274151322000094","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,573940.1,573940.1,28887,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542023,614430.00
06/10/2016 03:00,2,0.000,ALERT,213.06,305.08,59.981,1465542003,"201051344000579","219011344069620",0.00,13.00,0,302.98,306.88,0.0,0.0,0.000,445070.0,445070.0,14534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542025,614431.00
06/10/2016 03:00,2,0.000,ALERT,212.16,301.77,59.975,1465542003,"201051344000890","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,440812.9,440812.9,38924,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542027,614432.00
06/10/2016 03:00,2,0.000,ALERT,212.38,301.47,59.986,1465542003,"201051344000438","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,442790.5,442790.5,38932,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542028,614433.00
06/10/2016 03:00,2,0.000,ALERT,212.61,300.87,60.012,1465542003,"201051344000417","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,435164.1,435164.1,39096,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542030,614434.00
06/10/2016 03:00,2,0.000,ALERT,211.93,302.07,59.981,1465542003,"274151322000083","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,702906.6,702906.6,27888,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542032,614435.00
06/10/2016 03:00,2,0.000,ALERT,212.61,302.37,59.986,1465542003,"274151322000076","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,748628.8,748628.8,27882,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542034,614436.00
06/10/2016 03:00,2,0.000,ALERT,212.83,304.78,59.986,1465542003,"201051344000868","219011344069620",0.00,12.70,0,303.28,306.88,0.0,0.0,0.000,430041.0,430041.0,34180,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542036,614437.00
06/10/2016 03:00,2,0.000,ALERT,211.93,303.28,59.986,1465542003,"274151322000095","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,740931.9,740931.9,27805,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542038,614438.00
06/10/2016 03:00,2,0.000,ALERT,212.83,304.18,59.991,1465542003,"201051344000988","219011344069620",0.00,13.00,0,299.97,305.68,0.0,0.0,0.000,427065.5,427065.5,34475,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542039,614439.00
06/10/2016 03:00,2,0.000,ALERT,211.93,300.57,59.965,1465542003,"201051344001025","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,440899.3,440899.3,38985,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542041,614440.00
06/10/2016 03:00,2,0.000,ALERT,212.83,304.48,59.981,1465542003,"201051344000458","219011344069620",0.00,13.70,0,302.68,306.88,0.0,0.0,0.000,437912.7,437912.7,34398,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542043,614441.00
06/10/2016 03:00,2,0.000,ALERT,213.51,304.48,59.986,1465542003,"201051344000853","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,436619.6,436619.6,34003,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542045,614442.00
06/10/2016 03:00,2,0.000,ALERT,212.61,301.47,59.986,1465542003,"201051344000685","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,442197.2,442197.2,38827,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542047,614443.00
06/10/2016 03:00,2,0.000,ALERT,212.61,301.17,59.991,1465542003,"201051344000917","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,439006.8,439006.8,38828,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542049,614444.00
06/10/2016 03:00,2,0.000,ALERT,212.83,301.77,59.944,1465542003,"201051344001145","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,444216.9,444216.9,38682,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542050,614445.00
06/10/2016 03:00,2,0.000,ALERT,212.38,300.87,59.996,1465542003,"201051344000651","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,436673.5,436673.5,39037,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542052,614446.00
06/10/2016 03:00,2,0.000,ALERT,211.70,301.77,59.986,1465542003,"274151322000088","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,679166.1,679166.1,27546,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542054,614447.00
06/10/2016 03:00,2,0.000,ALERT,212.61,301.47,59.981,1465542003,"274151322000068","219011344069620",0.00,14.00,0,299.37,302.98,0.0,0.0,0.000,573814.6,573814.6,29095,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542056,614448.00
06/10/2016 03:00,2,0.000,ALERT,212.16,301.77,59.986,1465542003,"201051344001135","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,432692.9,432692.9,38972,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542058,614449.00
06/10/2016 03:00,2,0.000,ALERT,212.83,305.08,59.981,1465542003,"201051344000594","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,441830.5,441830.5,34442,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542059,614450.00
06/10/2016 03:00,2,0.000,ALERT,212.38,301.17,59.981,1465542003,"201051344001203","219011344069620",0.00,12.70,0,299.67,304.78,0.0,0.0,0.000,439778.2,439778.2,39013,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542061,614451.00
06/10/2016 03:00,2,0.000,ALERT,211.93,301.77,59.981,1465542003,"274151322000054","219011344069620",0.00,14.00,0,299.97,304.48,0.0,0.0,0.000,693679.1,693679.1,27573,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542063,614452.00
06/10/2016 03:00,2,0.000,ALERT,213.29,304.48,59.981,1465542003,"201051344000867","219011344069620",0.00,13.30,0,302.07,306.58,0.0,0.0,0.000,429250.0,429250.0,34443,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542065,614453.00
06/10/2016 03:00,2,0.000,ALERT,212.38,301.47,59.975,1465542003,"201051344001093","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,438223.5,438223.5,38887,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542067,614454.00
06/10/2016 03:00,2,0.000,ALERT,212.83,304.48,59.928,1465542003,"201051344000900","219011344069620",0.00,12.70,0,302.07,305.98,0.0,0.0,0.000,444947.8,444947.8,33838,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542068,614455.00
06/10/2016 03:00,2,0.000,ALERT,213.29,303.88,59.986,1465542003,"201051344000648","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,436642.6,436642.6,34126,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542070,614456.00
06/10/2016 03:00,2,0.000,ALERT,213.06,305.08,59.981,1465542003,"201051344000569","219011344069620",0.00,13.00,0,303.28,307.18,0.0,0.0,0.000,446072.0,446072.0,33759,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542072,614457.00
06/10/2016 03:00,2,0.000,ALERT,212.83,304.48,59.986,1465542003,"201051344000983","219011344069620",0.00,13.00,0,302.98,306.58,0.0,0.0,0.000,437613.4,437613.4,34242,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542074,614458.00
06/10/2016 03:00,2,0.000,ALERT,213.06,304.18,59.975,1465542003,"201051344001158","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,431761.0,431761.0,34506,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542076,614459.00
06/10/2016 03:00,2,0.000,ALERT,213.51,304.78,59.991,1465542003,"201051344000576","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,438830.4,438830.4,33912,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542077,614460.00
06/10/2016 03:00,2,0.000,ALERT,212.16,302.07,59.981,1465542003,"274151322000087","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,667115.3,667115.3,27680,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542079,614461.00
06/10/2016 03:15,2,0.000,ALERT,213.51,304.48,59.959,1465542903,"201051344000645","219011344069620",0.00,13.00,0,302.68,305.98,0.0,0.0,0.000,438374.3,438374.3,34046,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542905,614462.00
06/10/2016 03:15,2,0.000,ALERT,212.38,302.37,59.970,1465542903,"274151322000085","219011344069620",0.00,13.30,0,300.57,303.88,0.0,0.0,0.000,695321.7,695321.7,27587,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542907,614463.00
06/10/2016 03:15,2,0.000,ALERT,213.74,304.48,60.002,1465542903,"201051344000633","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,429525.0,429525.0,34531,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542909,614464.00
06/10/2016 03:15,2,0.000,ALERT,213.06,304.48,59.917,1465542903,"201051344000469","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,430987.3,430987.3,34461,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542911,614465.00
06/10/2016 03:15,2,0.000,ALERT,212.16,301.47,59.991,1465542903,"201051344000646","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,434166.1,434166.1,39009,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542913,614466.00
06/10/2016 03:15,2,0.000,ALERT,211.93,302.07,59.954,1465542903,"274151322000052","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,709294.3,709294.3,27813,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542914,614467.00
06/10/2016 03:15,2,0.000,ALERT,212.61,301.47,59.954,1465542903,"201051344000585","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,441279.8,441279.8,39018,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542916,614468.00
06/10/2016 03:15,2,0.000,ALERT,212.38,301.77,59.959,1465542903,"201051344001230","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,437712.0,437712.0,38818,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542918,614469.00
06/10/2016 03:15,2,0.000,ALERT,213.06,302.37,59.965,1465542903,"201051344000582","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,431101.3,431101.3,38975,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542920,614470.00
06/10/2016 03:15,2,0.000,ALERT,212.16,301.47,59.954,1465542903,"201051344000955","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,443628.1,443628.1,38911,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542922,614471.00
06/10/2016 03:15,2,0.000,ALERT,212.38,301.77,59.949,1465542903,"274151322000094","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,573940.1,573940.1,28889,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542923,614472.00
06/10/2016 03:15,2,0.000,ALERT,213.29,305.38,59.959,1465542903,"201051344000579","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,445070.0,445070.0,14536,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542925,614473.00
06/10/2016 03:15,2,0.000,ALERT,212.16,301.77,59.959,1465542903,"201051344000890","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,440812.9,440812.9,38926,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542927,614474.00
06/10/2016 03:15,2,0.000,ALERT,212.61,301.47,59.965,1465542903,"201051344000438","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,442790.5,442790.5,38934,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542929,614475.00
06/10/2016 03:15,2,0.000,ALERT,212.61,300.87,59.949,1465542903,"201051344000417","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,435164.1,435164.1,39098,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542931,614476.00
06/10/2016 03:15,2,0.000,ALERT,212.16,302.07,59.954,1465542903,"274151322000083","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,702906.6,702906.6,27890,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542932,614477.00
06/10/2016 03:15,2,0.000,ALERT,212.83,302.37,59.959,1465542903,"274151322000076","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,748628.8,748628.8,27884,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542934,614478.00
06/10/2016 03:15,2,0.000,ALERT,213.06,305.38,59.965,1465542903,"201051344000868","219011344069620",0.00,12.30,0,303.28,306.88,0.0,0.0,0.000,430041.0,430041.0,34182,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542936,614479.00
06/10/2016 03:15,2,0.000,ALERT,212.16,302.98,59.959,1465542903,"274151322000095","219011344069620",0.00,12.70,0,301.77,304.78,0.0,0.0,0.000,740931.9,740931.9,27807,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542938,614480.00
06/10/2016 03:15,2,0.000,ALERT,212.83,304.18,59.954,1465542903,"201051344000988","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,427065.5,427065.5,34477,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542940,614481.00
06/10/2016 03:15,2,0.000,ALERT,212.38,300.57,59.965,1465542903,"201051344001025","219011344069620",0.00,12.00,0,299.07,303.88,0.0,0.0,0.000,440899.3,440899.3,38987,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542942,614482.00
06/10/2016 03:15,2,0.000,ALERT,213.06,304.78,59.986,1465542903,"201051344000458","219011344069620",0.00,13.30,0,302.37,306.88,0.0,0.0,0.000,437912.7,437912.7,34400,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542944,614483.00
06/10/2016 03:15,2,0.000,ALERT,213.74,304.48,59.981,1465542903,"201051344000853","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,436619.6,436619.6,34005,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542945,614484.00
06/10/2016 03:15,2,0.000,ALERT,212.61,301.47,59.959,1465542903,"201051344000685","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,442197.2,442197.2,38829,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542947,614485.00
06/10/2016 03:15,2,0.000,ALERT,212.61,301.17,59.922,1465542903,"201051344000917","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,439006.8,439006.8,38830,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542949,614486.00
06/10/2016 03:15,2,0.000,ALERT,212.61,301.47,59.959,1465542903,"201051344001145","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,444216.9,444216.9,38684,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542951,614487.00
06/10/2016 03:15,2,0.000,ALERT,212.61,300.57,59.965,1465542903,"201051344000651","219011344069620",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,436673.5,436673.5,39039,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542953,614488.00
06/10/2016 03:15,2,0.000,ALERT,211.93,302.37,59.954,1465542903,"274151322000088","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,679166.1,679166.1,27548,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542955,614489.00
06/10/2016 03:15,2,0.000,ALERT,212.83,301.47,59.928,1465542903,"274151322000068","219011344069620",0.00,13.70,0,299.97,302.98,0.0,0.0,0.000,573814.6,573814.6,29097,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542957,614490.00
06/10/2016 03:15,2,0.000,ALERT,212.16,301.47,60.002,1465542903,"201051344001135","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,432692.9,432692.9,38974,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542959,614491.00
06/10/2016 03:15,2,0.000,ALERT,212.83,305.08,59.959,1465542903,"201051344000594","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,441830.5,441830.5,34444,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542961,614492.00
06/10/2016 03:15,2,0.000,ALERT,212.61,301.17,59.954,1465542903,"201051344001203","219011344069620",0.00,12.30,0,299.67,304.78,0.0,0.0,0.000,439778.2,439778.2,39015,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542963,614493.00
06/10/2016 03:15,2,0.000,ALERT,212.16,301.77,59.949,1465542903,"274151322000054","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,693679.1,693679.1,27575,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542964,614494.00
06/10/2016 03:15,2,0.000,ALERT,213.29,304.48,59.959,1465542903,"201051344000867","219011344069620",0.00,13.00,0,302.07,306.58,0.0,0.0,0.000,429250.0,429250.0,34445,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542966,614495.00
