ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 03:15,2,0.000,ALERT,212.61,301.47,59.954,1465542903,"201051344001093","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,438223.5,438223.5,38889,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542968,614496.00
06/10/2016 03:15,2,0.000,ALERT,212.83,304.48,59.975,1465542903,"201051344000900","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,444947.8,444947.8,33840,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542970,614497.00
06/10/2016 03:15,2,0.000,ALERT,213.29,303.88,59.975,1465542903,"201051344000648","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,436642.6,436642.6,34128,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542972,614498.00
06/10/2016 03:15,2,0.000,ALERT,213.06,304.78,59.959,1465542903,"201051344000569","219011344069620",0.00,12.30,0,302.98,306.88,0.0,0.0,0.000,446072.0,446072.0,33761,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542973,614499.00
06/10/2016 03:15,2,0.000,ALERT,213.06,304.48,59.970,1465542903,"201051344000983","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,437613.4,437613.4,34244,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542975,614500.00
06/10/2016 03:15,2,0.000,ALERT,213.06,304.18,59.954,1465542903,"201051344001158","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,431761.0,431761.0,34508,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542977,614501.00
06/10/2016 03:15,2,0.000,ALERT,213.51,305.08,59.965,1465542903,"201051344000576","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,438830.4,438830.4,33914,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465542979,614502.00
06/10/2016 03:15,2,0.000,ALERT,212.16,301.47,59.949,1465542903,"274151322000087","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,667115.3,667115.3,27682,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465542981,614503.00
06/10/2016 03:30,2,0.000,ALERT,213.74,304.48,59.991,1465543803,"201051344000645","219011344069620",0.00,12.70,0,302.37,305.98,0.0,0.0,0.000,438374.3,438374.3,34048,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543805,614504.00
06/10/2016 03:30,2,0.000,ALERT,212.61,302.68,59.986,1465543803,"274151322000085","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,695321.7,695321.7,27589,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543807,614505.00
06/10/2016 03:30,2,0.000,ALERT,213.74,304.48,60.039,1465543803,"201051344000633","219011344069620",0.00,12.00,0,300.87,306.28,0.0,0.0,0.000,429525.0,429525.0,34533,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543809,614506.00
06/10/2016 03:30,2,0.000,ALERT,212.83,303.88,59.991,1465543803,"201051344000469","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,430987.3,430987.3,34463,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543811,614507.00
06/10/2016 03:30,2,0.000,ALERT,212.38,302.07,59.991,1465543803,"201051344000646","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,434166.1,434166.1,39011,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543813,614508.00
06/10/2016 03:30,2,0.000,ALERT,212.16,302.98,60.007,1465543803,"274151322000052","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,709294.3,709294.3,27815,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543815,614509.00
06/10/2016 03:30,2,0.000,ALERT,212.61,302.07,60.023,1465543803,"201051344000585","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,441279.8,441279.8,39020,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465543816,614510.00
06/10/2016 03:30,2,0.000,ALERT,212.61,302.37,60.002,1465543803,"201051344001230","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,437712.0,437712.0,38820,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543818,614511.00
06/10/2016 03:30,2,0.000,ALERT,213.06,302.98,59.991,1465543803,"201051344000582","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,431101.3,431101.3,38977,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543820,614512.00
06/10/2016 03:30,2,0.000,ALERT,211.93,301.77,59.991,1465543803,"201051344000955","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,443628.1,443628.1,38913,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543822,614513.00
06/10/2016 03:30,2,0.000,ALERT,212.38,301.77,59.991,1465543803,"274151322000094","219011344069620",0.00,12.70,0,300.27,303.28,0.0,0.0,0.000,573940.1,573940.1,28891,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543824,614514.00
06/10/2016 03:30,2,0.000,ALERT,213.29,305.38,59.991,1465543803,"201051344000579","219011344069620",0.00,12.70,0,303.28,306.58,0.0,0.0,0.000,445070.0,445070.0,14538,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543825,614515.00
06/10/2016 03:30,2,0.000,ALERT,212.38,302.68,59.981,1465543803,"201051344000890","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,440812.9,440812.9,38928,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543827,614516.00
06/10/2016 03:30,2,0.000,ALERT,212.61,301.77,60.018,1465543803,"201051344000438","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,442790.5,442790.5,38936,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543829,614517.00
06/10/2016 03:30,2,0.000,ALERT,212.83,301.77,59.970,1465543803,"201051344000417","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,435164.1,435164.1,39100,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543831,614518.00
06/10/2016 03:30,2,0.000,ALERT,212.38,302.98,59.986,1465543803,"274151322000083","219011344069620",0.00,13.00,0,301.17,304.48,0.0,0.0,0.000,702906.6,702906.6,27892,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465543833,614519.00
06/10/2016 03:30,2,0.000,ALERT,213.06,302.68,60.023,1465543803,"274151322000076","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,748628.8,748628.8,27886,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465543834,614520.00
06/10/2016 03:30,2,0.000,ALERT,212.83,304.78,59.981,1465543803,"201051344000868","219011344069620",0.00,12.30,0,303.28,306.88,0.0,0.0,0.000,430041.0,430041.0,34184,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543836,614521.00
06/10/2016 03:30,2,0.000,ALERT,212.38,303.58,59.991,1465543803,"274151322000095","219011344069620",0.00,12.70,0,301.77,305.08,0.0,0.0,0.000,740931.9,740931.9,27809,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543838,614522.00
06/10/2016 03:30,2,0.000,ALERT,213.06,304.18,59.959,1465543803,"201051344000988","219011344069620",0.00,12.30,0,300.27,305.68,0.0,0.0,0.000,427065.5,427065.5,34479,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465543840,614523.00
06/10/2016 03:30,2,0.000,ALERT,212.38,301.17,59.991,1465543803,"201051344001025","219011344069620",0.00,12.00,0,298.77,304.18,0.0,0.0,0.000,440899.3,440899.3,38989,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465543842,614524.00
06/10/2016 03:30,2,0.000,ALERT,212.83,304.48,59.986,1465543803,"201051344000458","219011344069620",0.00,13.00,0,302.68,306.88,0.0,0.0,0.000,437912.7,437912.7,34402,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543844,614525.00
06/10/2016 03:30,2,0.000,ALERT,213.74,304.48,59.996,1465543803,"201051344000853","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,436619.6,436619.6,34007,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465543845,614526.00
06/10/2016 03:30,2,0.000,ALERT,212.83,302.07,60.023,1465543803,"201051344000685","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,442197.2,442197.2,38831,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543847,614527.00
06/10/2016 03:30,2,0.000,ALERT,212.83,301.47,59.986,1465543803,"201051344000917","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,439006.8,439006.8,38832,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543849,614528.00
06/10/2016 03:30,2,0.000,ALERT,213.06,302.37,59.986,1465543803,"201051344001145","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,444216.9,444216.9,38686,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543851,614529.00
06/10/2016 03:30,2,0.000,ALERT,212.61,301.17,59.981,1465543803,"201051344000651","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,436673.5,436673.5,39041,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543853,614530.00
06/10/2016 03:30,2,0.000,ALERT,212.16,302.07,59.975,1465543803,"274151322000088","219011344069620",0.00,13.30,0,300.87,303.88,0.0,0.0,0.000,679166.1,679166.1,27550,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543854,614531.00
06/10/2016 03:30,2,0.000,ALERT,213.06,301.47,59.996,1465543803,"274151322000068","219011344069620",0.00,13.70,0,300.57,303.28,0.0,0.0,0.000,573814.6,573814.6,29099,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543856,614532.00
06/10/2016 03:30,2,0.000,ALERT,212.16,301.77,59.959,1465543803,"201051344001135","219011344069620",0.00,12.00,0,299.67,303.88,0.0,0.0,0.000,432692.9,432692.9,38976,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465543858,614533.00
06/10/2016 03:30,2,0.000,ALERT,212.83,305.08,59.986,1465543803,"201051344000594","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,441830.5,441830.5,34446,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543860,614534.00
06/10/2016 03:30,2,0.000,ALERT,212.61,301.47,59.975,1465543803,"201051344001203","219011344069620",0.00,12.30,0,299.67,305.08,0.0,0.0,0.000,439778.2,439778.2,39017,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543862,614535.00
06/10/2016 03:30,2,0.000,ALERT,211.93,302.98,59.975,1465543803,"274151322000054","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,693679.1,693679.1,27577,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543864,614536.00
06/10/2016 03:30,2,0.000,ALERT,213.29,304.18,59.981,1465543803,"201051344000867","219011344069620",0.00,12.70,0,302.37,306.88,0.0,0.0,0.000,429250.0,429250.0,34447,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543865,614537.00
06/10/2016 03:30,2,0.000,ALERT,212.61,301.77,59.970,1465543803,"201051344001093","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,438223.5,438223.5,38891,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543867,614538.00
06/10/2016 03:30,2,0.000,ALERT,212.83,304.48,60.007,1465543803,"201051344000900","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,444947.8,444947.8,33842,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465543869,614539.00
06/10/2016 03:30,2,0.000,ALERT,213.06,303.58,59.928,1465543803,"201051344000648","219011344069620",0.00,11.70,0,302.07,305.98,0.0,0.0,0.000,436642.6,436642.6,34130,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465543871,614540.00
06/10/2016 03:30,2,0.000,ALERT,212.83,304.48,59.975,1465543803,"201051344000569","219011344069620",0.00,12.30,0,303.28,306.88,0.0,0.0,0.000,446072.0,446072.0,33763,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543873,614541.00
06/10/2016 03:30,2,0.000,ALERT,212.83,304.18,59.938,1465543803,"201051344000983","219011344069620",0.00,12.30,0,302.98,306.58,0.0,0.0,0.000,437613.4,437613.4,34246,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543874,614542.00
06/10/2016 03:30,2,0.000,ALERT,213.06,304.18,59.970,1465543803,"201051344001158","219011344069620",0.00,11.70,0,302.07,305.68,0.0,0.0,0.000,431761.0,431761.0,34510,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543876,614543.00
06/10/2016 03:30,2,0.000,ALERT,213.51,304.78,59.928,1465543803,"201051344000576","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,438830.4,438830.4,33916,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543878,614544.00
06/10/2016 03:30,2,0.000,ALERT,212.38,301.47,59.933,1465543803,"274151322000087","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,667115.3,667115.3,27684,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465543880,614545.00
06/10/2016 03:45,2,0.000,ALERT,213.29,304.18,59.981,1465544703,"201051344000645","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,438374.3,438374.3,34050,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544705,614546.00
06/10/2016 03:45,2,0.000,ALERT,212.16,302.37,59.975,1465544703,"274151322000085","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,695321.7,695321.7,27591,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544707,614547.00
06/10/2016 03:45,2,0.000,ALERT,213.51,303.88,59.981,1465544703,"201051344000633","219011344069620",0.00,11.70,0,301.17,305.98,0.0,0.0,0.000,429525.0,429525.0,34535,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544709,614548.00
06/10/2016 03:45,2,0.000,ALERT,213.29,304.48,59.986,1465544703,"201051344000469","219011344069620",0.00,11.70,0,301.47,305.98,0.0,0.0,0.000,430987.3,430987.3,34465,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544711,614549.00
06/10/2016 03:45,2,0.000,ALERT,211.93,301.77,59.986,1465544703,"201051344000646","219011344069620",0.00,12.00,0,299.37,303.58,0.0,0.0,0.000,434166.1,434166.1,39013,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465544713,614550.00
06/10/2016 03:45,2,0.000,ALERT,211.93,302.68,59.981,1465544703,"274151322000052","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,709294.3,709294.3,27817,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544714,614551.00
06/10/2016 03:45,2,0.000,ALERT,212.61,301.77,59.965,1465544703,"201051344000585","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,441279.8,441279.8,39022,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544716,614552.00
06/10/2016 03:45,2,0.000,ALERT,212.38,301.77,60.002,1465544703,"201051344001230","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,437712.0,437712.0,38822,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544718,614553.00
06/10/2016 03:45,2,0.000,ALERT,212.83,302.07,59.996,1465544703,"201051344000582","219011344069620",0.00,11.70,0,300.87,304.18,0.0,0.0,0.000,431101.3,431101.3,38979,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465544720,614554.00
06/10/2016 03:45,2,0.000,ALERT,211.93,301.17,59.981,1465544703,"201051344000955","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,443628.1,443628.1,38915,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544722,614555.00
06/10/2016 03:45,2,0.000,ALERT,212.38,301.77,59.975,1465544703,"274151322000094","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,573940.1,573940.1,28893,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544724,614556.00
06/10/2016 03:45,2,0.000,ALERT,213.06,305.08,59.970,1465544703,"201051344000579","219011344069620",0.00,12.30,0,303.28,306.88,0.0,0.0,0.000,445070.0,445070.0,14540,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465544726,614557.00
06/10/2016 03:45,2,0.000,ALERT,212.16,301.77,59.965,1465544703,"201051344000890","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,440812.9,440812.9,38930,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544728,614558.00
06/10/2016 03:45,2,0.000,ALERT,212.61,301.47,59.981,1465544703,"201051344000438","219011344069620",0.00,11.70,0,300.27,303.88,0.0,0.0,0.000,442790.5,442790.5,38938,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465544729,614559.00
06/10/2016 03:45,2,0.000,ALERT,212.61,300.87,59.965,1465544703,"201051344000417","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,435164.1,435164.1,39102,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544731,614560.00
06/10/2016 03:45,2,0.000,ALERT,212.16,302.37,59.975,1465544703,"274151322000083","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,702906.6,702906.6,27894,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544733,614561.00
06/10/2016 03:45,2,0.000,ALERT,212.83,302.07,59.975,1465544703,"274151322000076","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,748628.8,748628.8,27888,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544735,614562.00
06/10/2016 03:45,2,0.000,ALERT,212.83,305.08,59.965,1465544703,"201051344000868","219011344069620",0.00,12.00,0,303.28,306.88,0.0,0.0,0.000,430041.0,430041.0,34186,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544737,614563.00
06/10/2016 03:45,2,0.000,ALERT,212.16,302.98,59.970,1465544703,"274151322000095","219011344069620",0.00,12.30,0,301.47,304.78,0.0,0.0,0.000,740931.9,740931.9,27811,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544739,614564.00
06/10/2016 03:45,2,0.000,ALERT,212.83,304.18,59.965,1465544703,"201051344000988","219011344069620",0.00,12.30,0,299.97,305.98,0.0,0.0,0.000,427065.5,427065.5,34481,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544740,614565.00
06/10/2016 03:45,2,0.000,ALERT,212.16,300.57,59.944,1465544703,"201051344001025","219011344069620",0.00,11.70,0,299.37,304.18,0.0,0.0,0.000,440899.3,440899.3,38991,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544742,614566.00
06/10/2016 03:45,2,0.000,ALERT,212.83,304.48,59.954,1465544703,"201051344000458","219011344069620",0.00,13.00,0,302.68,306.88,0.0,0.0,0.000,437912.7,437912.7,34404,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544744,614567.00
06/10/2016 03:45,2,0.000,ALERT,213.74,304.18,59.933,1465544703,"201051344000853","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,436619.6,436619.6,34009,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544746,614568.00
06/10/2016 03:45,2,0.000,ALERT,212.61,301.47,59.970,1465544703,"201051344000685","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,442197.2,442197.2,38833,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544748,614569.00
06/10/2016 03:45,2,0.000,ALERT,212.61,300.87,59.965,1465544703,"201051344000917","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,439006.8,439006.8,38834,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544750,614570.00
06/10/2016 03:45,2,0.000,ALERT,212.83,301.77,59.965,1465544703,"201051344001145","219011344069620",0.00,12.00,0,300.57,304.18,0.0,0.0,0.000,444216.9,444216.9,38688,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544751,614571.00
06/10/2016 03:45,2,0.000,ALERT,212.61,300.87,59.965,1465544703,"201051344000651","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,436673.5,436673.5,39043,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544753,614572.00
06/10/2016 03:45,2,0.000,ALERT,211.93,302.07,59.954,1465544703,"274151322000088","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,679166.1,679166.1,27552,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544755,614573.00
06/10/2016 03:45,2,0.000,ALERT,212.83,301.77,59.965,1465544703,"274151322000068","219011344069620",0.00,13.70,0,299.67,303.28,0.0,0.0,0.000,573814.6,573814.6,29101,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544757,614574.00
06/10/2016 03:45,2,0.000,ALERT,211.93,301.47,59.965,1465544703,"201051344001135","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,432692.9,432692.9,38978,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465544759,614575.00
06/10/2016 03:45,2,0.000,ALERT,212.61,304.78,60.018,1465544703,"201051344000594","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,441830.5,441830.5,34448,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544760,614576.00
06/10/2016 03:45,2,0.000,ALERT,212.38,301.17,59.965,1465544703,"201051344001203","219011344069620",0.00,12.00,0,299.67,304.78,0.0,0.0,0.000,439778.2,439778.2,39019,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544762,614577.00
06/10/2016 03:45,2,0.000,ALERT,212.16,302.98,59.965,1465544703,"274151322000054","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,693679.1,693679.1,27579,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544764,614578.00
06/10/2016 03:45,2,0.000,ALERT,213.06,303.88,59.959,1465544703,"201051344000867","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,429250.0,429250.0,34449,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544766,614579.00
06/10/2016 03:45,2,0.000,ALERT,212.38,301.47,59.975,1465544703,"201051344001093","219011344069620",0.00,12.70,0,299.67,303.28,0.0,0.0,0.000,438223.5,438223.5,38893,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544768,614580.00
06/10/2016 03:45,2,0.000,ALERT,212.83,304.18,59.928,1465544703,"201051344000900","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,444947.8,444947.8,33844,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544770,614581.00
06/10/2016 03:45,2,0.000,ALERT,213.06,303.28,59.970,1465544703,"201051344000648","219011344069620",0.00,11.70,0,301.77,305.98,0.0,0.0,0.000,436642.6,436642.6,34132,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465544771,614582.00
06/10/2016 03:45,2,0.000,ALERT,213.06,305.08,59.981,1465544703,"201051344000569","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,446072.0,446072.0,33765,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465544773,614583.00
06/10/2016 03:45,2,0.000,ALERT,212.83,304.48,59.970,1465544703,"201051344000983","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,437613.4,437613.4,34248,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544775,614584.00
06/10/2016 03:45,2,0.000,ALERT,212.83,303.88,59.970,1465544703,"201051344001158","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,431761.0,431761.0,34512,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544777,614585.00
06/10/2016 03:45,2,0.000,ALERT,213.29,304.48,59.981,1465544703,"201051344000576","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,438830.4,438830.4,33918,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544779,614586.00
06/10/2016 03:45,2,0.000,ALERT,212.38,302.37,59.975,1465544703,"274151322000087","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,667115.3,667115.3,27686,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465544780,614587.00
06/10/2016 04:00,2,0.000,ALERT,213.29,303.88,59.944,1465545603,"201051344000645","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,438374.3,438374.3,34052,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545605,614588.00
06/10/2016 04:00,2,0.000,ALERT,212.38,301.77,59.938,1465545603,"274151322000085","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,695321.7,695321.7,27593,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545607,614589.00
06/10/2016 04:00,2,0.000,ALERT,213.29,303.28,59.944,1465545603,"201051344000633","219011344069620",0.00,11.70,0,300.57,305.68,0.0,0.0,0.000,429525.0,429525.0,34537,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545609,614590.00
06/10/2016 04:00,2,0.000,ALERT,213.06,303.88,59.965,1465545603,"201051344000469","219011344069620",0.00,11.30,0,301.47,305.98,0.0,0.0,0.000,430987.3,430987.3,34467,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545611,614591.00
06/10/2016 04:00,2,0.000,ALERT,212.16,301.17,59.965,1465545603,"201051344000646","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,434166.1,434166.1,39015,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545613,614592.00
06/10/2016 04:00,2,0.000,ALERT,211.93,302.07,59.975,1465545603,"274151322000052","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,709294.3,709294.3,27819,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465545614,614593.00
06/10/2016 04:00,2,0.000,ALERT,212.61,301.77,59.912,1465545603,"201051344000585","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,441279.8,441279.8,39024,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545616,614594.00
06/10/2016 04:00,2,0.000,ALERT,212.38,301.77,59.944,1465545603,"201051344001230","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,437712.0,437712.0,38824,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545618,614595.00
06/10/2016 04:00,2,0.000,ALERT,212.83,302.07,59.949,1465545603,"201051344000582","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,431101.3,431101.3,38981,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545620,614596.00
06/10/2016 04:00,2,0.000,ALERT,212.16,301.47,59.901,1465545603,"201051344000955","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,443628.1,443628.1,38917,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545622,614597.00
06/10/2016 04:00,2,0.000,ALERT,212.38,301.47,59.944,1465545603,"274151322000094","219011344069620",0.00,12.30,0,299.97,303.28,0.0,0.0,0.000,573940.1,573940.1,28895,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465545624,614598.00
06/10/2016 04:00,2,0.000,ALERT,212.83,304.18,59.944,1465545603,"201051344000579","219011344069620",0.00,12.30,0,303.28,306.88,0.0,0.0,0.000,445070.0,445070.0,14542,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465545625,614599.00
06/10/2016 04:00,2,0.000,ALERT,212.16,301.77,59.938,1465545603,"201051344000890","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,440812.9,440812.9,38932,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545627,614600.00
06/10/2016 04:00,2,0.000,ALERT,212.38,301.47,59.938,1465545603,"201051344000438","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,442790.5,442790.5,38940,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545629,614601.00
06/10/2016 04:00,2,0.000,ALERT,212.61,301.17,59.954,1465545603,"201051344000417","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,435164.1,435164.1,39104,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545631,614602.00
06/10/2016 04:00,2,0.000,ALERT,212.38,301.77,59.938,1465545603,"274151322000083","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,702906.6,702906.6,27896,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465545633,614603.00
06/10/2016 04:00,2,0.000,ALERT,212.83,301.77,59.896,1465545603,"274151322000076","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,748628.8,748628.8,27890,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545635,614604.00
06/10/2016 04:00,2,0.000,ALERT,213.06,304.78,59.959,1465545603,"201051344000868","219011344069620",0.00,12.00,0,302.98,306.88,0.0,0.0,0.000,430041.0,430041.0,34188,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545637,614605.00
06/10/2016 04:00,2,0.000,ALERT,212.16,302.68,59.928,1465545603,"274151322000095","219011344069620",0.00,12.00,0,301.47,304.78,0.0,0.0,0.000,740931.9,740931.9,27813,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545638,614606.00
06/10/2016 04:00,2,0.000,ALERT,212.61,303.58,59.949,1465545603,"201051344000988","219011344069620",0.00,12.30,0,299.67,305.98,0.0,0.0,0.000,427065.5,427065.5,34483,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545640,614607.00
06/10/2016 04:00,2,0.000,ALERT,212.38,300.57,59.944,1465545603,"201051344001025","219011344069620",0.00,11.30,0,299.07,303.88,0.0,0.0,0.000,440899.3,440899.3,38993,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545642,614608.00
06/10/2016 04:00,2,0.000,ALERT,212.61,304.18,59.965,1465545603,"201051344000458","219011344069620",0.00,12.70,0,302.37,306.88,0.0,0.0,0.000,437912.7,437912.7,34406,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545644,614609.00
06/10/2016 04:00,2,0.000,ALERT,213.51,303.88,59.991,1465545603,"201051344000853","219011344069620",0.00,11.70,0,302.07,306.28,0.0,0.0,0.000,436619.6,436619.6,34011,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545646,614610.00
06/10/2016 04:00,2,0.000,ALERT,212.83,301.47,59.949,1465545603,"201051344000685","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,442197.2,442197.2,38835,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545647,614611.00
06/10/2016 04:00,2,0.000,ALERT,212.38,300.57,59.975,1465545603,"201051344000917","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,439006.8,439006.8,38836,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545649,614612.00
06/10/2016 04:00,2,0.000,ALERT,212.61,301.47,59.944,1465545603,"201051344001145","219011344069620",0.00,11.70,0,299.67,304.18,0.0,0.0,0.000,444216.9,444216.9,38690,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545651,614613.00
06/10/2016 04:00,2,0.000,ALERT,212.61,300.87,59.938,1465545603,"201051344000651","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,436673.5,436673.5,39045,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545653,614614.00
06/10/2016 04:00,2,0.000,ALERT,211.48,301.77,59.907,1465545603,"274151322000088","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,679166.1,679166.1,27554,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545655,614615.00
06/10/2016 04:00,2,0.000,ALERT,212.83,300.87,59.944,1465545603,"274151322000068","219011344069620",0.00,13.30,0,299.67,302.98,0.0,0.0,0.000,573814.6,573814.6,29103,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545656,614616.00
06/10/2016 04:00,2,0.000,ALERT,212.16,301.17,59.938,1465545603,"201051344001135","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,432692.9,432692.9,38980,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545658,614617.00
06/10/2016 04:00,2,0.000,ALERT,212.61,304.18,59.928,1465545603,"201051344000594","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,441830.5,441830.5,34450,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545660,614618.00
06/10/2016 04:00,2,0.000,ALERT,212.38,301.17,59.938,1465545603,"201051344001203","219011344069620",0.00,12.00,0,299.07,305.08,0.0,0.0,0.000,439778.2,439778.2,39021,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465545662,614619.00
06/10/2016 04:00,2,0.000,ALERT,211.93,301.17,59.928,1465545603,"274151322000054","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,693679.1,693679.1,27581,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545664,614620.00
06/10/2016 04:00,2,0.000,ALERT,213.06,303.58,59.944,1465545603,"201051344000867","219011344069620",0.00,12.70,0,301.77,306.58,0.0,0.0,0.000,429250.0,429250.0,34451,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545666,614621.00
06/10/2016 04:00,2,0.000,ALERT,212.61,301.47,59.970,1465545603,"201051344001093","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,438223.5,438223.5,38895,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545667,614622.00
06/10/2016 04:00,2,0.000,ALERT,212.83,303.88,59.933,1465545603,"201051344000900","219011344069620",0.00,11.70,0,301.77,305.98,0.0,0.0,0.000,444947.8,444947.8,33846,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545669,614623.00
06/10/2016 04:00,2,0.000,ALERT,213.06,302.98,59.944,1465545603,"201051344000648","219011344069620",0.00,11.30,0,301.77,306.28,0.0,0.0,0.000,436642.6,436642.6,34134,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545671,614624.00
06/10/2016 04:00,2,0.000,ALERT,212.83,304.18,59.901,1465545603,"201051344000569","219011344069620",0.00,12.00,0,302.98,306.88,0.0,0.0,0.000,446072.0,446072.0,33767,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545673,614625.00
06/10/2016 04:00,2,0.000,ALERT,212.61,303.58,59.938,1465545603,"201051344000983","219011344069620",0.00,12.00,0,302.68,306.58,0.0,0.0,0.000,437613.4,437613.4,34250,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545675,614626.00
06/10/2016 04:00,2,0.000,ALERT,212.83,303.58,59.944,1465545603,"201051344001158","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,431761.0,431761.0,34514,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545676,614627.00
06/10/2016 04:00,2,0.000,ALERT,213.29,304.18,59.949,1465545603,"201051344000576","219011344069620",0.00,11.70,0,302.37,306.28,0.0,0.0,0.000,438830.4,438830.4,33920,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465545678,614628.00
06/10/2016 04:00,2,0.000,ALERT,212.16,300.27,59.938,1465545603,"274151322000087","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,667115.3,667115.3,27688,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465545680,614629.00
06/10/2016 04:15,2,0.000,ALERT,213.29,303.88,59.981,1465546503,"201051344000645","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,438374.3,438374.3,34054,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546505,614630.00
06/10/2016 04:15,2,0.000,ALERT,212.16,301.47,60.034,1465546503,"274151322000085","219011344069620",0.00,12.70,0,299.97,303.28,0.0,0.0,0.000,695321.7,695321.7,27595,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546507,614631.00
06/10/2016 04:15,2,0.000,ALERT,213.29,303.28,60.007,1465546503,"201051344000633","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,429525.0,429525.0,34539,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546509,614632.00
06/10/2016 04:15,2,0.000,ALERT,213.06,303.58,60.039,1465546503,"201051344000469","219011344069620",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,430987.3,430987.3,34469,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465546510,614633.00
06/10/2016 04:15,2,0.000,ALERT,211.93,301.17,60.028,1465546503,"201051344000646","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,434166.1,434166.1,39017,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546512,614634.00
06/10/2016 04:15,2,0.000,ALERT,211.93,300.87,60.034,1465546503,"274151322000052","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,709294.3,709294.3,27821,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465546514,614635.00
06/10/2016 04:15,2,0.000,ALERT,212.61,301.77,60.018,1465546503,"201051344000585","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,441279.8,441279.8,39026,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546516,614636.00
06/10/2016 04:15,2,0.000,ALERT,212.38,301.77,60.023,1465546503,"201051344001230","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,437712.0,437712.0,38826,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546517,614637.00
06/10/2016 04:15,2,0.000,ALERT,212.83,302.37,60.012,1465546503,"201051344000582","219011344069620",0.00,11.30,0,300.27,303.58,0.0,0.0,0.000,431101.3,431101.3,38983,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546519,614638.00
06/10/2016 04:15,2,0.000,ALERT,212.16,301.47,60.002,1465546503,"201051344000955","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,443628.1,443628.1,38919,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465546521,614639.00
06/10/2016 04:15,2,0.000,ALERT,212.16,301.17,59.959,1465546503,"274151322000094","219011344069620",0.00,12.30,0,299.37,302.37,0.0,0.0,0.000,573940.1,573940.1,28897,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546523,614640.00
