ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 04:15,2,0.000,ALERT,213.06,304.78,60.007,1465546503,"201051344000579","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,445070.0,445070.0,14544,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546525,614641.00
06/10/2016 04:15,2,0.000,ALERT,212.16,301.77,59.954,1465546503,"201051344000890","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,440812.9,440812.9,38934,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546527,614642.00
06/10/2016 04:15,2,0.000,ALERT,212.38,301.17,59.996,1465546503,"201051344000438","219011344069620",0.00,11.70,0,299.97,303.58,0.0,0.0,0.000,442790.5,442790.5,38942,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465546528,614643.00
06/10/2016 04:15,2,0.000,ALERT,212.61,300.57,59.996,1465546503,"201051344000417","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,435164.1,435164.1,39106,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546530,614644.00
06/10/2016 04:15,2,0.000,ALERT,212.16,302.37,59.986,1465546503,"274151322000083","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,702906.6,702906.6,27898,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546532,614645.00
06/10/2016 04:15,2,0.000,ALERT,212.83,302.07,60.002,1465546503,"274151322000076","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,748628.8,748628.8,27892,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546534,614646.00
06/10/2016 04:15,2,0.000,ALERT,212.83,304.48,59.996,1465546503,"201051344000868","219011344069620",0.00,12.00,0,302.68,306.58,0.0,0.0,0.000,430041.0,430041.0,34190,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546536,614647.00
06/10/2016 04:15,2,0.000,ALERT,212.16,302.37,60.018,1465546503,"274151322000095","219011344069620",0.00,12.00,0,300.87,303.88,0.0,0.0,0.000,740931.9,740931.9,27815,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546537,614648.00
06/10/2016 04:15,2,0.000,ALERT,212.83,303.88,59.996,1465546503,"201051344000988","219011344069620",0.00,12.00,0,299.67,305.38,0.0,0.0,0.000,427065.5,427065.5,34485,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546539,614649.00
06/10/2016 04:15,2,0.000,ALERT,212.38,300.87,59.981,1465546503,"201051344001025","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,440899.3,440899.3,38995,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546541,614650.00
06/10/2016 04:15,2,0.000,ALERT,212.83,304.18,59.991,1465546503,"201051344000458","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,437912.7,437912.7,34408,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465546543,614651.00
06/10/2016 04:15,2,0.000,ALERT,213.29,303.88,59.996,1465546503,"201051344000853","219011344069620",0.00,11.70,0,302.07,305.68,0.0,0.0,0.000,436619.6,436619.6,34013,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465546545,614652.00
06/10/2016 04:15,2,0.000,ALERT,212.61,301.47,59.991,1465546503,"201051344000685","219011344069620",0.00,12.00,0,299.07,302.98,0.0,0.0,0.000,442197.2,442197.2,38837,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465546546,614653.00
06/10/2016 04:15,2,0.000,ALERT,212.38,300.57,59.959,1465546503,"201051344000917","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,439006.8,439006.8,38838,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465546548,614654.00
06/10/2016 04:15,2,0.000,ALERT,212.61,301.47,59.991,1465546503,"201051344001145","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,444216.9,444216.9,38692,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465546550,614655.00
06/10/2016 04:15,2,0.000,ALERT,212.38,300.57,59.996,1465546503,"201051344000651","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,436673.5,436673.5,39047,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546552,614656.00
06/10/2016 04:15,2,0.000,ALERT,211.70,300.87,59.986,1465546503,"274151322000088","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,679166.1,679166.1,27556,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546554,614657.00
06/10/2016 04:15,2,0.000,ALERT,213.06,300.87,59.970,1465546503,"274151322000068","219011344069620",0.00,13.00,0,299.37,302.37,0.0,0.0,0.000,573814.6,573814.6,29105,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546555,614658.00
06/10/2016 04:15,2,0.000,ALERT,212.16,301.47,59.981,1465546503,"201051344001135","219011344069620",0.00,11.70,0,299.67,303.28,0.0,0.0,0.000,432692.9,432692.9,38982,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546557,614659.00
06/10/2016 04:15,2,0.000,ALERT,212.61,304.48,59.986,1465546503,"201051344000594","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,441830.5,441830.5,34452,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546559,614660.00
06/10/2016 04:15,2,0.000,ALERT,212.61,301.17,59.991,1465546503,"201051344001203","219011344069620",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,439778.2,439778.2,39023,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546561,614661.00
06/10/2016 04:15,2,0.000,ALERT,212.16,302.37,59.986,1465546503,"274151322000054","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,693679.1,693679.1,27583,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546563,614662.00
06/10/2016 04:15,2,0.000,ALERT,213.06,303.88,59.991,1465546503,"201051344000867","219011344069620",0.00,12.30,0,301.47,305.98,0.0,0.0,0.000,429250.0,429250.0,34453,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465546564,614663.00
06/10/2016 04:15,2,0.000,ALERT,212.61,301.47,59.996,1465546503,"201051344001093","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,438223.5,438223.5,38897,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546566,614664.00
06/10/2016 04:15,2,0.000,ALERT,212.61,303.58,59.959,1465546503,"201051344000900","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,444947.8,444947.8,33848,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465546568,614665.00
06/10/2016 04:15,2,0.000,ALERT,213.06,302.98,59.991,1465546503,"201051344000648","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,436642.6,436642.6,34136,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546570,614666.00
06/10/2016 04:15,2,0.000,ALERT,212.83,304.48,59.981,1465546503,"201051344000569","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,446072.0,446072.0,33769,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546572,614667.00
06/10/2016 04:15,2,0.000,ALERT,212.83,303.88,59.981,1465546503,"201051344000983","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,437613.4,437613.4,34252,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546573,614668.00
06/10/2016 04:15,2,0.000,ALERT,212.83,303.58,59.986,1465546503,"201051344001158","219011344069620",0.00,11.30,0,301.47,305.08,0.0,0.0,0.000,431761.0,431761.0,34516,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546575,614669.00
06/10/2016 04:15,2,0.000,ALERT,213.51,304.18,59.975,1465546503,"201051344000576","219011344069620",0.00,11.70,0,302.07,305.68,0.0,0.0,0.000,438830.4,438830.4,33922,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546577,614670.00
06/10/2016 04:15,2,0.000,ALERT,212.38,300.87,59.991,1465546503,"274151322000087","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,667115.3,667115.3,27690,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465546579,614671.00
06/10/2016 04:30,2,0.000,ALERT,213.29,303.58,59.965,1465547404,"201051344000645","219011344069620",0.00,12.30,0,302.07,305.38,0.0,0.0,0.000,438374.3,438374.3,34056,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547406,614672.00
06/10/2016 04:30,2,0.000,ALERT,212.16,301.17,59.954,1465547404,"274151322000085","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,695321.7,695321.7,27597,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465547408,614673.00
06/10/2016 04:30,2,0.000,ALERT,213.29,302.98,59.954,1465547404,"201051344000633","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,429525.0,429525.0,34541,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465547410,614674.00
06/10/2016 04:30,2,0.000,ALERT,212.83,303.28,59.959,1465547404,"201051344000469","219011344069620",0.00,11.00,0,300.87,305.08,0.0,0.0,0.000,430987.3,430987.3,34471,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547411,614675.00
06/10/2016 04:30,2,0.000,ALERT,211.93,301.47,59.944,1465547404,"201051344000646","219011344069620",0.00,11.70,0,299.07,305.08,0.0,0.0,0.000,434166.1,434166.1,39019,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465547413,614676.00
06/10/2016 04:30,2,0.000,ALERT,211.70,301.17,59.928,1465547404,"274151322000052","219011344069620",0.00,12.70,0,299.07,303.88,0.0,0.0,0.000,709294.3,709294.3,27823,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547415,614677.00
06/10/2016 04:30,2,0.000,ALERT,212.16,301.47,59.965,1465547404,"201051344000585","219011344069620",0.00,12.00,0,299.07,305.08,0.0,0.0,0.000,441279.8,441279.8,39028,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465547417,614678.00
06/10/2016 04:30,2,0.000,ALERT,212.16,301.47,59.991,1465547404,"201051344001230","219011344069620",0.00,11.70,0,299.67,305.38,0.0,0.0,0.000,437712.0,437712.0,38828,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547419,614679.00
06/10/2016 04:30,2,0.000,ALERT,212.38,301.77,59.959,1465547404,"201051344000582","219011344069620",0.00,11.30,0,300.27,305.68,0.0,0.0,0.000,431101.3,431101.3,38985,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547420,614680.00
06/10/2016 04:30,2,0.000,ALERT,211.93,301.47,59.959,1465547404,"201051344000955","219011344069620",0.00,12.00,0,299.37,305.08,0.0,0.0,0.000,443628.1,443628.1,38921,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547422,614681.00
06/10/2016 04:30,2,0.000,ALERT,212.16,300.57,59.954,1465547404,"274151322000094","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,573940.1,573940.1,28899,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465547424,614682.00
06/10/2016 04:30,2,0.000,ALERT,212.61,303.58,59.965,1465547404,"201051344000579","219011344069620",0.00,12.00,0,302.68,305.98,0.0,0.0,0.000,445070.0,445070.0,14546,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547426,614683.00
06/10/2016 04:30,2,0.000,ALERT,211.93,301.77,59.949,1465547404,"201051344000890","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,440812.9,440812.9,38936,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547428,614684.00
06/10/2016 04:30,2,0.000,ALERT,212.16,301.17,59.970,1465547404,"201051344000438","219011344069620",0.00,11.30,0,299.67,305.08,0.0,0.0,0.000,442790.5,442790.5,38944,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547429,614685.00
06/10/2016 04:30,2,0.000,ALERT,212.16,300.57,59.970,1465547404,"201051344000417","219011344069620",0.00,12.00,0,299.07,304.48,0.0,0.0,0.000,435164.1,435164.1,39108,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547431,614686.00
06/10/2016 04:30,2,0.000,ALERT,211.93,301.17,59.954,1465547404,"274151322000083","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,702906.6,702906.6,27900,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465547433,614687.00
06/10/2016 04:30,2,0.000,ALERT,212.61,301.17,59.959,1465547404,"274151322000076","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,748628.8,748628.8,27894,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547435,614688.00
06/10/2016 04:30,2,0.000,ALERT,212.61,303.88,59.959,1465547404,"201051344000868","219011344069620",0.00,11.70,0,302.68,306.28,0.0,0.0,0.000,430041.0,430041.0,34192,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465547437,614689.00
06/10/2016 04:30,2,0.000,ALERT,212.16,302.07,59.959,1465547404,"274151322000095","219011344069620",0.00,12.00,0,300.27,304.18,0.0,0.0,0.000,740931.9,740931.9,27817,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465547439,614690.00
06/10/2016 04:30,2,0.000,ALERT,212.61,303.28,59.949,1465547404,"201051344000988","219011344069620",0.00,12.00,0,299.67,305.38,0.0,0.0,0.000,427065.5,427065.5,34487,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465547440,614691.00
06/10/2016 04:30,2,0.000,ALERT,212.16,300.57,59.970,1465547404,"201051344001025","219011344069620",0.00,11.30,0,298.77,304.78,0.0,0.0,0.000,440899.3,440899.3,38997,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547442,614692.00
06/10/2016 04:30,2,0.000,ALERT,212.83,303.58,59.970,1465547404,"201051344000458","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,437912.7,437912.7,34410,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547444,614693.00
06/10/2016 04:30,2,0.000,ALERT,213.29,302.98,59.965,1465547404,"201051344000853","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,436619.6,436619.6,34015,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547446,614694.00
06/10/2016 04:30,2,0.000,ALERT,212.61,301.47,59.981,1465547404,"201051344000685","219011344069620",0.00,12.00,0,299.37,305.08,0.0,0.0,0.000,442197.2,442197.2,38839,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547448,614695.00
06/10/2016 04:30,2,0.000,ALERT,212.38,300.87,59.970,1465547404,"201051344000917","219011344069620",0.00,12.70,0,298.17,304.48,0.0,0.0,0.000,439006.8,439006.8,38840,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547449,614696.00
06/10/2016 04:30,2,0.000,ALERT,212.38,301.47,59.991,1465547404,"201051344001145","219011344069620",0.00,11.70,0,299.37,305.38,0.0,0.0,0.000,444216.9,444216.9,38694,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547451,614697.00
06/10/2016 04:30,2,0.000,ALERT,212.16,300.57,59.981,1465547404,"201051344000651","219011344069620",0.00,11.00,0,299.07,304.18,0.0,0.0,0.000,436673.5,436673.5,39049,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465547453,614698.00
06/10/2016 04:30,2,0.000,ALERT,211.93,301.17,59.922,1465547404,"274151322000088","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,679166.1,679166.1,27558,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547455,614699.00
06/10/2016 04:30,2,0.000,ALERT,212.83,301.17,59.959,1465547404,"274151322000068","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,573814.6,573814.6,29107,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547456,614700.00
06/10/2016 04:30,2,0.000,ALERT,211.93,301.17,59.981,1465547404,"201051344001135","219011344069620",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,432692.9,432692.9,38984,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547458,614701.00
06/10/2016 04:30,2,0.000,ALERT,212.61,304.48,59.970,1465547404,"201051344000594","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,441830.5,441830.5,34454,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547460,614702.00
06/10/2016 04:30,2,0.000,ALERT,212.16,301.17,59.970,1465547404,"201051344001203","219011344069620",0.00,11.70,0,299.67,305.68,0.0,0.0,0.000,439778.2,439778.2,39025,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547462,614703.00
06/10/2016 04:30,2,0.000,ALERT,211.93,302.07,59.965,1465547404,"274151322000054","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,693679.1,693679.1,27585,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547464,614704.00
06/10/2016 04:30,2,0.000,ALERT,213.29,303.58,59.975,1465547404,"201051344000867","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,429250.0,429250.0,34455,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547466,614705.00
06/10/2016 04:30,2,0.000,ALERT,212.16,301.47,59.975,1465547404,"201051344001093","219011344069620",0.00,12.70,0,299.67,305.08,0.0,0.0,0.000,438223.5,438223.5,38899,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547467,614706.00
06/10/2016 04:30,2,0.000,ALERT,212.83,303.88,59.965,1465547404,"201051344000900","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,444947.8,444947.8,33850,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547469,614707.00
06/10/2016 04:30,2,0.000,ALERT,213.06,302.98,60.018,1465547404,"201051344000648","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,436642.6,436642.6,34138,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547471,614708.00
06/10/2016 04:30,2,0.000,ALERT,212.61,303.88,59.981,1465547404,"201051344000569","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,446072.0,446072.0,33771,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547473,614709.00
06/10/2016 04:30,2,0.000,ALERT,212.83,303.88,59.970,1465547404,"201051344000983","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,437613.4,437613.4,34254,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465547475,614710.00
06/10/2016 04:30,2,0.000,ALERT,212.83,303.28,59.965,1465547404,"201051344001158","219011344069620",0.00,11.30,0,301.17,305.08,0.0,0.0,0.000,431761.0,431761.0,34518,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547477,614711.00
06/10/2016 04:30,2,0.000,ALERT,213.29,304.18,59.970,1465547404,"201051344000576","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,438830.4,438830.4,33924,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547478,614712.00
06/10/2016 04:30,2,0.000,ALERT,212.38,300.57,59.959,1465547404,"274151322000087","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,667115.3,667115.3,27692,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465547480,614713.00
06/10/2016 04:45,2,0.000,ALERT,213.06,303.28,60.002,1465548303,"201051344000645","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,438374.3,438374.3,34058,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465548305,614714.00
06/10/2016 04:45,2,0.000,ALERT,212.16,301.17,59.954,1465548303,"274151322000085","219011344069620",0.00,12.30,0,299.67,303.28,0.0,0.0,0.000,695321.7,695321.7,27599,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548307,614715.00
06/10/2016 04:45,2,0.000,ALERT,213.29,302.98,59.991,1465548303,"201051344000633","219011344069620",0.00,11.30,0,299.67,304.78,0.0,0.0,0.000,429525.0,429525.0,34543,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548309,614716.00
06/10/2016 04:45,2,0.000,ALERT,212.83,303.58,60.002,1465548303,"201051344000469","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,430987.3,430987.3,34473,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465548311,614717.00
06/10/2016 04:45,2,0.000,ALERT,211.70,300.87,60.007,1465548303,"201051344000646","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,434166.1,434166.1,39021,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548313,614718.00
06/10/2016 04:45,2,0.000,ALERT,212.16,301.77,60.002,1465548303,"274151322000052","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,709294.3,709294.3,27825,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548314,614719.00
06/10/2016 04:45,2,0.000,ALERT,212.38,301.47,59.996,1465548303,"201051344000585","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,441279.8,441279.8,39030,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548316,614720.00
06/10/2016 04:45,2,0.000,ALERT,212.16,301.47,59.954,1465548303,"201051344001230","219011344069620",0.00,11.70,0,299.37,303.58,0.0,0.0,0.000,437712.0,437712.0,38830,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465548318,614721.00
06/10/2016 04:45,2,0.000,ALERT,212.61,302.07,60.002,1465548303,"201051344000582","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,431101.3,431101.3,38987,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548320,614722.00
06/10/2016 04:45,2,0.000,ALERT,211.70,300.87,59.996,1465548303,"201051344000955","219011344069620",0.00,11.70,0,299.07,302.98,0.0,0.0,0.000,443628.1,443628.1,38923,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465548322,614723.00
06/10/2016 04:45,2,0.000,ALERT,212.16,301.17,59.996,1465548303,"274151322000094","219011344069620",0.00,12.00,0,299.37,302.68,0.0,0.0,0.000,573940.1,573940.1,28901,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548324,614724.00
06/10/2016 04:45,2,0.000,ALERT,212.61,303.88,59.991,1465548303,"201051344000579","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,445070.0,445070.0,14548,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465548325,614725.00
06/10/2016 04:45,2,0.000,ALERT,211.93,301.47,59.975,1465548303,"201051344000890","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,440812.9,440812.9,38938,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548327,614726.00
06/10/2016 04:45,2,0.000,ALERT,212.16,301.17,60.002,1465548303,"201051344000438","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,442790.5,442790.5,38946,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548329,614727.00
06/10/2016 04:45,2,0.000,ALERT,212.38,300.87,59.975,1465548303,"201051344000417","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,435164.1,435164.1,39110,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548331,614728.00
06/10/2016 04:45,2,0.000,ALERT,212.38,301.77,60.012,1465548303,"274151322000083","219011344069620",0.00,12.30,0,299.97,303.58,0.0,0.0,0.000,702906.6,702906.6,27902,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548333,614729.00
06/10/2016 04:45,2,0.000,ALERT,212.83,301.77,60.018,1465548303,"274151322000076","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,748628.8,748628.8,27896,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548334,614730.00
06/10/2016 04:45,2,0.000,ALERT,212.83,304.18,59.991,1465548303,"201051344000868","219011344069620",0.00,11.70,0,301.77,305.98,0.0,0.0,0.000,430041.0,430041.0,34194,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548336,614731.00
06/10/2016 04:45,2,0.000,ALERT,211.93,302.68,59.986,1465548303,"274151322000095","219011344069620",0.00,11.70,0,300.57,303.88,0.0,0.0,0.000,740931.9,740931.9,27819,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548338,614732.00
06/10/2016 04:45,2,0.000,ALERT,212.38,302.98,60.034,1465548303,"201051344000988","219011344069620",0.00,11.70,0,299.07,304.78,0.0,0.0,0.000,427065.5,427065.5,34489,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548340,614733.00
06/10/2016 04:45,2,0.000,ALERT,211.93,300.27,60.023,1465548303,"201051344001025","219011344069620",0.00,11.00,0,298.77,303.88,0.0,0.0,0.000,440899.3,440899.3,38999,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548342,614734.00
06/10/2016 04:45,2,0.000,ALERT,212.38,302.98,59.981,1465548303,"201051344000458","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,437912.7,437912.7,34412,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548343,614735.00
06/10/2016 04:45,2,0.000,ALERT,213.06,303.28,60.002,1465548303,"201051344000853","219011344069620",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,436619.6,436619.6,34017,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548345,614736.00
06/10/2016 04:45,2,0.000,ALERT,212.38,301.17,59.986,1465548303,"201051344000685","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,442197.2,442197.2,38841,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465548347,614737.00
06/10/2016 04:45,2,0.000,ALERT,212.16,300.27,59.986,1465548303,"201051344000917","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,439006.8,439006.8,38842,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548349,614738.00
06/10/2016 04:45,2,0.000,ALERT,212.38,301.17,59.959,1465548303,"201051344001145","219011344069620",0.00,11.30,0,299.67,304.18,0.0,0.0,0.000,444216.9,444216.9,38696,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465548350,614739.00
06/10/2016 04:45,2,0.000,ALERT,212.16,300.27,59.975,1465548303,"201051344000651","219011344069620",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,436673.5,436673.5,39051,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548352,614740.00
06/10/2016 04:45,2,0.000,ALERT,211.70,301.17,59.981,1465548303,"274151322000088","219011344069620",0.00,12.70,0,299.67,302.98,0.0,0.0,0.000,679166.1,679166.1,27560,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548354,614741.00
06/10/2016 04:45,2,0.000,ALERT,212.83,300.87,59.991,1465548303,"274151322000068","219011344069620",0.00,13.00,0,299.37,302.37,0.0,0.0,0.000,573814.6,573814.6,29109,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548356,614742.00
06/10/2016 04:45,2,0.000,ALERT,211.70,300.87,59.991,1465548303,"201051344001135","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,432692.9,432692.9,38986,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548358,614743.00
06/10/2016 04:45,2,0.000,ALERT,212.38,304.18,59.991,1465548303,"201051344000594","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,441830.5,441830.5,34456,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548360,614744.00
06/10/2016 04:45,2,0.000,ALERT,212.16,300.87,59.986,1465548303,"201051344001203","219011344069620",0.00,11.30,0,299.37,305.08,0.0,0.0,0.000,439778.2,439778.2,39027,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548362,614745.00
06/10/2016 04:45,2,0.000,ALERT,211.93,302.07,59.975,1465548303,"274151322000054","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,693679.1,693679.1,27587,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465548363,614746.00
06/10/2016 04:45,2,0.000,ALERT,213.06,303.28,59.970,1465548303,"201051344000867","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,429250.0,429250.0,34457,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548365,614747.00
06/10/2016 04:45,2,0.000,ALERT,212.16,301.17,59.938,1465548303,"201051344001093","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,438223.5,438223.5,38901,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548367,614748.00
06/10/2016 04:45,2,0.000,ALERT,212.38,303.28,59.986,1465548303,"201051344000900","219011344069620",0.00,11.70,0,301.17,305.38,0.0,0.0,0.000,444947.8,444947.8,33852,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548369,614749.00
06/10/2016 04:45,2,0.000,ALERT,213.06,302.98,60.007,1465548303,"201051344000648","219011344069620",0.00,11.00,0,300.57,305.38,0.0,0.0,0.000,436642.6,436642.6,34140,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548371,614750.00
06/10/2016 04:45,2,0.000,ALERT,212.83,304.18,59.986,1465548303,"201051344000569","219011344069620",0.00,11.70,0,302.07,306.28,0.0,0.0,0.000,446072.0,446072.0,33773,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465548372,614751.00
06/10/2016 04:45,2,0.000,ALERT,212.61,303.58,60.034,1465548303,"201051344000983","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,437613.4,437613.4,34256,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548374,614752.00
06/10/2016 04:45,2,0.000,ALERT,212.83,303.58,59.996,1465548303,"201051344001158","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,431761.0,431761.0,34520,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465548376,614753.00
06/10/2016 04:45,2,0.000,ALERT,213.06,303.58,59.991,1465548303,"201051344000576","219011344069620",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,438830.4,438830.4,33926,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548378,614754.00
06/10/2016 04:45,2,0.000,ALERT,212.16,301.17,59.975,1465548303,"274151322000087","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,667115.3,667115.3,27694,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465548380,614755.00
06/10/2016 05:00,2,0.000,ALERT,212.83,302.68,59.933,1465549204,"201051344000645","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,438374.3,438374.3,34060,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549206,614756.00
06/10/2016 05:00,2,0.000,ALERT,211.70,300.87,59.944,1465549204,"274151322000085","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,695321.7,695321.7,27601,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549207,614757.00
06/10/2016 05:00,2,0.000,ALERT,212.83,302.37,59.986,1465549204,"201051344000633","219011344069620",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,429525.0,429525.0,34545,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549209,614758.00
06/10/2016 05:00,2,0.000,ALERT,212.16,302.37,59.944,1465549204,"201051344000469","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,430987.3,430987.3,34475,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549211,614759.00
06/10/2016 05:00,2,0.000,ALERT,211.48,299.97,59.975,1465549204,"201051344000646","219011344069620",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,434166.1,434166.1,39023,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465549213,614760.00
06/10/2016 05:00,2,0.000,ALERT,211.25,300.87,59.975,1465549204,"274151322000052","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,709294.3,709294.3,27827,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549214,614761.00
06/10/2016 05:00,2,0.000,ALERT,211.93,300.57,59.986,1465549204,"201051344000585","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,441279.8,441279.8,39032,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465549216,614762.00
06/10/2016 05:00,2,0.000,ALERT,211.70,300.57,59.991,1465549204,"201051344001230","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,437712.0,437712.0,38832,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549218,614763.00
06/10/2016 05:00,2,0.000,ALERT,212.38,301.17,59.996,1465549204,"201051344000582","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,431101.3,431101.3,38989,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465549220,614764.00
06/10/2016 05:00,2,0.000,ALERT,211.48,300.57,59.986,1465549204,"201051344000955","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,443628.1,443628.1,38925,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549222,614765.00
06/10/2016 05:00,2,0.000,ALERT,211.48,300.57,59.986,1465549204,"274151322000094","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,573940.1,573940.1,28903,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549224,614766.00
06/10/2016 05:00,2,0.000,ALERT,212.16,303.58,60.007,1465549204,"201051344000579","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,445070.0,445070.0,14550,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549226,614767.00
06/10/2016 05:00,2,0.000,ALERT,211.70,300.87,59.996,1465549204,"201051344000890","219011344069620",0.00,12.30,0,299.37,303.88,0.0,0.0,0.000,440812.9,440812.9,38940,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549227,614768.00
06/10/2016 05:00,2,0.000,ALERT,211.93,300.57,60.002,1465549204,"201051344000438","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,442790.5,442790.5,38948,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465549229,614769.00
06/10/2016 05:00,2,0.000,ALERT,212.16,299.97,60.002,1465549204,"201051344000417","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,435164.1,435164.1,39112,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549231,614770.00
06/10/2016 05:00,2,0.000,ALERT,211.48,301.17,59.991,1465549204,"274151322000083","219011344069620",0.00,12.30,0,299.37,303.58,0.0,0.0,0.000,702906.6,702906.6,27904,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549233,614771.00
06/10/2016 05:00,2,0.000,ALERT,211.93,301.47,59.986,1465549204,"274151322000076","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,748628.8,748628.8,27898,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465549235,614772.00
06/10/2016 05:00,2,0.000,ALERT,212.16,303.28,60.012,1465549204,"201051344000868","219011344069620",0.00,11.70,0,301.77,305.98,0.0,0.0,0.000,430041.0,430041.0,34196,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465549236,614773.00
06/10/2016 05:00,2,0.000,ALERT,211.48,302.07,60.002,1465549204,"274151322000095","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,740931.9,740931.9,27821,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465549238,614774.00
06/10/2016 05:00,2,0.000,ALERT,211.93,302.37,60.002,1465549204,"201051344000988","219011344069620",0.00,12.00,0,299.07,304.78,0.0,0.0,0.000,427065.5,427065.5,34491,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549240,614775.00
06/10/2016 05:00,2,0.000,ALERT,211.48,299.37,60.007,1465549204,"201051344001025","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,440899.3,440899.3,39001,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549242,614776.00
06/10/2016 05:00,2,0.000,ALERT,212.16,302.98,59.996,1465549204,"201051344000458","219011344069620",0.00,12.70,0,301.47,305.98,0.0,0.0,0.000,437912.7,437912.7,34414,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549244,614777.00
06/10/2016 05:00,2,0.000,ALERT,212.61,302.68,60.028,1465549204,"201051344000853","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,436619.6,436619.6,34019,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549245,614778.00
06/10/2016 05:00,2,0.000,ALERT,212.16,300.27,59.991,1465549204,"201051344000685","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,442197.2,442197.2,38843,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549247,614779.00
06/10/2016 05:00,2,0.000,ALERT,211.93,299.67,60.012,1465549204,"201051344000917","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,439006.8,439006.8,38844,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549249,614780.00
06/10/2016 05:00,2,0.000,ALERT,211.93,300.57,59.965,1465549204,"201051344001145","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,444216.9,444216.9,38698,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465549251,614781.00
06/10/2016 05:00,2,0.000,ALERT,212.16,299.67,59.981,1465549204,"201051344000651","219011344069620",0.00,11.00,0,298.47,302.07,0.0,0.0,0.000,436673.5,436673.5,39053,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465549253,614782.00
06/10/2016 05:00,2,0.000,ALERT,211.03,300.87,59.981,1465549204,"274151322000088","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,679166.1,679166.1,27562,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549254,614783.00
06/10/2016 05:00,2,0.000,ALERT,212.38,300.87,59.981,1465549204,"274151322000068","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,573814.6,573814.6,29111,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549256,614784.00
06/10/2016 05:00,2,0.000,ALERT,211.48,300.27,59.986,1465549204,"201051344001135","219011344069620",0.00,11.70,0,299.07,303.28,0.0,0.0,0.000,432692.9,432692.9,38988,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549258,614785.00
