ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 05:00,2,0.000,ALERT,211.93,302.98,59.996,1465549204,"201051344000594","219011344069620",0.00,11.70,0,301.17,305.68,0.0,0.0,0.000,441830.5,441830.5,34458,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465549260,614786.00
06/10/2016 05:00,2,0.000,ALERT,211.93,299.97,59.986,1465549204,"201051344001203","219011344069620",0.00,11.70,0,298.77,304.48,0.0,0.0,0.000,439778.2,439778.2,39029,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549262,614787.00
06/10/2016 05:00,2,0.000,ALERT,211.48,301.77,59.933,1465549204,"274151322000054","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,693679.1,693679.1,27589,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549264,614788.00
06/10/2016 05:00,2,0.000,ALERT,212.61,302.68,60.034,1465549204,"201051344000867","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,429250.0,429250.0,34459,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549265,614789.00
06/10/2016 05:00,2,0.000,ALERT,211.93,300.27,59.996,1465549204,"201051344001093","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,438223.5,438223.5,38903,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465549267,614790.00
06/10/2016 05:00,2,0.000,ALERT,212.16,302.98,59.986,1465549204,"201051344000900","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,444947.8,444947.8,33854,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549269,614791.00
06/10/2016 05:00,2,0.000,ALERT,212.38,302.07,60.023,1465549204,"201051344000648","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,436642.6,436642.6,34142,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549271,614792.00
06/10/2016 05:00,2,0.000,ALERT,212.16,303.58,59.986,1465549204,"201051344000569","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,446072.0,446072.0,33775,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549273,614793.00
06/10/2016 05:00,2,0.000,ALERT,211.93,302.68,59.986,1465549204,"201051344000983","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,437613.4,437613.4,34258,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465549274,614794.00
06/10/2016 05:00,2,0.000,ALERT,212.16,302.68,59.991,1465549204,"201051344001158","219011344069620",0.00,11.30,0,301.17,304.78,0.0,0.0,0.000,431761.0,431761.0,34522,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465549276,614795.00
06/10/2016 05:00,2,0.000,ALERT,212.61,302.98,60.028,1465549204,"201051344000576","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,438830.4,438830.4,33928,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465549278,614796.00
06/10/2016 05:00,2,0.000,ALERT,211.70,299.97,59.965,1465549204,"274151322000087","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,667115.3,667115.3,27696,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465549280,614797.00
06/10/2016 05:15,2,0.000,ALERT,212.61,302.98,59.970,1465550104,"201051344000645","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,438374.3,438374.3,34062,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550106,614798.00
06/10/2016 05:15,2,0.000,ALERT,211.70,300.57,59.965,1465550104,"274151322000085","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,695321.7,695321.7,27603,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550107,614799.00
06/10/2016 05:15,2,0.000,ALERT,212.61,302.68,59.922,1465550104,"201051344000633","219011344069620",0.00,11.30,0,299.07,304.18,0.0,0.0,0.000,429525.0,429525.0,34547,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465550109,614800.00
06/10/2016 05:15,2,0.000,ALERT,212.38,303.28,59.975,1465550104,"201051344000469","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,430987.3,430987.3,34477,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550111,614801.00
06/10/2016 05:15,2,0.000,ALERT,211.25,300.27,59.965,1465550104,"201051344000646","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,434166.1,434166.1,39025,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550113,614802.00
06/10/2016 05:15,2,0.000,ALERT,211.25,301.47,59.965,1465550104,"274151322000052","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,709294.3,709294.3,27829,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465550115,614803.00
06/10/2016 05:15,2,0.000,ALERT,211.70,300.57,59.975,1465550104,"201051344000585","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,441279.8,441279.8,39034,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550116,614804.00
06/10/2016 05:15,2,0.000,ALERT,211.48,300.57,60.012,1465550104,"201051344001230","219011344069620",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,437712.0,437712.0,38834,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550118,614805.00
06/10/2016 05:15,2,0.000,ALERT,212.16,301.17,59.965,1465550104,"201051344000582","219011344069620",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,431101.3,431101.3,38991,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550120,614806.00
06/10/2016 05:15,2,0.000,ALERT,211.48,300.57,59.933,1465550104,"201051344000955","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,443628.1,443628.1,38927,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550122,614807.00
06/10/2016 05:15,2,0.000,ALERT,211.70,300.27,59.970,1465550104,"274151322000094","219011344069620",0.00,12.00,0,299.07,301.77,0.0,0.0,0.000,573940.1,573940.1,28905,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550124,614808.00
06/10/2016 05:15,2,0.000,ALERT,212.16,303.58,59.965,1465550104,"201051344000579","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,445070.0,445070.0,14552,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550125,614809.00
06/10/2016 05:15,2,0.000,ALERT,211.48,300.57,59.975,1465550104,"201051344000890","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,440812.9,440812.9,38942,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465550127,614810.00
06/10/2016 05:15,2,0.000,ALERT,211.70,300.27,59.928,1465550104,"201051344000438","219011344069620",0.00,11.70,0,298.77,302.37,0.0,0.0,0.000,442790.5,442790.5,38950,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550129,614811.00
06/10/2016 05:15,2,0.000,ALERT,211.70,299.67,59.928,1465550104,"201051344000417","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,435164.1,435164.1,39114,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465550131,614812.00
06/10/2016 05:15,2,0.000,ALERT,211.70,301.47,59.959,1465550104,"274151322000083","219011344069620",0.00,12.30,0,299.67,302.98,0.0,0.0,0.000,702906.6,702906.6,27906,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550133,614813.00
06/10/2016 05:15,2,0.000,ALERT,212.16,301.47,60.007,1465550104,"274151322000076","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,748628.8,748628.8,27900,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550134,614814.00
06/10/2016 05:15,2,0.000,ALERT,212.16,303.88,59.975,1465550104,"201051344000868","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,430041.0,430041.0,34198,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465550136,614815.00
06/10/2016 05:15,2,0.000,ALERT,211.70,302.07,59.986,1465550104,"274151322000095","219011344069620",0.00,11.70,0,300.27,303.58,0.0,0.0,0.000,740931.9,740931.9,27823,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550138,614816.00
06/10/2016 05:15,2,0.000,ALERT,211.93,302.98,59.965,1465550104,"201051344000988","219011344069620",0.00,12.00,0,298.47,304.78,0.0,0.0,0.000,427065.5,427065.5,34493,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550140,614817.00
06/10/2016 05:15,2,0.000,ALERT,211.48,299.67,59.986,1465550104,"201051344001025","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,440899.3,440899.3,39003,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550142,614818.00
06/10/2016 05:15,2,0.000,ALERT,212.16,303.28,59.970,1465550104,"201051344000458","219011344069620",0.00,12.70,0,300.87,305.68,0.0,0.0,0.000,437912.7,437912.7,34416,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550144,614819.00
06/10/2016 05:15,2,0.000,ALERT,212.83,302.98,59.938,1465550104,"201051344000853","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,436619.6,436619.6,34021,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465550146,614820.00
06/10/2016 05:15,2,0.000,ALERT,211.93,300.27,59.991,1465550104,"201051344000685","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,442197.2,442197.2,38845,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550147,614821.00
06/10/2016 05:15,2,0.000,ALERT,211.70,299.67,59.965,1465550104,"201051344000917","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,439006.8,439006.8,38846,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550149,614822.00
06/10/2016 05:15,2,0.000,ALERT,211.93,300.27,59.981,1465550104,"201051344001145","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,444216.9,444216.9,38700,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550151,614823.00
06/10/2016 05:15,2,0.000,ALERT,211.93,299.67,59.996,1465550104,"201051344000651","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,436673.5,436673.5,39055,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550153,614824.00
06/10/2016 05:15,2,0.000,ALERT,211.25,301.17,59.986,1465550104,"274151322000088","219011344069620",0.00,12.70,0,299.37,302.37,0.0,0.0,0.000,679166.1,679166.1,27564,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465550155,614825.00
06/10/2016 05:15,2,0.000,ALERT,212.16,300.57,59.981,1465550104,"274151322000068","219011344069620",0.00,13.00,0,298.77,301.77,0.0,0.0,0.000,573814.6,573814.6,29113,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550156,614826.00
06/10/2016 05:15,2,0.000,ALERT,211.48,300.27,60.007,1465550104,"201051344001135","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,432692.9,432692.9,38990,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550158,614827.00
06/10/2016 05:15,2,0.000,ALERT,212.16,304.18,59.996,1465550104,"201051344000594","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,441830.5,441830.5,34460,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550160,614828.00
06/10/2016 05:15,2,0.000,ALERT,211.70,300.27,59.996,1465550104,"201051344001203","219011344069620",0.00,11.70,0,297.87,303.58,0.0,0.0,0.000,439778.2,439778.2,39031,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550162,614829.00
06/10/2016 05:15,2,0.000,ALERT,211.48,301.47,59.991,1465550104,"274151322000054","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,693679.1,693679.1,27591,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465550164,614830.00
06/10/2016 05:15,2,0.000,ALERT,212.38,302.98,60.002,1465550104,"201051344000867","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,429250.0,429250.0,34461,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550166,614831.00
06/10/2016 05:15,2,0.000,ALERT,211.70,300.27,60.023,1465550104,"201051344001093","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,438223.5,438223.5,38905,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550167,614832.00
06/10/2016 05:15,2,0.000,ALERT,212.16,303.28,60.002,1465550104,"201051344000900","219011344069620",0.00,11.70,0,300.57,304.78,0.0,0.0,0.000,444947.8,444947.8,33856,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550169,614833.00
06/10/2016 05:15,2,0.000,ALERT,212.61,302.98,60.007,1465550104,"201051344000648","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,436642.6,436642.6,34144,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465550171,614834.00
06/10/2016 05:15,2,0.000,ALERT,212.38,303.58,60.028,1465550104,"201051344000569","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,446072.0,446072.0,33777,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550173,614835.00
06/10/2016 05:15,2,0.000,ALERT,212.16,303.28,59.959,1465550104,"201051344000983","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,437613.4,437613.4,34260,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550175,614836.00
06/10/2016 05:15,2,0.000,ALERT,212.16,302.68,60.028,1465550104,"201051344001158","219011344069620",0.00,11.30,0,300.27,304.48,0.0,0.0,0.000,431761.0,431761.0,34524,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550177,614837.00
06/10/2016 05:15,2,0.000,ALERT,212.83,303.58,59.996,1465550104,"201051344000576","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,438830.4,438830.4,33930,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550178,614838.00
06/10/2016 05:15,2,0.000,ALERT,211.25,300.57,60.028,1465550104,"274151322000087","219011344069620",0.00,13.00,0,298.77,302.07,0.0,0.0,0.000,667115.3,667115.3,27698,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465550180,614839.00
06/10/2016 05:30,2,0.000,ALERT,212.38,302.07,59.959,1465551003,"201051344000645","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,438374.3,438374.3,34064,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551005,614840.00
06/10/2016 05:30,2,0.000,ALERT,211.48,300.57,59.981,1465551003,"274151322000085","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,695321.7,695321.7,27605,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551007,614841.00
06/10/2016 05:30,2,0.000,ALERT,212.38,301.77,59.965,1465551003,"201051344000633","219011344069620",0.00,11.70,0,298.77,304.18,0.0,0.0,0.000,429525.0,429525.0,34549,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551009,614842.00
06/10/2016 05:30,2,0.000,ALERT,211.70,301.77,59.965,1465551003,"201051344000469","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,430987.3,430987.3,34479,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551011,614843.00
06/10/2016 05:30,2,0.000,ALERT,211.25,299.97,59.965,1465551003,"201051344000646","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,434166.1,434166.1,39027,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551013,614844.00
06/10/2016 05:30,2,0.000,ALERT,211.03,300.57,59.981,1465551003,"274151322000052","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,709294.3,709294.3,27831,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551014,614845.00
06/10/2016 05:30,2,0.000,ALERT,211.48,299.97,60.007,1465551003,"201051344000585","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,441279.8,441279.8,39036,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551016,614846.00
06/10/2016 05:30,2,0.000,ALERT,211.25,300.27,59.975,1465551003,"201051344001230","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,437712.0,437712.0,38836,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551018,614847.00
06/10/2016 05:30,2,0.000,ALERT,211.70,300.57,59.981,1465551003,"201051344000582","219011344069620",0.00,11.30,0,299.07,302.37,0.0,0.0,0.000,431101.3,431101.3,38993,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551020,614848.00
06/10/2016 05:30,2,0.000,ALERT,211.03,299.67,60.007,1465551003,"201051344000955","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,443628.1,443628.1,38929,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551022,614849.00
06/10/2016 05:30,2,0.000,ALERT,211.48,300.27,59.975,1465551003,"274151322000094","219011344069620",0.00,12.00,0,298.77,302.07,0.0,0.0,0.000,573940.1,573940.1,28907,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551024,614850.00
06/10/2016 05:30,2,0.000,ALERT,211.93,302.68,59.970,1465551003,"201051344000579","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,445070.0,445070.0,14554,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551025,614851.00
06/10/2016 05:30,2,0.000,ALERT,211.25,300.27,59.938,1465551003,"201051344000890","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,440812.9,440812.9,38944,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551027,614852.00
06/10/2016 05:30,2,0.000,ALERT,211.48,299.67,59.981,1465551003,"201051344000438","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,442790.5,442790.5,38952,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551029,614853.00
06/10/2016 05:30,2,0.000,ALERT,211.48,299.07,59.938,1465551003,"201051344000417","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,435164.1,435164.1,39116,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551031,614854.00
06/10/2016 05:30,2,0.000,ALERT,211.25,300.87,59.981,1465551003,"274151322000083","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,702906.6,702906.6,27908,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551033,614855.00
06/10/2016 05:30,2,0.000,ALERT,211.93,300.87,59.970,1465551003,"274151322000076","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,748628.8,748628.8,27902,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551034,614856.00
06/10/2016 05:30,2,0.000,ALERT,211.70,302.68,59.986,1465551003,"201051344000868","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,430041.0,430041.0,34200,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551036,614857.00
06/10/2016 05:30,2,0.000,ALERT,211.25,301.47,59.991,1465551003,"274151322000095","219011344069620",0.00,12.00,0,299.97,303.28,0.0,0.0,0.000,740931.9,740931.9,27825,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551038,614858.00
06/10/2016 05:30,2,0.000,ALERT,211.70,301.77,59.991,1465551003,"201051344000988","219011344069620",0.00,12.30,0,298.17,304.48,0.0,0.0,0.000,427065.5,427065.5,34495,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551040,614859.00
06/10/2016 05:30,2,0.000,ALERT,211.25,299.07,59.965,1465551003,"201051344001025","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,440899.3,440899.3,39005,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551042,614860.00
06/10/2016 05:30,2,0.000,ALERT,211.70,302.07,59.970,1465551003,"201051344000458","219011344069620",0.00,13.00,0,300.87,305.68,0.0,0.0,0.000,437912.7,437912.7,34418,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551044,614861.00
06/10/2016 05:30,2,0.000,ALERT,212.38,302.07,59.970,1465551003,"201051344000853","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,436619.6,436619.6,34023,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551045,614862.00
06/10/2016 05:30,2,0.000,ALERT,211.48,299.67,59.970,1465551003,"201051344000685","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,442197.2,442197.2,38847,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551047,614863.00
06/10/2016 05:30,2,0.000,ALERT,211.48,299.37,59.970,1465551003,"201051344000917","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,439006.8,439006.8,38848,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551049,614864.00
06/10/2016 05:30,2,0.000,ALERT,211.70,300.27,59.975,1465551003,"201051344001145","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,444216.9,444216.9,38702,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551051,614865.00
06/10/2016 05:30,2,0.000,ALERT,211.25,298.77,59.959,1465551003,"201051344000651","219011344069620",0.00,11.00,0,297.57,301.47,0.0,0.0,0.000,436673.5,436673.5,39057,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551053,614866.00
06/10/2016 05:30,2,0.000,ALERT,210.80,300.57,59.959,1465551003,"274151322000088","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,679166.1,679166.1,27566,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551054,614867.00
06/10/2016 05:30,2,0.000,ALERT,211.70,299.37,59.965,1465551003,"274151322000068","219011344069620",0.00,13.00,0,298.47,301.77,0.0,0.0,0.000,573814.6,573814.6,29115,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551056,614868.00
06/10/2016 05:30,2,0.000,ALERT,211.03,299.67,59.959,1465551003,"201051344001135","219011344069620",0.00,11.70,0,298.47,302.37,0.0,0.0,0.000,432692.9,432692.9,38992,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551058,614869.00
06/10/2016 05:30,2,0.000,ALERT,211.48,302.68,59.965,1465551003,"201051344000594","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,441830.5,441830.5,34462,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551060,614870.00
06/10/2016 05:30,2,0.000,ALERT,211.48,299.37,59.922,1465551003,"201051344001203","219011344069620",0.00,11.70,0,298.17,303.58,0.0,0.0,0.000,439778.2,439778.2,39033,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551062,614871.00
06/10/2016 05:30,2,0.000,ALERT,211.03,300.87,59.954,1465551003,"274151322000054","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,693679.1,693679.1,27593,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551064,614872.00
06/10/2016 05:30,2,0.000,ALERT,211.93,301.77,59.928,1465551003,"201051344000867","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,429250.0,429250.0,34463,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551066,614873.00
06/10/2016 05:30,2,0.000,ALERT,211.25,299.67,59.965,1465551003,"201051344001093","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,438223.5,438223.5,38907,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551067,614874.00
06/10/2016 05:30,2,0.000,ALERT,211.70,302.07,60.002,1465551003,"201051344000900","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,444947.8,444947.8,33858,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551069,614875.00
06/10/2016 05:30,2,0.000,ALERT,211.93,301.17,59.949,1465551003,"201051344000648","219011344069620",0.00,11.30,0,299.97,305.08,0.0,0.0,0.000,436642.6,436642.6,34146,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551071,614876.00
06/10/2016 05:30,2,0.000,ALERT,211.70,302.68,59.975,1465551003,"201051344000569","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,446072.0,446072.0,33779,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551073,614877.00
06/10/2016 05:30,2,0.000,ALERT,211.93,302.37,59.965,1465551003,"201051344000983","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,437613.4,437613.4,34262,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551074,614878.00
06/10/2016 05:30,2,0.000,ALERT,211.70,301.77,59.959,1465551003,"201051344001158","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,431761.0,431761.0,34526,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551076,614879.00
06/10/2016 05:30,2,0.000,ALERT,212.16,302.37,59.965,1465551003,"201051344000576","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,438830.4,438830.4,33932,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551078,614880.00
06/10/2016 05:30,2,0.000,ALERT,211.25,299.67,59.954,1465551003,"274151322000087","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,667115.3,667115.3,27700,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551080,614881.00
06/10/2016 05:45,2,0.000,ALERT,212.38,302.07,60.007,1465551903,"201051344000645","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,438374.3,438374.3,34066,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551905,614882.00
06/10/2016 05:45,2,0.000,ALERT,210.80,299.97,60.007,1465551903,"274151322000085","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,695321.7,695321.7,27607,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551907,614883.00
06/10/2016 05:45,2,0.000,ALERT,212.38,301.47,60.012,1465551903,"201051344000633","219011344069620",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,429525.0,429525.0,34551,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551909,614884.00
06/10/2016 05:45,2,0.000,ALERT,211.93,301.77,59.970,1465551903,"201051344000469","219011344069620",0.00,11.30,0,299.07,303.58,0.0,0.0,0.000,430987.3,430987.3,34481,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551911,614885.00
06/10/2016 05:45,2,0.000,ALERT,210.80,299.37,60.007,1465551903,"201051344000646","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,434166.1,434166.1,39029,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551913,614886.00
06/10/2016 05:45,2,0.000,ALERT,210.80,299.67,60.007,1465551903,"274151322000052","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,709294.3,709294.3,27833,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551915,614887.00
06/10/2016 05:45,2,0.000,ALERT,211.48,299.97,59.959,1465551903,"201051344000585","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,441279.8,441279.8,39038,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551916,614888.00
06/10/2016 05:45,2,0.000,ALERT,211.03,299.67,60.012,1465551903,"201051344001230","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,437712.0,437712.0,38838,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551918,614889.00
06/10/2016 05:45,2,0.000,ALERT,211.70,300.57,60.018,1465551903,"201051344000582","219011344069620",0.00,11.70,0,298.47,302.07,0.0,0.0,0.000,431101.3,431101.3,38995,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551920,614890.00
06/10/2016 05:45,2,0.000,ALERT,210.57,299.07,60.002,1465551903,"201051344000955","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,443628.1,443628.1,38931,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551922,614891.00
06/10/2016 05:45,2,0.000,ALERT,210.80,299.37,60.012,1465551903,"274151322000094","219011344069620",0.00,12.00,0,296.96,301.47,0.0,0.0,0.000,573940.1,573940.1,28909,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551924,614892.00
06/10/2016 05:45,2,0.000,ALERT,211.48,302.37,60.034,1465551903,"201051344000579","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,445070.0,445070.0,14556,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551926,614893.00
06/10/2016 05:45,2,0.000,ALERT,210.80,299.67,59.996,1465551903,"201051344000890","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,440812.9,440812.9,38946,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551928,614894.00
06/10/2016 05:45,2,0.000,ALERT,211.25,299.37,59.996,1465551903,"201051344000438","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,442790.5,442790.5,38954,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551929,614895.00
06/10/2016 05:45,2,0.000,ALERT,211.25,298.47,59.996,1465551903,"201051344000417","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,435164.1,435164.1,39118,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551931,614896.00
06/10/2016 05:45,2,0.000,ALERT,210.80,300.57,60.007,1465551903,"274151322000083","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,702906.6,702906.6,27910,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551933,614897.00
06/10/2016 05:45,2,0.000,ALERT,211.25,299.67,59.986,1465551903,"274151322000076","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,748628.8,748628.8,27904,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551935,614898.00
06/10/2016 05:45,2,0.000,ALERT,211.70,302.37,60.039,1465551903,"201051344000868","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,430041.0,430041.0,34202,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551937,614899.00
06/10/2016 05:45,2,0.000,ALERT,210.80,300.87,60.002,1465551903,"274151322000095","219011344069620",0.00,12.00,0,298.77,302.98,0.0,0.0,0.000,740931.9,740931.9,27827,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551938,614900.00
06/10/2016 05:45,2,0.000,ALERT,211.48,302.07,59.970,1465551903,"201051344000988","219011344069620",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,427065.5,427065.5,34497,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551940,614901.00
06/10/2016 05:45,2,0.000,ALERT,210.80,298.47,60.007,1465551903,"201051344001025","219011344069620",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,440899.3,440899.3,39007,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551942,614902.00
06/10/2016 05:45,2,0.000,ALERT,211.70,302.07,60.007,1465551903,"201051344000458","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,437912.7,437912.7,34420,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551944,614903.00
06/10/2016 05:45,2,0.000,ALERT,212.38,302.07,60.007,1465551903,"201051344000853","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,436619.6,436619.6,34025,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551945,614904.00
06/10/2016 05:45,2,0.000,ALERT,211.48,299.37,59.986,1465551903,"201051344000685","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,442197.2,442197.2,38849,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551947,614905.00
06/10/2016 05:45,2,0.000,ALERT,211.25,299.07,60.034,1465551903,"201051344000917","219011344069620",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,439006.8,439006.8,38850,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551949,614906.00
06/10/2016 05:45,2,0.000,ALERT,211.48,299.67,60.012,1465551903,"201051344001145","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,444216.9,444216.9,38704,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551951,614907.00
06/10/2016 05:45,2,0.000,ALERT,211.25,298.47,60.012,1465551903,"201051344000651","219011344069620",0.00,11.00,0,296.96,300.87,0.0,0.0,0.000,436673.5,436673.5,39059,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551953,614908.00
06/10/2016 05:45,2,0.000,ALERT,210.12,299.67,59.975,1465551903,"274151322000088","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,679166.1,679166.1,27568,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551954,614909.00
06/10/2016 05:45,2,0.000,ALERT,211.48,298.77,59.996,1465551903,"274151322000068","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,573814.6,573814.6,29117,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551956,614910.00
06/10/2016 05:45,2,0.000,ALERT,210.80,299.07,59.986,1465551903,"201051344001135","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,432692.9,432692.9,38994,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551958,614911.00
06/10/2016 05:45,2,0.000,ALERT,211.25,302.37,59.996,1465551903,"201051344000594","219011344069620",0.00,12.00,0,299.67,304.18,0.0,0.0,0.000,441830.5,441830.5,34464,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551960,614912.00
06/10/2016 05:45,2,0.000,ALERT,211.03,299.07,59.970,1465551903,"201051344001203","219011344069620",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,439778.2,439778.2,39035,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551962,614913.00
06/10/2016 05:45,2,0.000,ALERT,210.35,300.27,59.975,1465551903,"274151322000054","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,693679.1,693679.1,27595,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465551964,614914.00
06/10/2016 05:45,2,0.000,ALERT,212.16,301.77,59.991,1465551903,"201051344000867","219011344069620",0.00,12.30,0,299.67,303.88,0.0,0.0,0.000,429250.0,429250.0,34465,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551965,614915.00
06/10/2016 05:45,2,0.000,ALERT,211.25,299.37,59.975,1465551903,"201051344001093","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,438223.5,438223.5,38909,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551967,614916.00
06/10/2016 05:45,2,0.000,ALERT,211.48,301.77,59.949,1465551903,"201051344000900","219011344069620",0.00,12.00,0,299.37,303.28,0.0,0.0,0.000,444947.8,444947.8,33860,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551969,614917.00
06/10/2016 05:45,2,0.000,ALERT,211.93,300.87,59.996,1465551903,"201051344000648","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,436642.6,436642.6,34148,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551971,614918.00
06/10/2016 05:45,2,0.000,ALERT,211.70,302.37,59.996,1465551903,"201051344000569","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,446072.0,446072.0,33781,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551973,614919.00
06/10/2016 05:45,2,0.000,ALERT,211.48,301.77,59.959,1465551903,"201051344000983","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,437613.4,437613.4,34264,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551974,614920.00
06/10/2016 05:45,2,0.000,ALERT,211.70,301.17,59.986,1465551903,"201051344001158","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,431761.0,431761.0,34528,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551976,614921.00
06/10/2016 05:45,2,0.000,ALERT,211.93,302.07,59.981,1465551903,"201051344000576","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,438830.4,438830.4,33934,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551978,614922.00
06/10/2016 05:45,2,0.000,ALERT,210.80,299.37,59.975,1465551903,"274151322000087","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,667115.3,667115.3,27702,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465551980,614923.00
06/10/2016 06:00,2,0.000,ALERT,211.93,301.17,59.938,1465552803,"201051344000645","219011344069620",0.00,12.70,0,299.67,303.58,0.0,0.0,0.000,438374.3,438374.3,34068,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552805,614924.00
06/10/2016 06:00,2,0.021,ALERT,211.03,299.67,59.922,1465552803,"274151322000085","219011344069620",26.38,12.70,0,298.17,303.58,0.0,0.0,0.000,695321.7,695321.7,27609,0,0,0,L,1151911521,0,121.33,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1465552807,614925.00
06/10/2016 06:00,2,0.000,ALERT,211.93,300.57,59.928,1465552803,"201051344000633","219011344069620",0.00,12.00,0,297.87,302.98,0.0,0.0,0.000,429525.0,429525.0,34553,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552809,614926.00
06/10/2016 06:00,2,0.000,ALERT,211.48,300.87,59.970,1465552803,"201051344000469","219011344069620",0.00,11.70,0,298.47,302.98,0.0,0.0,0.000,430987.3,430987.3,34483,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552811,614927.00
06/10/2016 06:00,2,0.000,ALERT,210.57,298.47,59.933,1465552803,"201051344000646","219011344069620",0.00,12.30,0,296.66,300.87,0.0,0.0,0.000,434166.1,434166.1,39031,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552813,614928.00
06/10/2016 06:00,2,0.043,ALERT,210.35,299.97,59.933,1465552803,"274151322000052","219011344069620",26.42,13.00,0,297.87,304.18,0.0,0.0,0.000,709294.3,709294.3,27835,0,0,0,L,1151911521,0,120.20,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1465552814,614929.00
06/10/2016 06:00,2,0.000,ALERT,211.03,298.77,59.954,1465552803,"201051344000585","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,441279.8,441279.8,39040,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552816,614930.00
