ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 06:00,2,0.000,ALERT,210.57,298.77,59.922,1465552803,"201051344001230","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,437712.0,437712.0,38840,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552818,614931.00
06/10/2016 06:00,2,0.000,ALERT,211.25,299.67,59.938,1465552803,"201051344000582","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,431101.3,431101.3,38997,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552820,614932.00
06/10/2016 06:00,2,0.000,ALERT,210.35,298.17,59.928,1465552803,"201051344000955","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,443628.1,443628.1,38933,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552822,614933.00
06/10/2016 06:00,2,0.000,ALERT,210.80,299.37,59.922,1465552803,"274151322000094","219011344069620",0.00,12.30,0,297.87,302.98,0.0,0.0,0.000,573940.1,573940.1,28911,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552824,614934.00
06/10/2016 06:00,2,0.000,ALERT,211.25,301.77,59.959,1465552803,"201051344000579","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,445070.0,445070.0,14558,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552826,614935.00
06/10/2016 06:00,2,0.000,ALERT,210.57,299.07,59.928,1465552803,"201051344000890","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,440812.9,440812.9,38948,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552828,614936.00
06/10/2016 06:00,2,0.000,ALERT,210.57,298.17,59.938,1465552803,"201051344000438","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,442790.5,442790.5,38956,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552829,614937.00
06/10/2016 06:00,2,0.000,ALERT,210.80,298.17,59.944,1465552803,"201051344000417","219011344069620",0.00,12.70,0,296.96,300.27,0.0,0.0,0.000,435164.1,435164.1,39120,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552831,614938.00
06/10/2016 06:00,2,0.020,ALERT,210.80,299.97,59.949,1465552803,"274151322000083","219011344069620",26.26,12.70,0,298.47,304.48,0.0,0.0,0.000,702906.6,702906.6,27912,0,0,0,L,1151911521,0,120.65,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1465552833,614939.00
06/10/2016 06:00,2,0.020,ALERT,211.25,300.27,59.944,1465552803,"274151322000076","219011344069620",27.31,13.00,0,298.47,303.58,0.0,0.0,0.000,748628.8,748628.8,27906,0,0,0,L,1151911521,0,121.10,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1465552835,614940.00
06/10/2016 06:00,2,0.000,ALERT,211.03,301.47,59.944,1465552803,"201051344000868","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,430041.0,430041.0,34204,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465552837,614941.00
06/10/2016 06:00,2,0.012,ALERT,210.57,300.87,59.949,1465552803,"274151322000095","219011344069620",26.48,12.30,0,299.37,304.78,0.0,0.0,0.000,740931.9,740931.9,27829,0,0,0,L,1151911521,0,120.88,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1465552838,614942.00
06/10/2016 06:00,2,0.000,ALERT,211.03,300.87,59.938,1465552803,"201051344000988","219011344069620",0.00,12.30,0,297.26,303.28,0.0,0.0,0.000,427065.5,427065.5,34499,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465552840,614943.00
06/10/2016 06:00,2,0.000,ALERT,210.57,297.87,59.938,1465552803,"201051344001025","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,440899.3,440899.3,39009,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552842,614944.00
06/10/2016 06:00,2,0.000,ALERT,211.03,301.17,59.949,1465552803,"201051344000458","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,437912.7,437912.7,34422,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465552844,614945.00
06/10/2016 06:00,2,0.000,ALERT,211.70,300.87,59.949,1465552803,"201051344000853","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,436619.6,436619.6,34027,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552846,614946.00
06/10/2016 06:00,2,0.000,ALERT,211.03,298.47,59.938,1465552803,"201051344000685","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,442197.2,442197.2,38851,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552848,614947.00
06/10/2016 06:00,2,0.000,ALERT,210.80,298.17,59.949,1465552803,"201051344000917","219011344069620",0.00,13.00,0,296.06,300.27,0.0,0.0,0.000,439006.8,439006.8,38852,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552850,614948.00
06/10/2016 06:00,2,0.000,ALERT,210.80,298.47,59.949,1465552803,"201051344001145","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,444216.9,444216.9,38706,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465552851,614949.00
06/10/2016 06:00,2,0.000,ALERT,210.80,297.87,59.928,1465552803,"201051344000651","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,436673.5,436673.5,39061,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465552853,614950.00
06/10/2016 06:00,2,0.008,ALERT,210.35,299.67,59.965,1465552803,"274151322000088","219011344069620",25.05,13.00,0,297.87,303.58,0.0,0.0,0.000,679166.1,679166.1,27570,0,0,0,L,1151911521,0,121.10,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1465552855,614951.00
06/10/2016 06:00,2,0.000,ALERT,211.25,299.07,59.928,1465552803,"274151322000068","219011344069620",0.00,13.70,0,297.57,302.98,0.0,0.0,0.000,573814.6,573814.6,29119,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552857,614952.00
06/10/2016 06:00,2,0.000,ALERT,210.12,298.17,59.949,1465552803,"201051344001135","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,432692.9,432692.9,38996,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552859,614953.00
06/10/2016 06:00,2,0.000,ALERT,210.35,300.87,59.944,1465552803,"201051344000594","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,441830.5,441830.5,34466,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552860,614954.00
06/10/2016 06:00,2,0.000,ALERT,210.57,297.87,59.991,1465552803,"201051344001203","219011344069620",0.00,12.30,0,296.96,302.68,0.0,0.0,0.000,439778.2,439778.2,39037,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465552862,614955.00
06/10/2016 06:00,2,0.016,ALERT,210.57,300.57,59.907,1465552803,"274151322000054","219011344069620",26.76,13.30,0,298.17,304.18,0.0,0.0,0.000,693679.1,693679.1,27597,0,0,0,L,1151911521,0,120.88,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1465552864,614956.00
06/10/2016 06:00,2,0.000,ALERT,211.25,300.57,59.901,1465552803,"201051344000867","219011344069620",0.00,12.70,0,299.07,304.18,0.0,0.0,0.000,429250.0,429250.0,34467,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552866,614957.00
06/10/2016 06:00,2,0.000,ALERT,210.57,298.17,59.954,1465552803,"201051344001093","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,438223.5,438223.5,38911,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552868,614958.00
06/10/2016 06:00,2,0.000,ALERT,211.03,300.87,59.996,1465552803,"201051344000900","219011344069620",0.00,12.30,0,298.77,303.28,0.0,0.0,0.000,444947.8,444947.8,33862,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465552869,614959.00
06/10/2016 06:00,2,0.000,ALERT,211.25,299.97,59.944,1465552803,"201051344000648","219011344069620",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,436642.6,436642.6,34150,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552871,614960.00
06/10/2016 06:00,2,0.000,ALERT,211.03,300.87,59.928,1465552803,"201051344000569","219011344069620",0.00,12.30,0,299.67,304.18,0.0,0.0,0.000,446072.0,446072.0,33783,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465552873,614961.00
06/10/2016 06:00,2,0.000,ALERT,210.80,300.57,59.944,1465552803,"201051344000983","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,437613.4,437613.4,34266,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465552875,614962.00
06/10/2016 06:00,2,0.000,ALERT,211.03,300.27,59.959,1465552803,"201051344001158","219011344069620",0.00,12.00,0,298.47,302.68,0.0,0.0,0.000,431761.0,431761.0,34530,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465552877,614963.00
06/10/2016 06:00,2,0.000,ALERT,211.48,300.57,59.965,1465552803,"201051344000576","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,438830.4,438830.4,33936,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465552878,614964.00
06/10/2016 06:00,2,0.029,ALERT,210.57,299.07,59.954,1465552803,"274151322000087","219011344069620",25.76,13.30,0,297.57,303.28,0.0,0.0,0.000,667115.3,667115.3,27704,0,0,0,L,1151911521,0,120.88,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1465552880,614965.00
06/10/2016 06:15,2,0.176,ALERT,212.38,342.05,60.002,1465553705,"201051344000645","219011344069620",25.25,13.30,0,299.07,344.15,4.5,2.4,0.000,438374.4,438374.4,34070,0,0,0,L,1122011218,0,121.55,121.78,0100,10,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1465553707,614966.00
06/10/2016 06:15,2,0.084,ALERT,211.25,315.90,60.028,1465553705,"274151322000085","219011344069620",25.94,13.30,0,297.87,316.80,2.2,0.2,0.000,695321.7,695321.7,27611,0,0,0,L,1151911521,0,121.78,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1465553708,614967.00
06/10/2016 06:15,2,0.166,ALERT,212.38,335.14,60.039,1465553705,"201051344000633","219011344069620",26.94,12.70,0,297.26,339.65,4.6,2.5,0.000,429525.2,429525.2,34555,0,0,0,L,1122011218,0,121.55,121.78,0100,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1465553710,614968.00
06/10/2016 06:15,2,0.213,ALERT,212.16,344.15,60.002,1465553705,"201051344000469","219011344069620",24.57,12.70,0,298.17,345.66,5.3,3.2,0.000,430987.6,430987.6,34485,0,0,0,L,1122011218,0,120.88,122.01,0100,10,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1465553712,614969.00
06/10/2016 06:15,2,0.197,ALERT,211.48,331.53,59.996,1465553705,"201051344000646","219011344069620",24.17,13.00,0,296.06,336.94,4.8,2.7,0.000,434166.3,434166.3,39033,0,0,0,L,1122011218,0,121.55,121.10,0100,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1465553714,614970.00
06/10/2016 06:15,2,0.111,ALERT,211.25,328.52,59.991,1465553705,"274151322000052","219011344069620",25.74,13.70,0,297.26,338.14,2.9,0.9,0.000,709294.3,709294.3,27837,0,0,0,L,1151911521,0,120.88,121.78,0100,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1465553716,614971.00
06/10/2016 06:15,2,0.195,ALERT,211.93,339.65,60.002,1465553705,"201051344000585","219011344069620",24.63,13.30,0,296.36,342.05,4.9,2.8,0.000,441280.0,441280.0,39042,0,0,0,L,1122011218,0,121.10,121.55,0100,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1465553718,614972.00
06/10/2016 06:15,2,0.178,ALERT,211.70,331.83,59.996,1465553705,"201051344001230","219011344069620",24.25,13.30,0,296.96,336.94,4.4,2.3,0.000,437712.2,437712.2,38842,0,0,0,L,1122011218,0,121.55,120.88,0100,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1465553719,614973.00
06/10/2016 06:15,2,0.201,ALERT,212.16,338.74,59.996,1465553705,"201051344000582","219011344069620",23.62,12.30,0,297.26,340.55,4.8,2.8,0.000,431101.5,431101.5,38999,0,0,0,L,1122011218,0,121.55,121.33,0100,10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1465553721,614974.00
06/10/2016 06:15,2,0.225,ALERT,211.25,344.45,60.002,1465553705,"201051344000955","219011344069620",24.15,13.30,0,296.06,345.06,5.5,3.4,0.000,443628.4,443628.4,38935,0,0,0,L,1122011218,0,120.88,121.10,0200,11,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465553723,614975.00
06/10/2016 06:15,2,0.000,ALERT,211.25,299.97,59.949,1465553705,"274151322000094","219011344069620",40.83,13.00,0,297.26,390.74,0.0,0.0,0.000,573940.1,573940.1,28913,0,0,0,L,1151911521,0,121.10,122.23,0002,10,0,0,0,0,0,0,124,1025,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1465553725,614976.00
06/10/2016 06:15,2,0.225,ALERT,211.70,349.86,59.996,1465553705,"201051344000579","219011344069620",25.03,13.70,0,299.67,350.47,5.7,3.6,0.000,445070.4,445070.4,14560,0,0,0,L,1122011218,0,120.88,121.10,0100,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1465553727,614977.00
06/10/2016 06:15,2,0.197,ALERT,211.48,346.56,60.012,1465553705,"201051344000890","219011344069620",25.54,13.70,0,296.96,348.06,5.1,3.0,0.000,440813.2,440813.2,38950,0,0,0,L,1122011218,0,121.55,120.65,0200,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465553728,614978.00
06/10/2016 06:15,2,0.176,ALERT,211.48,340.25,60.007,1465553705,"201051344000438","219011344069620",27.37,13.00,0,296.36,340.85,4.9,2.8,0.000,442790.8,442790.8,38958,0,0,0,L,1122011218,0,121.55,120.88,0100,12,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1465553730,614979.00
06/10/2016 06:15,2,0.227,ALERT,211.48,344.45,59.996,1465553705,"201051344000417","219011344069620",25.64,13.30,0,296.06,345.36,5.9,3.8,0.000,435164.5,435164.5,39122,0,0,0,L,1122011218,0,121.10,120.88,0200,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465553732,614980.00
06/10/2016 06:15,2,0.090,ALERT,211.48,326.42,59.991,1465553705,"274151322000083","219011344069620",25.74,13.30,0,297.87,338.74,2.4,0.3,0.000,702906.6,702906.6,27914,0,0,0,L,1151911521,0,121.10,121.78,0100,10,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1465553734,614981.00
06/10/2016 06:15,2,0.098,ALERT,211.70,339.04,60.002,1465553705,"274151322000076","219011344069620",25.76,14.00,0,297.87,348.06,2.6,0.6,0.004,748628.8,748628.8,27908,0,0,0,L,1151911521,0,121.33,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1465553736,614982.00
06/10/2016 06:15,2,0.166,ALERT,211.70,338.74,60.002,1465553705,"201051344000868","219011344069620",26.84,13.00,0,299.37,350.17,4.5,2.5,0.000,430041.2,430041.2,34206,0,0,0,L,1122011218,0,120.88,121.55,0100,10,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1465553738,614983.00
06/10/2016 06:15,2,0.082,ALERT,211.03,330.63,59.996,1465553705,"274151322000095","219011344069620",26.80,13.00,0,298.77,337.84,2.2,0.2,0.000,740931.9,740931.9,27831,0,0,0,L,1151911521,0,121.55,121.33,0100,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1465553739,614984.00
06/10/2016 06:15,2,0.158,ALERT,211.70,339.95,60.007,1465553705,"201051344000988","219011344069620",25.50,13.30,0,296.66,354.67,4.2,2.1,0.004,427065.6,427065.6,34501,0,0,0,L,1122011218,0,120.65,121.55,0100,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1465553741,614985.00
06/10/2016 06:15,2,0.186,ALERT,211.48,348.06,59.996,1465553705,"201051344001025","219011344069620",24.65,12.70,0,296.06,349.86,4.7,2.6,0.000,440899.5,440899.5,39011,0,0,0,L,1122011218,0,121.10,121.10,0200,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465553743,614986.00
06/10/2016 06:15,2,0.195,ALERT,211.70,345.66,60.012,1465553705,"201051344000458","219011344069620",25.15,14.00,0,299.07,346.56,5.0,2.9,0.000,437912.9,437912.9,34424,0,0,0,L,1122011218,0,121.10,121.55,0200,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465553745,614987.00
06/10/2016 06:15,2,0.164,ALERT,212.38,339.34,60.028,1465553705,"201051344000853","219011344069620",26.58,13.00,0,299.07,352.27,4.5,2.4,0.004,436619.8,436619.8,34029,0,0,0,L,1122011218,0,121.55,121.78,0100,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1465553747,614988.00
06/10/2016 06:15,2,0.184,ALERT,211.93,343.25,60.002,1465553705,"201051344000685","219011344069620",23.56,13.30,0,296.06,343.55,4.4,2.3,0.000,442197.4,442197.4,38853,0,0,0,L,1122011218,0,122.23,121.10,0100,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1465553748,614989.00
06/10/2016 06:15,2,0.186,ALERT,211.93,336.04,60.002,1465553705,"201051344000917","219011344069620",23.50,13.70,0,295.16,336.64,4.5,2.4,0.000,439006.9,439006.9,38854,0,0,0,L,1122011218,0,121.33,121.55,0100,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1465553750,614990.00
06/10/2016 06:15,2,0.178,ALERT,211.93,336.64,59.986,1465553705,"201051344001145","219011344069620",23.87,13.00,0,296.36,338.44,4.3,2.2,0.000,444217.1,444217.1,38708,0,0,0,L,1122011218,0,121.55,121.10,0200,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465553752,614991.00
06/10/2016 06:15,2,0.215,ALERT,211.70,346.86,60.007,1465553705,"201051344000651","219011344069620",23.87,12.30,0,295.46,348.06,5.2,3.1,0.000,436673.8,436673.8,39063,0,0,0,L,1122011218,0,121.78,120.65,0100,10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1465553754,614992.00
06/10/2016 06:15,2,0.070,ALERT,210.80,313.80,60.028,1465553705,"274151322000088","219011344069620",25.33,13.70,0,297.26,315.00,1.8,0.0,0.000,679166.1,679166.1,27572,0,0,0,L,1151911521,0,121.55,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1465553756,614993.00
06/10/2016 06:15,2,0.064,ALERT,211.93,326.72,60.002,1465553705,"274151322000068","219011344069620",24.95,14.30,0,296.96,391.94,1.6,0.0,0.000,573814.6,573814.6,29121,0,0,0,L,1151911521,0,122.01,122.01,0002,13,0,0,0,0,0,0,138,1028,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1465553758,614994.00
06/10/2016 06:15,2,0.172,ALERT,211.48,336.04,59.991,1465553705,"201051344001135","219011344069620",27.43,13.00,0,296.36,347.46,4.8,2.7,0.000,432693.1,432693.1,38998,0,0,0,L,1122011218,0,121.33,121.10,0100,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1465553759,614995.00
06/10/2016 06:15,2,0.170,ALERT,211.25,338.14,59.991,1465553705,"201051344000594","219011344069620",27.55,13.30,0,297.57,350.17,4.8,2.7,0.004,441830.8,441830.8,34468,0,0,0,L,1122011218,0,120.65,121.10,0100,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1465553761,614996.00
06/10/2016 06:15,2,0.193,ALERT,211.48,348.36,60.002,1465553705,"201051344001203","219011344069620",24.57,13.00,0,296.06,350.77,4.9,2.8,0.000,439778.4,439778.4,39039,0,0,0,L,1122011218,0,121.78,120.88,0100,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1465553763,614997.00
06/10/2016 06:15,2,0.092,ALERT,210.57,341.15,60.002,1465553705,"274151322000054","219011344069620",24.97,14.00,0,297.57,342.35,2.4,0.3,0.000,693679.1,693679.1,27599,0,0,0,L,1151911521,0,121.33,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1465553765,614998.00
06/10/2016 06:15,2,0.188,ALERT,211.93,349.26,60.002,1465553705,"201051344000867","219011344069620",24.89,13.70,0,298.47,350.47,4.8,2.7,0.000,429250.2,429250.2,34469,0,0,0,L,1122011218,0,121.33,121.10,0100,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1465553767,614999.00
06/10/2016 06:15,2,0.229,ALERT,211.48,341.45,60.012,1465553705,"201051344001093","219011344069620",24.01,14.00,0,296.36,343.55,5.6,3.5,0.000,438223.8,438223.8,38913,0,0,0,L,1122011218,0,121.33,120.88,0200,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465553769,615000.00
06/10/2016 06:15,2,0.119,ALERT,211.25,338.14,60.023,1465553705,"201051344000900","219011344069620",27.12,13.00,0,297.87,349.26,3.3,1.3,0.004,444947.8,444947.8,33864,0,0,0,L,1122011218,0,120.88,121.10,0100,10,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1465553771,615001.00
06/10/2016 06:15,2,0.176,ALERT,211.70,338.44,60.007,1465553705,"201051344000648","219011344069620",27.55,12.70,0,298.17,349.56,5.0,2.9,0.000,436642.9,436642.9,34152,0,0,0,L,1122011218,0,120.65,121.55,0100,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1465553773,615002.00
06/10/2016 06:15,2,0.176,ALERT,211.48,337.84,59.991,1465553705,"201051344000569","219011344069620",27.55,13.30,0,299.07,350.17,4.9,2.8,0.000,446072.3,446072.3,33785,0,0,0,L,1122011218,0,120.42,121.55,0100,11,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1465553774,615003.00
06/10/2016 06:15,2,0.203,ALERT,211.70,337.54,60.012,1465553705,"201051344000983","219011344069620",24.11,13.30,0,299.07,351.97,5.0,2.9,0.004,437613.6,437613.6,34268,0,0,0,L,1122011218,0,120.88,121.10,0100,12,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1465553776,615004.00
06/10/2016 06:15,2,0.182,ALERT,211.48,337.54,59.954,1465553705,"201051344001158","219011344069620",24.29,12.70,0,297.87,356.18,4.5,2.4,0.004,431761.2,431761.2,34532,0,0,0,L,1122011218,0,120.65,121.10,0100,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1465553778,615005.00
06/10/2016 06:15,2,0.209,ALERT,211.93,353.47,59.996,1465553705,"201051344000576","219011344069620",24.13,13.00,0,298.47,354.07,5.1,3.0,0.000,438830.6,438830.6,33938,0,0,0,L,1122011218,0,121.10,121.33,0100,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1465553780,615006.00
06/10/2016 06:15,2,0.096,ALERT,210.80,333.63,60.002,1465553705,"274151322000087","219011344069620",25.50,14.00,0,296.96,334.54,2.5,0.5,0.000,667115.3,667115.3,27706,0,0,0,L,1151911521,0,121.10,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1465553782,615007.00
06/10/2016 06:30,2,0.275,ACTIVE,212.16,339.95,59.954,1465554603,"201051344000645","219011344069620",27.97,14.70,0,300.57,344.15,7.8,5.6,0.035,438375.4,438375.4,34072,0,0,0,L,1122011218,0,121.33,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554604,615008.00
06/10/2016 06:30,2,0.197,ACTIVE,211.48,339.34,59.991,1465554603,"274151322000085","219011344069620",26.32,15.30,0,299.07,342.95,5.3,3.2,0.022,695321.9,695321.9,27613,0,0,0,L,1151911521,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554605,615009.00
06/10/2016 06:30,2,0.287,ACTIVE,212.38,342.05,59.996,1465554603,"201051344000633","219011344069620",28.07,14.00,0,298.17,348.06,8.2,6.0,0.035,429526.3,429526.3,34557,0,0,0,L,1122011218,0,121.33,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554606,615010.00
06/10/2016 06:30,2,0.299,ACTIVE,211.48,339.95,59.996,1465554603,"201051344000469","219011344069620",28.37,13.70,0,299.67,344.76,8.6,6.4,0.027,430988.8,430988.8,34487,0,0,0,L,1122011218,0,120.20,121.78,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554607,615011.00
06/10/2016 06:30,2,0.279,ACTIVE,211.70,338.14,60.007,1465554603,"201051344000646","219011344069620",28.51,14.30,0,298.47,342.35,8.1,5.9,0.031,434167.4,434167.4,39035,0,0,0,L,1122011218,0,121.55,121.10,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554608,615012.00
06/10/2016 06:30,2,0.223,ACTIVE,211.03,340.25,59.986,1465554603,"274151322000052","219011344069620",27.37,15.50,0,299.07,354.97,6.2,4.0,0.022,709294.9,709294.9,27839,0,0,0,L,1151911521,0,121.10,121.55,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554609,615013.00
06/10/2016 06:30,2,0.289,ACTIVE,212.38,339.34,59.991,1465554603,"201051344000585","219011344069620",28.51,14.70,0,298.47,342.65,8.4,6.2,0.031,441281.1,441281.1,39044,0,0,0,L,1122011218,0,121.10,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554610,615014.00
06/10/2016 06:30,2,0.244,ACTIVE,211.93,338.14,59.996,1465554603,"201051344001230","219011344069620",29.64,14.70,0,298.77,342.35,7.4,5.2,0.022,437713.2,437713.2,38844,0,0,0,L,1122011218,0,121.55,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554611,615015.00
06/10/2016 06:30,2,0.307,ACTIVE,211.70,337.54,60.002,1465554603,"201051344000955","219011344069620",28.51,14.30,0,297.87,344.45,8.9,6.6,0.031,443629.6,443629.6,38937,0,0,0,L,1122011218,0,120.88,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554613,615016.00
06/10/2016 06:30,2,0.123,ALERT,211.03,339.65,59.996,1465554603,"274151322000094","219011344069620",30.57,14.70,0,297.87,391.04,3.9,1.8,0.018,573940.2,573940.2,28915,0,0,0,L,1151911521,0,121.10,121.78,0002,11,0,0,0,0,0,0,51,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554615,615017.00
06/10/2016 06:30,2,0.314,ACTIVE,211.70,339.04,59.986,1465554603,"201051344000579","219011344069620",28.55,14.70,0,300.27,350.17,9.2,6.9,0.027,445071.7,445071.7,14562,0,0,0,L,1122011218,0,120.88,121.33,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554616,615018.00
06/10/2016 06:30,2,0.295,ACTIVE,211.93,337.84,59.996,1465554603,"201051344000890","219011344069620",28.75,14.70,0,299.07,347.46,8.7,6.4,0.031,440814.4,440814.4,38952,0,0,0,L,1122011218,0,121.55,120.88,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554617,615019.00
06/10/2016 06:30,2,0.285,ACTIVE,212.16,338.44,59.996,1465554603,"201051344000438","219011344069620",29.00,14.30,0,298.47,343.25,8.4,6.2,0.031,442791.9,442791.9,38960,0,0,0,L,1122011218,0,121.78,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554618,615020.00
06/10/2016 06:30,2,0.316,ACTIVE,212.16,338.44,59.996,1465554603,"201051344000417","219011344069620",28.88,14.70,0,297.26,344.76,9.3,7.1,0.031,435165.8,435165.8,39124,0,0,0,L,1122011218,0,121.33,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554618,615021.00
06/10/2016 06:30,2,0.201,ACTIVE,211.25,339.04,59.996,1465554603,"274151322000083","219011344069620",26.74,15.30,0,298.77,345.06,5.5,3.4,0.018,702907.0,702907.0,27916,0,0,0,L,1151911521,0,121.33,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554619,615022.00
06/10/2016 06:30,2,0.213,ALERT,211.70,339.34,59.970,1465554603,"274151322000076","219011344069620",27.71,15.50,0,298.17,342.95,6.0,3.9,0.022,748629.3,748629.3,27910,0,0,0,L,1151911521,0,121.78,121.78,0002,13,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554621,615023.00
06/10/2016 06:30,2,0.289,ACTIVE,211.70,339.95,60.002,1465554603,"201051344000868","219011344069620",27.77,14.30,0,300.87,344.15,8.2,5.9,0.031,430042.2,430042.2,34208,0,0,0,L,1122011218,0,120.88,121.78,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554622,615024.00
06/10/2016 06:30,2,0.203,ACTIVE,211.25,339.04,59.986,1465554603,"274151322000095","219011344069620",27.47,15.00,0,299.67,342.35,5.6,3.5,0.022,740932.3,740932.3,27833,0,0,0,L,1151911521,0,122.23,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554623,615025.00
06/10/2016 06:30,2,0.256,ACTIVE,211.48,340.25,59.996,1465554603,"201051344000988","219011344069620",28.77,14.70,0,297.57,344.76,7.5,5.3,0.040,427066.5,427066.5,34503,0,0,0,L,1122011218,0,120.65,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554624,615026.00
06/10/2016 06:30,2,0.273,ACTIVE,212.16,337.84,59.991,1465554603,"201051344001025","219011344069620",28.90,14.00,0,297.87,348.96,8.1,5.9,0.031,440900.6,440900.6,39013,0,0,0,L,1122011218,0,121.33,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554625,615027.00
06/10/2016 06:30,2,0.295,ACTIVE,211.70,339.04,59.996,1465554603,"201051344000458","219011344069620",27.91,15.30,0,300.27,345.66,8.4,6.2,0.031,437914.0,437914.0,34426,0,0,0,L,1122011218,0,121.10,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554626,615028.00
06/10/2016 06:30,2,0.273,ACTIVE,212.16,340.85,59.986,1465554603,"201051344000853","219011344069620",29.02,14.30,0,299.97,345.06,8.1,5.9,0.027,436620.8,436620.8,34031,0,0,0,L,1122011218,0,121.33,121.78,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554627,615029.00
06/10/2016 06:30,2,0.262,ACTIVE,212.61,340.25,59.986,1465554603,"201051344000685","219011344069620",28.61,14.70,0,298.47,343.25,7.6,5.4,0.031,442198.3,442198.3,38855,0,0,0,L,1122011218,0,122.46,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554628,615030.00
06/10/2016 06:30,2,0.268,ACTIVE,212.16,339.34,59.996,1465554603,"201051344000917","219011344069620",28.43,15.00,0,297.26,342.35,7.8,5.6,0.027,439007.9,439007.9,38856,0,0,0,L,1122011218,0,121.33,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554629,615031.00
06/10/2016 06:30,2,0.258,ACTIVE,212.38,339.04,59.986,1465554603,"201051344001145","219011344069620",28.73,14.30,0,298.77,342.65,7.5,5.4,0.027,444218.0,444218.0,38710,0,0,0,L,1122011218,0,121.55,121.33,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554629,615032.00
06/10/2016 06:30,2,0.293,ACTIVE,212.38,339.04,59.981,1465554603,"201051344000651","219011344069620",27.65,13.30,0,298.17,347.16,8.3,6.1,0.031,436674.9,436674.9,39065,0,0,0,L,1122011218,0,122.01,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554630,615033.00
06/10/2016 06:30,2,0.186,ACTIVE,210.80,339.65,60.002,1465554603,"274151322000088","219011344069620",25.49,15.50,0,298.47,367.60,4.8,2.7,0.018,679166.4,679166.4,27574,0,0,0,L,1151911521,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554631,615034.00
06/10/2016 06:30,2,0.143,ALERT,211.70,339.95,59.981,1465554603,"274151322000068","219011344069620",30.93,15.80,0,297.87,396.75,4.5,2.5,0.013,573814.8,573814.8,29123,0,0,0,L,1151911521,0,122.01,121.78,0002,14,0,0,0,0,0,0,37,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554633,615035.00
06/10/2016 06:30,2,0.285,ACTIVE,211.93,337.54,59.986,1465554603,"201051344001135","219011344069620",28.55,14.00,0,298.47,341.75,8.2,6.0,0.031,432694.2,432694.2,39000,0,0,0,L,1122011218,0,121.33,121.10,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554634,615036.00
06/10/2016 06:30,2,0.287,ACTIVE,211.48,339.95,59.938,1465554603,"201051344000594","219011344069620",28.61,14.70,0,299.07,342.95,8.4,6.2,0.035,441831.9,441831.9,34470,0,0,0,L,1122011218,0,120.88,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554635,615037.00
06/10/2016 06:30,2,0.289,ACTIVE,212.38,338.44,59.996,1465554603,"201051344001203","219011344069620",27.12,14.30,0,297.87,350.47,8.0,5.8,0.031,439779.4,439779.4,39041,0,0,0,L,1122011218,0,122.01,121.10,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554636,615038.00
06/10/2016 06:30,2,0.197,ALERT,210.80,338.44,59.996,1465554603,"274151322000054","219011344069620",26.70,15.80,0,298.17,342.35,5.4,3.3,0.018,693679.5,693679.5,27601,0,0,0,L,1151911521,0,121.55,121.10,0002,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554638,615039.00
06/10/2016 06:30,2,0.287,ACTIVE,211.93,339.34,59.991,1465554603,"201051344000867","219011344069620",27.85,15.00,0,298.77,350.17,8.1,5.9,0.031,429251.2,429251.2,34471,0,0,0,L,1122011218,0,121.10,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554639,615040.00
06/10/2016 06:30,2,0.309,ACTIVE,212.38,339.65,59.986,1465554603,"201051344001093","219011344069620",28.71,15.00,0,297.87,342.65,9.0,6.7,0.031,438225.0,438225.0,38915,0,0,0,L,1122011218,0,121.55,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554640,615041.00
06/10/2016 06:30,2,0.229,ACTIVE,211.93,339.95,59.986,1465554603,"201051344000900","219011344069620",28.51,14.00,0,298.77,343.55,6.7,4.5,0.031,444948.5,444948.5,33866,0,0,0,L,1122011218,0,121.10,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554641,615042.00
06/10/2016 06:30,2,0.303,ACTIVE,211.93,339.04,59.981,1465554603,"201051344000648","219011344069620",27.71,13.70,0,298.47,343.85,8.5,6.3,0.035,436644.0,436644.0,34154,0,0,0,L,1122011218,0,120.65,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554641,615043.00
06/10/2016 06:30,2,0.289,ACTIVE,211.93,340.25,59.991,1465554603,"201051344000569","219011344069620",28.13,14.30,0,300.27,343.55,8.3,6.1,0.031,446073.4,446073.4,33787,0,0,0,L,1122011218,0,120.42,122.01,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554642,615044.00
06/10/2016 06:30,2,0.283,ACTIVE,211.93,339.34,59.991,1465554603,"201051344000983","219011344069620",28.86,14.30,0,299.67,343.85,8.3,6.1,0.031,437614.7,437614.7,34270,0,0,0,L,1122011218,0,121.10,121.55,0002,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554643,615045.00
06/10/2016 06:30,2,0.275,ACTIVE,211.70,339.34,59.991,1465554603,"201051344001158","219011344069620",28.17,14.00,0,298.47,343.25,7.9,5.7,0.031,431762.2,431762.2,34534,0,0,0,L,1122011218,0,120.65,121.33,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554644,615046.00
06/10/2016 06:30,2,0.289,ACTIVE,212.38,340.55,59.970,1465554603,"201051344000576","219011344069620",28.77,14.00,0,298.77,354.07,8.5,6.3,0.031,438831.7,438831.7,33940,0,0,0,L,1122011218,0,121.10,121.55,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554645,615047.00
06/10/2016 06:30,2,0.211,ACTIVE,211.48,339.34,59.996,1465554603,"274151322000087","219011344069620",25.33,15.80,0,297.87,349.26,5.5,3.3,0.027,667115.8,667115.8,27708,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554646,615048.00
06/10/2016 06:30,2,0.291,ACTIVE,212.61,339.34,59.996,1465554603,"201051344000582","219011344069620",27.53,13.70,0,299.67,342.35,8.1,5.9,0.027,431102.6,431102.6,39001,0,0,0,L,1122011218,1,121.55,121.55,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465554647,615049.00
06/10/2016 06:45,2,0.391,ACTIVE,212.38,342.35,59.996,1465555504,"201051344000645","219011344069620",28.39,15.50,0,334.84,346.86,11.2,8.9,0.057,438377.3,438377.3,34073,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555505,615050.00
06/10/2016 06:45,2,0.305,ACTIVE,211.03,340.55,59.981,1465555504,"274151322000085","219011344069620",27.67,16.30,0,334.84,343.85,8.5,6.3,0.040,695323.1,695323.1,27614,0,0,0,L,1151911521,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555506,615051.00
06/10/2016 06:45,2,0.400,ACTIVE,212.38,342.95,59.996,1465555504,"201051344000633","219011344069620",28.63,15.00,0,333.63,347.76,11.6,9.3,0.062,429528.3,429528.3,34558,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555507,615052.00
06/10/2016 06:45,2,0.422,ACTIVE,211.93,341.15,60.012,1465555504,"201051344000469","219011344069620",27.51,14.30,0,333.03,346.26,11.8,9.5,0.066,430990.9,430990.9,34488,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555508,615053.00
06/10/2016 06:45,2,0.398,ACTIVE,211.25,339.34,59.959,1465555504,"201051344000646","219011344069620",28.15,15.30,0,331.83,344.15,11.4,9.1,0.057,434169.3,434169.3,39036,0,0,0,L,1122011218,0,121.33,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555508,615054.00
06/10/2016 06:45,2,0.334,ACTIVE,210.80,338.74,59.981,1465555504,"274151322000052","219011344069620",27.75,17.00,0,334.24,344.15,9.4,7.2,0.040,709296.4,709296.4,27840,0,0,0,L,1151911521,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555509,615055.00
06/10/2016 06:45,2,0.406,ACTIVE,211.70,339.65,59.996,1465555504,"201051344000585","219011344069620",28.29,15.50,0,332.43,344.76,11.7,9.3,0.066,441283.1,441283.1,39045,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555510,615056.00
06/10/2016 06:45,2,0.379,ACTIVE,211.70,338.74,59.991,1465555504,"201051344001230","219011344069620",27.67,15.30,0,332.43,342.95,10.7,8.4,0.057,437715.0,437715.0,38845,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555511,615057.00
06/10/2016 06:45,2,0.391,ACTIVE,212.16,339.95,59.986,1465555504,"201051344000582","219011344069620",28.07,14.70,0,333.03,345.06,11.1,8.8,0.057,431104.4,431104.4,39002,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555512,615058.00
06/10/2016 06:45,2,0.422,ACTIVE,211.25,338.74,59.991,1465555504,"201051344000955","219011344069620",27.85,15.30,0,332.43,343.55,11.9,9.6,0.062,443631.7,443631.7,38938,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555513,615059.00
06/10/2016 06:45,2,0.191,ACTIVE,211.03,396.75,59.991,1465555504,"274151322000094","219011344069620",37.35,16.70,0,336.34,398.86,7.3,5.1,0.040,573941.1,573941.1,28917,0,0,0,L,1151911521,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555514,615060.00
06/10/2016 06:45,2,0.418,ACTIVE,211.93,341.45,59.954,1465555504,"201051344000579","219011344069620",29.20,15.50,0,334.84,346.26,12.4,10.0,0.057,445073.9,445073.9,14563,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555515,615061.00
06/10/2016 06:45,2,0.400,ACTIVE,211.70,338.74,59.965,1465555504,"201051344000890","219011344069620",29.04,15.30,0,333.03,344.15,11.8,9.5,0.057,440816.4,440816.4,38953,0,0,0,L,1122011218,0,121.55,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555516,615062.00
06/10/2016 06:45,2,0.406,ACTIVE,211.93,339.65,59.975,1465555504,"201051344000438","219011344069620",28.25,15.00,0,333.63,344.76,11.7,9.3,0.057,442793.9,442793.9,38961,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555517,615063.00
06/10/2016 06:45,2,0.432,ACTIVE,211.93,339.65,59.991,1465555504,"201051344000417","219011344069620",28.33,15.30,0,333.03,344.76,12.4,10.1,0.062,435168.0,435168.0,39125,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555517,615064.00
06/10/2016 06:45,2,0.311,ACTIVE,211.03,339.34,59.981,1465555504,"274151322000083","219011344069620",27.59,16.30,0,334.54,343.85,8.7,6.5,0.049,702908.3,702908.3,27917,0,0,0,L,1151911521,0,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555518,615065.00
06/10/2016 06:45,2,0.340,ACTIVE,211.48,340.25,59.965,1465555504,"274151322000076","219011344069620",27.83,16.70,0,335.74,345.06,9.6,7.4,0.053,748630.8,748630.8,27912,0,0,0,L,1151911521,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555519,615066.00
06/10/2016 06:45,2,0.400,ACTIVE,211.93,341.75,60.007,1465555504,"201051344000868","219011344069620",28.33,14.70,0,333.63,345.66,11.5,9.2,0.062,430044.2,430044.2,34209,0,0,0,L,1122011218,0,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555520,615067.00
06/10/2016 06:45,2,0.322,ACTIVE,211.03,340.25,59.991,1465555504,"274151322000095","219011344069620",27.55,16.00,0,334.54,343.55,9.0,6.8,0.044,740933.6,740933.6,27834,0,0,0,L,1151911521,0,121.78,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555521,615068.00
06/10/2016 06:45,2,0.385,ACTIVE,211.70,342.65,60.023,1465555504,"201051344000988","219011344069620",27.95,15.50,0,333.03,348.06,10.9,8.6,0.071,427068.3,427068.3,34504,0,0,0,L,1122011218,0,120.65,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555522,615069.00
06/10/2016 06:45,2,0.393,ACTIVE,211.70,338.44,60.007,1465555504,"201051344001025","219011344069620",28.29,15.00,0,333.03,344.15,11.3,9.0,0.062,440902.4,440902.4,39014,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555523,615070.00
06/10/2016 06:45,2,0.408,ACTIVE,211.70,340.85,59.975,1465555504,"201051344000458","219011344069620",28.15,15.80,0,334.24,345.66,11.7,9.4,0.071,437916.0,437916.0,34427,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555524,615071.00
06/10/2016 06:45,2,0.396,ACTIVE,212.38,342.95,59.986,1465555504,"201051344000853","219011344069620",28.19,15.30,0,335.44,347.76,11.3,9.0,0.057,436622.7,436622.7,34032,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555525,615072.00
06/10/2016 06:45,2,0.354,ACTIVE,211.93,339.65,60.023,1465555504,"201051344000685","219011344069620",29.32,15.30,0,333.03,345.36,10.5,8.2,0.062,442200.0,442200.0,38856,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555525,615073.00
06/10/2016 06:45,2,0.379,ACTIVE,211.93,339.95,59.996,1465555504,"201051344000917","219011344069620",27.81,16.00,0,332.13,344.45,10.7,8.4,0.053,439009.7,439009.7,38857,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555526,615074.00
