ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 06:45,2,0.373,ACTIVE,211.93,339.95,59.986,1465555504,"201051344001145","219011344069620",28.41,15.00,0,333.93,344.76,10.8,8.5,0.049,444219.8,444219.8,38711,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555527,615075.00
06/10/2016 06:45,2,0.400,ACTIVE,211.70,339.34,59.986,1465555504,"201051344000651","219011344069620",28.37,14.30,0,333.93,344.76,11.5,9.2,0.057,436676.8,436676.8,39066,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555528,615076.00
06/10/2016 06:45,2,0.287,ACTIVE,210.80,338.74,59.991,1465555504,"274151322000088","219011344069620",27.29,16.70,0,333.93,343.55,8.0,5.8,0.035,679167.5,679167.5,27575,0,0,0,L,1151911521,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555529,615077.00
06/10/2016 06:45,2,0.207,ACTIVE,211.70,405.47,59.991,1465555504,"274151322000068","219011344069620",38.15,17.80,0,337.24,407.57,8.0,5.8,0.035,573815.9,573815.9,29125,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555530,615078.00
06/10/2016 06:45,2,0.391,ACTIVE,211.48,338.14,59.991,1465555504,"201051344001135","219011344069620",29.04,15.00,0,332.73,343.85,11.5,9.2,0.057,432696.1,432696.1,39001,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555531,615079.00
06/10/2016 06:45,2,0.404,ACTIVE,211.70,340.85,59.996,1465555504,"201051344000594","219011344069620",28.33,15.30,0,331.83,345.96,11.6,9.3,0.071,441833.9,441833.9,34471,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555532,615080.00
06/10/2016 06:45,2,0.379,ACTIVE,211.93,339.65,59.991,1465555504,"201051344001203","219011344069620",28.84,15.30,0,333.63,345.06,11.2,8.8,0.057,439781.3,439781.3,39042,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555533,615081.00
06/10/2016 06:45,2,0.307,ACTIVE,210.80,339.95,59.991,1465555504,"274151322000054","219011344069620",27.79,17.00,0,333.93,343.55,8.7,6.4,0.049,693680.7,693680.7,27603,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555534,615082.00
06/10/2016 06:45,2,0.398,ACTIVE,212.16,340.55,60.023,1465555504,"201051344000867","219011344069620",28.53,15.50,0,333.93,345.96,11.6,9.2,0.057,429253.2,429253.2,34472,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555535,615083.00
06/10/2016 06:45,2,0.402,ACTIVE,211.70,339.34,59.996,1465555504,"201051344001093","219011344069620",29.14,15.80,0,333.03,343.85,11.9,9.6,0.053,438227.1,438227.1,38916,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555536,615084.00
06/10/2016 06:45,2,0.350,ACTIVE,211.48,341.15,59.981,1465555504,"201051344000900","219011344069620",28.17,15.00,0,334.24,345.66,10.0,7.8,0.062,444950.1,444950.1,33867,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555537,615085.00
06/10/2016 06:45,2,0.406,ACTIVE,212.16,341.15,59.981,1465555504,"201051344000648","219011344069620",28.65,14.70,0,334.54,346.86,11.8,9.5,0.062,436646.1,436646.1,34155,0,0,0,L,1122011218,0,120.65,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555537,615086.00
06/10/2016 06:45,2,0.406,ACTIVE,211.93,341.45,59.991,1465555504,"201051344000569","219011344069620",28.49,15.30,0,334.54,346.26,11.7,9.4,0.066,446075.3,446075.3,33788,0,0,0,L,1122011218,0,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555538,615087.00
06/10/2016 06:45,2,0.391,ACTIVE,211.93,340.85,59.965,1465555504,"201051344000983","219011344069620",29.54,15.30,0,333.93,345.96,11.7,9.4,0.066,437616.7,437616.7,34271,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555539,615088.00
06/10/2016 06:45,2,0.379,ACTIVE,211.93,341.15,59.996,1465555504,"201051344001158","219011344069620",28.86,15.00,0,332.73,345.96,11.1,8.8,0.062,431764.0,431764.0,34535,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555540,615089.00
06/10/2016 06:45,2,0.404,ACTIVE,212.38,342.65,60.044,1465555504,"201051344000576","219011344069620",28.23,15.00,0,334.84,346.86,11.6,9.3,0.062,438833.7,438833.7,33941,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555541,615090.00
06/10/2016 06:45,2,0.312,ACTIVE,210.80,341.15,59.991,1465555504,"274151322000087","219011344069620",27.19,17.30,0,334.84,343.85,8.6,6.4,0.040,667117.0,667117.0,27709,0,0,0,L,1151911521,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465555542,615091.00
06/10/2016 07:00,2,0.486,ACTIVE,212.61,343.25,59.996,1465556403,"201051344000645","219011344069620",28.17,16.00,0,334.54,349.56,13.9,11.5,0.084,438379.8,438379.8,34074,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556404,615092.00
06/10/2016 07:00,2,0.389,ACTIVE,211.70,341.15,59.986,1465556403,"274151322000085","219011344069620",27.87,17.30,0,332.43,345.36,11.0,8.7,0.062,695324.9,695324.9,27615,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556406,615093.00
06/10/2016 07:00,2,0.488,ACTIVE,212.83,344.76,60.023,1465556403,"201051344000633","219011344069620",28.86,15.50,0,334.24,350.17,14.3,11.9,0.088,429530.8,429530.8,34559,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556407,615094.00
06/10/2016 07:00,2,0.484,ACTIVE,212.38,342.65,60.018,1465556403,"201051344000469","219011344069620",29.38,15.00,0,332.43,348.96,14.4,12.0,0.093,430993.5,430993.5,34489,0,0,0,L,1122011218,0,121.10,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556408,615095.00
06/10/2016 07:00,2,0.506,ACTIVE,211.03,339.34,60.002,1465556403,"201051344000646","219011344069620",25.56,15.80,0,330.93,345.36,13.1,10.8,0.080,434171.8,434171.8,39037,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556409,615096.00
06/10/2016 07:00,2,0.422,ACTIVE,211.25,339.95,60.002,1465556403,"274151322000052","219011344069620",27.87,17.50,0,331.83,350.47,11.9,9.6,0.066,709298.4,709298.4,27841,0,0,0,L,1151911521,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556409,615097.00
06/10/2016 07:00,2,0.498,ACTIVE,211.48,340.25,59.975,1465556403,"201051344000585","219011344069620",28.07,16.00,0,331.23,345.96,14.2,11.8,0.088,441285.7,441285.7,39046,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556410,615098.00
06/10/2016 07:00,2,0.445,ACTIVE,211.25,338.74,60.012,1465556403,"201051344001230","219011344069620",29.04,15.50,0,330.63,344.45,13.1,10.8,0.075,437717.3,437717.3,38846,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556411,615099.00
06/10/2016 07:00,2,0.469,ACTIVE,211.93,340.25,59.981,1465556403,"201051344000582","219011344069620",28.63,15.30,0,331.23,345.96,13.6,11.2,0.066,431106.8,431106.8,39003,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556412,615100.00
06/10/2016 07:00,2,0.533,ACTIVE,210.80,339.34,59.996,1465556403,"201051344000955","219011344069620",24.61,15.80,0,330.63,344.76,13.3,10.9,0.075,443634.3,443634.3,38939,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556413,615101.00
06/10/2016 07:00,2,0.252,ACTIVE,211.48,395.55,60.007,1465556403,"274151322000094","219011344069620",37.19,17.80,0,336.94,412.08,9.4,7.2,0.049,573942.6,573942.6,28918,0,0,0,L,1151911521,0,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556414,615102.00
06/10/2016 07:00,2,0.523,ACTIVE,212.38,342.95,60.007,1465556403,"201051344000579","219011344069620",28.49,16.00,0,333.63,349.56,15.1,12.6,0.084,445076.6,445076.6,14564,0,0,0,L,1122011218,0,121.33,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556415,615103.00
06/10/2016 07:00,2,0.484,ACTIVE,211.03,338.44,59.970,1465556403,"201051344000890","219011344069620",29.14,15.80,0,331.23,345.96,14.3,11.9,0.084,440819.0,440819.0,38954,0,0,0,L,1122011218,0,121.33,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556416,615104.00
06/10/2016 07:00,2,0.484,ACTIVE,211.25,339.34,60.023,1465556403,"201051344000438","219011344069620",28.84,15.50,0,331.53,346.56,14.2,11.8,0.080,442796.5,442796.5,38962,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556417,615105.00
06/10/2016 07:00,2,0.523,ACTIVE,211.03,339.04,60.012,1465556403,"201051344000417","219011344069620",28.31,15.80,0,330.93,346.26,15.0,12.6,0.084,435170.8,435170.8,39126,0,0,0,L,1122011218,0,120.88,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556418,615106.00
06/10/2016 07:00,2,0.396,ACTIVE,211.25,341.75,60.002,1465556403,"274151322000083","219011344069620",27.53,17.30,0,332.73,345.66,11.1,8.8,0.066,702910.1,702910.1,27918,0,0,0,L,1151911521,0,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556419,615107.00
06/10/2016 07:00,2,0.410,ACTIVE,211.93,342.35,60.002,1465556403,"274151322000076","219011344069620",29.30,17.50,0,333.63,346.86,12.2,9.8,0.066,748632.8,748632.8,27913,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556420,615108.00
06/10/2016 07:00,2,0.492,ACTIVE,211.93,342.65,59.954,1465556403,"201051344000868","219011344069620",28.41,15.30,0,333.03,348.36,14.2,11.8,0.088,430046.7,430046.7,34210,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556421,615109.00
06/10/2016 07:00,2,0.400,ACTIVE,211.25,342.35,59.996,1465556403,"274151322000095","219011344069620",28.61,17.00,0,332.13,350.77,11.6,9.3,0.066,740935.6,740935.6,27835,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556422,615110.00
06/10/2016 07:00,2,0.465,ACTIVE,212.16,343.85,60.012,1465556403,"201051344000988","219011344069620",28.67,15.80,0,333.03,349.86,13.5,11.1,0.088,427070.7,427070.7,34505,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556422,615111.00
06/10/2016 07:00,2,0.473,ACTIVE,210.57,337.84,60.023,1465556403,"201051344001025","219011344069620",29.02,15.50,0,330.93,345.36,13.9,11.5,0.080,440905.0,440905.0,39015,0,0,0,L,1122011218,0,120.88,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556423,615112.00
06/10/2016 07:00,2,0.514,ACTIVE,212.16,342.35,60.023,1465556403,"201051344000458","219011344069620",26.12,16.30,0,333.33,348.06,13.6,11.2,0.084,437918.6,437918.6,34428,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556424,615113.00
06/10/2016 07:00,2,0.484,ACTIVE,213.06,344.45,60.007,1465556403,"201051344000853","219011344069620",28.71,15.50,0,335.44,349.56,14.1,11.7,0.088,436625.2,436625.2,34033,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556425,615114.00
06/10/2016 07:00,2,0.455,ACTIVE,211.25,340.25,59.996,1465556403,"201051344000685","219011344069620",28.84,15.80,0,331.53,346.26,13.3,11.0,0.088,442202.4,442202.4,38857,0,0,0,L,1122011218,0,122.01,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556426,615115.00
06/10/2016 07:00,2,0.451,ACTIVE,211.25,339.95,60.002,1465556403,"201051344000917","219011344069620",28.86,16.70,0,330.93,345.96,13.2,10.8,0.080,439012.0,439012.0,38858,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556427,615116.00
06/10/2016 07:00,2,0.459,ACTIVE,211.25,339.95,59.996,1465556403,"201051344001145","219011344069620",28.39,15.50,0,332.43,346.26,13.2,10.8,0.080,444222.1,444222.1,38712,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556428,615117.00
06/10/2016 07:00,2,0.475,ACTIVE,211.03,339.34,59.959,1465556403,"201051344000651","219011344069620",29.28,15.00,0,331.83,345.96,14.1,11.7,0.080,436679.4,436679.4,39067,0,0,0,L,1122011218,0,121.55,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556429,615118.00
06/10/2016 07:00,2,0.379,ACTIVE,211.03,340.25,60.007,1465556403,"274151322000088","219011344069620",27.41,17.50,0,332.13,344.76,10.5,8.2,0.062,679169.1,679169.1,27576,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556430,615119.00
06/10/2016 07:00,2,0.270,ACTIVE,211.93,402.16,59.981,1465556403,"274151322000068","219011344069620",37.81,19.30,0,337.84,414.79,10.4,8.2,0.053,573817.6,573817.6,29126,0,0,0,L,1151911521,0,121.33,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556431,615120.00
06/10/2016 07:00,2,0.486,ACTIVE,210.57,337.84,59.991,1465556403,"201051344001135","219011344069620",28.53,15.50,0,330.93,344.76,14.1,11.7,0.084,432698.7,432698.7,39002,0,0,0,L,1122011218,0,121.10,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556431,615121.00
06/10/2016 07:00,2,0.496,ACTIVE,211.93,342.35,60.007,1465556403,"201051344000594","219011344069620",28.78,15.80,0,331.83,348.66,14.4,12.0,0.084,441836.5,441836.5,34472,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556432,615122.00
06/10/2016 07:00,2,0.488,ACTIVE,211.03,338.74,59.996,1465556403,"201051344001203","219011344069620",28.07,15.50,0,331.83,347.16,13.9,11.5,0.084,439783.8,439783.8,39043,0,0,0,L,1122011218,0,121.78,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556433,615123.00
06/10/2016 07:00,2,0.398,ACTIVE,211.03,341.75,59.965,1465556403,"274151322000054","219011344069620",27.75,18.00,0,331.53,345.06,11.2,8.9,0.066,693682.5,693682.5,27604,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556434,615124.00
06/10/2016 07:00,2,0.480,ACTIVE,212.16,341.75,59.991,1465556403,"201051344000867","219011344069620",29.08,16.00,0,333.63,348.06,14.2,11.7,0.084,429255.7,429255.7,34473,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556435,615125.00
06/10/2016 07:00,2,0.490,ACTIVE,211.03,339.34,59.986,1465556403,"201051344001093","219011344069620",28.98,16.30,0,331.53,345.36,14.4,12.0,0.080,438229.7,438229.7,38917,0,0,0,L,1122011218,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556436,615126.00
06/10/2016 07:00,2,0.428,ACTIVE,211.93,342.95,59.991,1465556403,"201051344000900","219011344069620",29.54,15.50,0,333.33,348.36,12.8,10.5,0.084,444952.3,444952.3,33868,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556437,615127.00
06/10/2016 07:00,2,0.504,ACTIVE,212.16,342.65,59.954,1465556403,"201051344000648","219011344069620",28.21,15.30,0,334.24,348.96,14.4,12.0,0.088,436648.7,436648.7,34156,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556438,615128.00
06/10/2016 07:00,2,0.504,ACTIVE,212.16,342.65,59.996,1465556403,"201051344000569","219011344069620",27.69,15.80,0,333.63,348.66,14.2,11.8,0.088,446077.9,446077.9,33789,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556439,615129.00
06/10/2016 07:00,2,0.490,ACTIVE,212.38,342.35,59.991,1465556403,"201051344000983","219011344069620",29.02,16.00,0,333.33,348.06,14.4,12.0,0.088,437619.3,437619.3,34272,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556440,615130.00
06/10/2016 07:00,2,0.465,ACTIVE,211.48,341.15,59.991,1465556403,"201051344001158","219011344069620",29.20,15.50,0,333.03,348.36,13.8,11.3,0.084,431766.5,431766.5,34536,0,0,0,L,1122011218,0,120.65,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556441,615131.00
06/10/2016 07:00,2,0.490,ACTIVE,212.38,343.55,59.991,1465556403,"201051344000576","219011344069620",29.00,15.50,0,333.93,349.56,14.4,12.0,0.084,438836.3,438836.3,33942,0,0,0,L,1122011218,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556442,615132.00
06/10/2016 07:00,2,0.398,ACTIVE,211.25,341.15,59.981,1465556403,"274151322000087","219011344069620",27.51,18.00,0,331.83,348.66,11.1,8.8,0.057,667118.8,667118.8,27710,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465556443,615133.00
06/10/2016 07:15,2,0.537,ACTIVE,213.51,345.06,60.002,1465557304,"201051344000645","219011344069620",29.32,16.70,0,336.34,352.27,16.0,13.5,0.102,438382.9,438382.9,34075,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557305,615134.00
06/10/2016 07:15,2,0.467,ACTIVE,211.93,342.95,60.007,1465557304,"274151322000085","219011344069620",27.79,17.80,0,335.74,346.86,13.2,10.8,0.080,695327.4,695327.4,27616,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557306,615135.00
06/10/2016 07:15,2,0.551,ACTIVE,213.51,346.56,60.002,1465557304,"201051344000633","219011344069620",29.20,16.00,0,335.44,352.57,16.3,13.8,0.106,429534.1,429534.1,34560,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557307,615136.00
06/10/2016 07:15,2,0.561,ACTIVE,213.06,344.45,59.981,1465557304,"201051344000469","219011344069620",29.06,15.80,0,333.63,350.77,16.6,14.1,0.110,430996.8,430996.8,34490,0,0,0,L,1122011218,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557308,615137.00
06/10/2016 07:15,2,0.533,ACTIVE,211.93,341.15,60.002,1465557304,"201051344000646","219011344069620",29.30,16.30,0,331.23,348.96,15.9,13.4,0.102,434174.9,434174.9,39038,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557309,615138.00
06/10/2016 07:15,2,0.498,ACTIVE,211.93,344.15,59.975,1465557304,"274151322000052","219011344069620",27.79,18.30,0,335.14,347.46,14.0,11.6,0.080,709301.1,709301.1,27842,0,0,0,L,1151911521,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557309,615139.00
06/10/2016 07:15,2,0.545,ACTIVE,212.16,342.65,60.002,1465557304,"201051344000585","219011344069620",29.46,16.70,0,332.43,348.96,16.3,13.8,0.106,441288.9,441288.9,39047,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557310,615140.00
06/10/2016 07:15,2,0.529,ACTIVE,211.93,340.25,60.002,1465557304,"201051344001230","219011344069620",28.25,15.80,0,330.93,347.16,15.2,12.7,0.093,437720.3,437720.3,38847,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557311,615141.00
06/10/2016 07:15,2,0.527,ACTIVE,212.61,342.05,60.002,1465557304,"201051344000582","219011344069620",29.08,15.80,0,332.73,348.36,15.6,13.1,0.097,431109.9,431109.9,39004,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557312,615142.00
06/10/2016 07:15,2,0.564,ACTIVE,211.70,340.85,59.986,1465557304,"201051344000955","219011344069620",29.12,16.30,0,331.83,348.06,16.7,14.2,0.110,443637.6,443637.6,38940,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557313,615143.00
06/10/2016 07:15,2,0.289,ACTIVE,211.93,409.68,59.991,1465557304,"274151322000094","219011344069620",38.59,19.00,0,336.94,420.80,11.3,9.0,0.066,573944.7,573944.7,28919,0,0,0,L,1151911521,0,121.10,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557314,615144.00
06/10/2016 07:15,2,0.574,ACTIVE,213.06,344.15,59.965,1465557304,"201051344000579","219011344069620",29.30,16.70,0,335.74,350.77,17.1,14.5,0.106,445080.1,445080.1,14565,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557315,615145.00
06/10/2016 07:15,2,0.551,ACTIVE,211.93,340.55,59.986,1465557304,"201051344000890","219011344069620",29.18,16.30,0,331.23,347.76,16.3,13.8,0.097,440822.2,440822.2,38955,0,0,0,L,1122011218,0,121.78,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557316,615146.00
06/10/2016 07:15,2,0.543,ACTIVE,212.16,341.75,59.996,1465557304,"201051344000438","219011344069620",29.40,16.00,0,332.13,348.36,16.2,13.7,0.102,442799.7,442799.7,38963,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557317,615147.00
06/10/2016 07:15,2,0.578,ACTIVE,212.38,341.75,60.002,1465557304,"201051344000417","219011344069620",28.90,16.30,0,332.13,348.36,16.9,14.4,0.102,435174.2,435174.2,39127,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557318,615148.00
06/10/2016 07:15,2,0.457,ACTIVE,211.93,344.76,59.986,1465557304,"274151322000083","219011344069620",28.21,17.80,0,335.74,347.46,13.1,10.7,0.075,702912.6,702912.6,27919,0,0,0,L,1151911521,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557319,615149.00
06/10/2016 07:15,2,0.494,ACTIVE,212.38,344.76,59.991,1465557304,"274151322000076","219011344069620",29.02,18.30,0,336.94,348.06,14.5,12.1,0.088,748635.6,748635.6,27914,0,0,0,L,1151911521,0,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557320,615150.00
06/10/2016 07:15,2,0.555,ACTIVE,212.61,343.55,59.954,1465557304,"201051344000868","219011344069620",28.94,16.00,0,335.14,350.47,16.3,13.8,0.102,430050.0,430050.0,34211,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557321,615151.00
06/10/2016 07:15,2,0.484,ACTIVE,211.70,342.95,59.970,1465557304,"274151322000095","219011344069620",28.15,17.50,0,335.74,347.16,13.8,11.4,0.084,740938.2,740938.2,27836,0,0,0,L,1151911521,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557321,615152.00
06/10/2016 07:15,2,0.529,ACTIVE,212.83,345.36,60.028,1465557304,"201051344000988","219011344069620",29.10,16.70,0,333.93,352.27,15.7,13.2,0.115,427073.7,427073.7,34506,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557322,615153.00
06/10/2016 07:15,2,0.539,ACTIVE,211.93,340.85,59.991,1465557304,"201051344001025","219011344069620",29.20,16.00,0,331.53,348.66,16.0,13.5,0.106,440908.1,440908.1,39016,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557323,615154.00
06/10/2016 07:15,2,0.553,ACTIVE,212.83,343.85,59.996,1465557304,"201051344000458","219011344069620",29.32,17.30,0,335.44,350.77,16.4,13.9,0.106,437921.9,437921.9,34429,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557324,615155.00
06/10/2016 07:15,2,0.537,ACTIVE,213.29,345.66,59.986,1465557304,"201051344000853","219011344069620",29.62,16.30,0,336.94,351.97,16.1,13.7,0.102,436628.4,436628.4,34034,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557325,615156.00
06/10/2016 07:15,2,0.498,ACTIVE,212.16,342.05,59.981,1465557304,"201051344000685","219011344069620",29.84,16.00,0,331.83,349.86,15.1,12.6,0.106,442205.4,442205.4,38858,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557326,615157.00
06/10/2016 07:15,2,0.527,ACTIVE,212.16,342.05,59.996,1465557304,"201051344000917","219011344069620",28.43,17.00,0,332.13,348.06,15.2,12.8,0.093,439014.9,439014.9,38859,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557327,615158.00
06/10/2016 07:15,2,0.518,ACTIVE,211.93,341.15,59.991,1465557304,"201051344001145","219011344069620",28.67,15.80,0,331.23,349.26,15.1,12.6,0.097,444225.1,444225.1,38713,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557328,615159.00
06/10/2016 07:15,2,0.539,ACTIVE,211.93,341.75,59.981,1465557304,"201051344000651","219011344069620",29.26,15.80,0,332.43,348.66,16.0,13.6,0.102,436682.6,436682.6,39068,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557329,615160.00
06/10/2016 07:15,2,0.453,ACTIVE,211.48,340.55,59.970,1465557304,"274151322000088","219011344069620",27.57,18.30,0,335.44,347.16,12.7,10.3,0.075,679171.5,679171.5,27577,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557330,615161.00
06/10/2016 07:15,2,0.311,ACTIVE,212.61,413.89,60.007,1465557304,"274151322000068","219011344069620",39.06,20.70,0,337.54,424.11,12.3,9.9,0.066,573819.9,573819.9,29127,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557331,615162.00
06/10/2016 07:15,2,0.549,ACTIVE,211.70,340.25,59.991,1465557304,"201051344001135","219011344069620",29.00,16.00,0,331.53,348.06,16.1,13.7,0.102,432701.9,432701.9,39003,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557332,615163.00
06/10/2016 07:15,2,0.562,ACTIVE,212.61,344.15,59.991,1465557304,"201051344000594","219011344069620",28.90,16.00,0,334.54,350.77,16.5,14.0,0.106,441839.8,441839.8,34473,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557333,615164.00
06/10/2016 07:15,2,0.529,ACTIVE,212.16,341.45,59.986,1465557304,"201051344001203","219011344069620",29.46,16.00,0,331.83,348.96,15.8,13.3,0.102,439786.9,439786.9,39044,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557333,615165.00
06/10/2016 07:15,2,0.471,ACTIVE,211.48,341.75,59.944,1465557304,"274151322000054","219011344069620",27.81,18.70,0,335.44,347.16,13.3,10.9,0.071,693685.0,693685.0,27605,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557335,615166.00
06/10/2016 07:15,2,0.553,ACTIVE,213.06,342.95,59.970,1465557304,"201051344000867","219011344069620",29.18,16.70,0,334.84,350.47,16.4,13.9,0.093,429258.9,429258.9,34474,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557336,615167.00
06/10/2016 07:15,2,0.533,ACTIVE,212.16,341.75,59.986,1465557304,"201051344001093","219011344069620",29.88,16.70,0,331.83,348.06,16.1,13.6,0.093,438232.9,438232.9,38918,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557336,615168.00
06/10/2016 07:15,2,0.514,ACTIVE,212.61,344.45,59.996,1465557304,"201051344000900","219011344069620",28.77,15.80,0,334.84,350.77,15.0,12.5,0.106,444955.2,444955.2,33869,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557337,615169.00
06/10/2016 07:15,2,0.568,ACTIVE,213.06,344.76,59.981,1465557304,"201051344000648","219011344069620",28.55,15.50,0,336.34,351.07,16.5,14.0,0.106,436652.0,436652.0,34157,0,0,0,L,1122011218,0,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557338,615170.00
06/10/2016 07:15,2,0.557,ACTIVE,213.06,344.15,59.981,1465557304,"201051344000569","219011344069620",28.98,16.30,0,335.44,351.07,16.3,13.8,0.110,446081.1,446081.1,33790,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557339,615171.00
06/10/2016 07:15,2,0.553,ACTIVE,212.83,343.85,59.965,1465557304,"201051344000983","219011344069620",29.32,16.70,0,336.04,351.07,16.4,13.9,0.106,437622.6,437622.6,34273,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557340,615172.00
06/10/2016 07:15,2,0.520,ACTIVE,212.83,344.15,59.991,1465557304,"201051344001158","219011344069620",29.74,16.00,0,334.54,351.37,15.7,13.2,0.102,431769.6,431769.6,34537,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557341,615173.00
06/10/2016 07:15,2,0.551,ACTIVE,213.51,345.66,60.028,1465557304,"201051344000576","219011344069620",29.22,15.80,0,335.14,351.97,16.4,13.9,0.097,438839.5,438839.5,33943,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557342,615174.00
06/10/2016 07:15,2,0.469,ACTIVE,211.93,342.95,59.996,1465557304,"274151322000087","219011344069620",27.79,19.00,0,335.74,347.16,13.2,10.8,0.080,667121.3,667121.3,27711,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465557343,615175.00
06/10/2016 07:30,2,0.635,ACTIVE,213.06,345.36,59.991,1465558204,"201051344000645","219011344069620",29.32,17.00,0,336.94,353.17,18.9,16.3,0.133,438386.6,438386.6,34076,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558205,615176.00
06/10/2016 07:30,2,0.529,ACTIVE,211.70,341.15,59.970,1465558204,"274151322000085","219011344069620",28.27,18.30,0,337.24,348.06,15.2,12.7,0.084,695330.3,695330.3,27617,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558206,615177.00
06/10/2016 07:30,2,0.639,ACTIVE,213.06,346.26,59.981,1465558204,"201051344000633","219011344069620",29.56,16.70,0,336.64,354.97,19.2,16.6,0.137,429537.9,429537.9,34561,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558207,615178.00
06/10/2016 07:30,2,0.666,ACTIVE,212.83,345.06,59.975,1465558204,"201051344000469","219011344069620",29.14,16.70,0,335.74,353.47,19.7,17.1,0.146,431000.6,431000.6,34491,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558208,615179.00
06/10/2016 07:30,2,0.590,ACTIVE,211.48,341.45,59.986,1465558204,"201051344000646","219011344069620",29.98,17.00,0,333.03,349.86,18.0,15.4,0.119,434178.5,434178.5,39039,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558209,615180.00
06/10/2016 07:30,2,0.562,ACTIVE,211.25,343.25,59.975,1465558204,"274151322000052","219011344069620",28.65,19.00,0,336.04,348.36,16.4,13.9,0.106,709304.2,709304.2,27843,0,0,0,L,1151911521,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558209,615181.00
06/10/2016 07:30,2,0.615,ACTIVE,212.16,342.95,59.970,1465558204,"201051344000585","219011344069620",29.16,17.50,0,333.33,350.47,18.2,15.6,0.124,441292.6,441292.6,39048,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558210,615182.00
06/10/2016 07:30,2,0.619,ACTIVE,211.93,341.45,59.991,1465558204,"201051344001230","219011344069620",29.10,16.30,0,332.13,348.66,18.3,15.7,0.128,437723.8,437723.8,38848,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558211,615183.00
06/10/2016 07:30,2,0.611,ACTIVE,212.38,342.65,59.981,1465558204,"201051344000582","219011344069620",28.82,16.30,0,333.93,349.56,17.9,15.4,0.124,431113.4,431113.4,39005,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558212,615184.00
06/10/2016 07:30,2,0.670,ACTIVE,211.48,341.45,59.975,1465558204,"201051344000955","219011344069620",29.62,17.00,0,332.73,349.26,20.1,17.5,0.137,443641.5,443641.5,38941,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558213,615185.00
06/10/2016 07:30,2,0.340,ACTIVE,211.25,413.29,59.970,1465558204,"274151322000094","219011344069620",38.84,19.80,0,336.94,424.71,13.3,10.9,0.080,573947.2,573947.2,28920,0,0,0,L,1151911521,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558214,615186.00
06/10/2016 07:30,2,0.676,ACTIVE,212.83,344.45,59.938,1465558204,"201051344000579","219011344069620",29.18,17.30,0,336.94,352.87,20.0,17.4,0.133,445084.0,445084.0,14566,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558215,615187.00
06/10/2016 07:30,2,0.646,ACTIVE,211.70,341.15,59.970,1465558204,"201051344000890","219011344069620",29.68,17.00,0,332.13,349.56,19.5,16.9,0.133,440826.0,440826.0,38956,0,0,0,L,1122011218,0,121.55,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558216,615188.00
06/10/2016 07:30,2,0.643,ACTIVE,211.93,342.35,59.970,1465558204,"201051344000438","219011344069620",29.32,16.70,0,334.54,350.17,19.1,16.6,0.133,442803.4,442803.4,38964,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558217,615189.00
06/10/2016 07:30,2,0.658,ACTIVE,211.93,341.45,59.959,1465558204,"201051344000417","219011344069620",29.40,17.00,0,333.63,349.86,19.6,17.0,0.128,435178.0,435178.0,39128,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558218,615190.00
06/10/2016 07:30,2,0.518,ACTIVE,211.25,341.15,59.965,1465558204,"274151322000083","219011344069620",28.57,18.30,0,336.64,348.66,15.0,12.5,0.088,702915.5,702915.5,27920,0,0,0,L,1151911521,0,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558219,615191.00
06/10/2016 07:30,2,0.580,ACTIVE,211.93,344.76,59.954,1465558204,"274151322000076","219011344069620",29.08,19.00,0,337.84,348.96,17.1,14.6,0.110,748638.9,748638.9,27915,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558220,615192.00
06/10/2016 07:30,2,0.652,ACTIVE,212.61,344.76,59.938,1465558204,"201051344000868","219011344069620",29.48,16.30,0,335.44,352.57,19.5,16.9,0.141,430053.8,430053.8,34212,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558221,615193.00
06/10/2016 07:30,2,0.547,ACTIVE,211.48,342.65,59.965,1465558204,"274151322000095","219011344069620",28.63,18.00,0,336.64,347.76,15.9,13.4,0.097,740941.3,740941.3,27837,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558221,615194.00
06/10/2016 07:30,2,0.645,ACTIVE,212.38,345.66,59.959,1465558204,"201051344000988","219011344069620",29.16,17.50,0,335.74,354.67,19.1,16.5,0.146,427077.4,427077.4,34507,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558222,615195.00
06/10/2016 07:30,2,0.627,ACTIVE,211.48,340.85,59.965,1465558204,"201051344001025","219011344069620",28.75,16.70,0,333.63,349.56,18.3,15.7,0.124,440911.7,440911.7,39017,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558223,615196.00
06/10/2016 07:30,2,0.643,ACTIVE,212.38,344.15,59.965,1465558204,"201051344000458","219011344069620",28.73,18.00,0,335.74,352.27,18.7,16.1,0.141,437925.6,437925.6,34430,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558224,615197.00
06/10/2016 07:30,2,0.635,ACTIVE,213.29,345.66,59.970,1465558204,"201051344000853","219011344069620",29.12,17.30,0,336.94,353.77,18.8,16.2,0.128,436632.1,436632.1,34035,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558225,615198.00
06/10/2016 07:30,2,0.602,ACTIVE,212.16,342.35,59.959,1465558204,"201051344000685","219011344069620",29.00,16.70,0,333.93,350.17,17.7,15.2,0.133,442208.8,442208.8,38859,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558226,615199.00
06/10/2016 07:30,2,0.574,ACTIVE,211.70,341.45,59.949,1465558204,"201051344000917","219011344069620",29.40,17.80,0,333.33,349.26,17.1,14.6,0.115,439018.3,439018.3,38860,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558227,615200.00
06/10/2016 07:30,2,0.588,ACTIVE,211.93,342.05,59.959,1465558204,"201051344001145","219011344069620",28.96,16.30,0,334.24,350.47,17.3,14.7,0.115,444228.5,444228.5,38714,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558228,615201.00
06/10/2016 07:30,2,0.631,ACTIVE,212.16,342.05,59.928,1465558204,"201051344000651","219011344069620",28.98,16.30,0,334.54,349.86,18.6,16.0,0.128,436686.2,436686.2,39069,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558229,615202.00
06/10/2016 07:30,2,0.523,ACTIVE,211.25,342.95,59.959,1465558204,"274151322000088","219011344069620",27.91,19.00,0,336.34,347.46,14.8,12.4,0.075,679174.3,679174.3,27578,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558230,615203.00
06/10/2016 07:30,2,0.367,ACTIVE,212.38,408.18,59.954,1465558204,"274151322000068","219011344069620",38.57,21.50,0,338.74,429.22,14.4,12.0,0.075,573822.5,573822.5,29128,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558231,615204.00
06/10/2016 07:30,2,0.631,ACTIVE,211.48,340.55,59.954,1465558204,"201051344001135","219011344069620",29.22,17.00,0,333.03,349.26,18.8,16.2,0.124,432705.5,432705.5,39004,0,0,0,L,1122011218,0,121.33,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558232,615205.00
06/10/2016 07:30,2,0.660,ACTIVE,212.16,344.76,59.959,1465558204,"201051344000594","219011344069620",29.12,17.00,0,335.44,352.57,19.5,16.9,0.141,441843.6,441843.6,34474,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558232,615206.00
06/10/2016 07:30,2,0.645,ACTIVE,211.93,341.45,59.991,1465558204,"201051344001203","219011344069620",29.10,16.70,0,334.24,351.07,19.1,16.5,0.137,439790.6,439790.6,39045,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558233,615207.00
06/10/2016 07:30,2,0.531,ACTIVE,211.25,340.55,59.959,1465558204,"274151322000054","219011344069620",28.37,19.50,0,336.34,348.06,15.3,12.8,0.093,693688.0,693688.0,27606,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558234,615208.00
06/10/2016 07:30,2,0.652,ACTIVE,212.83,344.45,59.965,1465558204,"201051344000867","219011344069620",29.50,17.30,0,336.04,352.57,19.5,16.9,0.137,429262.7,429262.7,34475,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558235,615209.00
06/10/2016 07:30,2,0.686,ACTIVE,211.48,342.05,59.954,1465558204,"201051344001093","219011344069620",29.18,17.30,0,333.93,350.47,20.3,17.7,0.133,438236.8,438236.8,38919,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558236,615210.00
06/10/2016 07:30,2,0.609,ACTIVE,212.38,345.06,59.965,1465558204,"201051344000900","219011344069620",29.26,16.30,0,336.94,352.87,18.1,15.6,0.133,444958.7,444958.7,33870,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558237,615211.00
06/10/2016 07:30,2,0.646,ACTIVE,212.83,344.45,59.954,1465558204,"201051344000648","219011344069620",29.22,16.00,0,337.84,353.47,19.2,16.6,0.141,436655.7,436655.7,34158,0,0,0,L,1122011218,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558238,615212.00
06/10/2016 07:30,2,0.645,ACTIVE,212.61,344.45,59.917,1465558204,"201051344000569","219011344069620",29.20,17.30,0,336.04,352.87,19.1,16.5,0.133,446084.9,446084.9,33791,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558239,615213.00
06/10/2016 07:30,2,0.639,ACTIVE,212.61,344.15,59.954,1465558204,"201051344000983","219011344069620",29.36,17.50,0,336.04,352.27,19.0,16.4,0.137,437626.3,437626.3,34274,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558240,615214.00
06/10/2016 07:30,2,0.643,ACTIVE,212.61,344.15,59.959,1465558204,"201051344001158","219011344069620",28.94,17.00,0,336.04,353.17,18.9,16.3,0.137,431773.2,431773.2,34538,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558241,615215.00
06/10/2016 07:30,2,0.639,ACTIVE,213.06,345.96,59.986,1465558204,"201051344000576","219011344069620",29.46,16.30,0,336.94,353.17,19.1,16.5,0.128,438843.3,438843.3,33944,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558242,615216.00
06/10/2016 07:30,2,0.531,ACTIVE,211.48,342.65,59.933,1465558204,"274151322000087","219011344069620",27.83,19.50,0,336.64,348.06,15.1,12.6,0.088,667124.2,667124.2,27712,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465558243,615217.00
