ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 07:45,2,0.836,ACTIVE,213.74,347.76,59.933,1465559103,"201051344000645","219011344069620",29.56,17.80,0,336.34,358.58,25.1,22.3,0.186,438391.3,438391.3,34077,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559105,615218.00
06/10/2016 07:45,2,0.684,ACTIVE,211.93,342.05,59.975,1465559103,"274151322000085","219011344069620",28.59,19.30,0,336.04,350.17,19.8,17.2,0.124,695333.9,695333.9,27618,0,0,0,L,1151911521,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559105,615219.00
06/10/2016 07:45,2,0.871,ACTIVE,213.51,349.26,59.954,1465559103,"201051344000633","219011344069620",29.14,17.30,0,336.04,360.69,25.8,22.9,0.194,429542.7,429542.7,34562,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559106,615220.00
06/10/2016 07:45,2,0.889,ACTIVE,213.29,347.76,59.986,1465559103,"201051344000469","219011344069620",29.38,17.00,0,335.14,358.28,26.5,23.6,0.203,431005.6,431005.6,34492,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559107,615221.00
06/10/2016 07:45,2,0.797,ACTIVE,211.48,343.25,59.975,1465559103,"201051344000646","219011344069620",29.98,17.50,0,332.43,353.47,24.2,21.4,0.172,434183.0,434183.0,39040,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559108,615222.00
06/10/2016 07:45,2,0.736,ACTIVE,211.70,344.76,59.970,1465559103,"274151322000052","219011344069620",29.00,19.80,0,333.63,351.37,21.6,18.9,0.137,709308.2,709308.2,27844,0,0,0,L,1151911521,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559109,615223.00
06/10/2016 07:45,2,0.791,ACTIVE,212.16,343.55,59.975,1465559103,"201051344000585","219011344069620",29.34,18.00,0,333.63,353.47,23.6,20.8,0.164,441297.0,441297.0,39049,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559110,615224.00
06/10/2016 07:45,2,0.818,ACTIVE,211.93,343.25,59.965,1465559103,"201051344001230","219011344069620",29.76,17.30,0,332.13,353.17,24.7,21.9,0.181,437728.4,437728.4,38849,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559111,615225.00
06/10/2016 07:45,2,0.803,ACTIVE,212.61,345.06,59.954,1465559103,"201051344000582","219011344069620",29.14,17.00,0,334.24,354.37,23.8,21.0,0.172,431117.9,431117.9,39006,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559112,615226.00
06/10/2016 07:45,2,0.896,ACTIVE,211.70,344.15,59.970,1465559103,"201051344000955","219011344069620",29.60,17.50,0,332.43,354.07,26.9,24.0,0.203,443646.6,443646.6,38942,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559113,615227.00
06/10/2016 07:45,2,0.465,ACTIVE,211.48,408.48,59.970,1465559103,"274151322000094","219011344069620",38.53,20.70,0,336.94,428.91,18.1,15.6,0.110,573950.4,573950.4,28921,0,0,0,L,1151911521,0,121.10,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559114,615228.00
06/10/2016 07:45,2,0.891,ACTIVE,213.29,347.76,59.970,1465559103,"201051344000579","219011344069620",29.44,17.80,0,335.44,358.28,26.6,23.7,0.199,445089.1,445089.1,14567,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559115,615229.00
06/10/2016 07:45,2,0.869,ACTIVE,211.93,344.15,59.975,1465559103,"201051344000890","219011344069620",29.68,17.30,0,331.83,354.37,26.2,23.3,0.190,440831.0,440831.0,38957,0,0,0,L,1122011218,0,122.01,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559116,615230.00
06/10/2016 07:45,2,0.850,ACTIVE,212.16,343.85,59.981,1465559103,"201051344000438","219011344069620",29.80,17.30,0,333.93,354.97,25.7,22.9,0.190,442808.2,442808.2,38965,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559117,615231.00
06/10/2016 07:45,2,0.844,ACTIVE,212.16,344.15,59.938,1465559103,"201051344000417","219011344069620",29.94,17.30,0,333.03,354.37,25.7,22.9,0.190,435183.0,435183.0,39129,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559118,615232.00
06/10/2016 07:45,2,0.656,ACTIVE,211.70,344.76,59.959,1465559103,"274151322000083","219011344069620",29.26,19.00,0,335.74,350.47,19.5,16.9,0.133,702919.1,702919.1,27921,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559119,615233.00
06/10/2016 07:45,2,0.762,ACTIVE,212.16,346.86,59.970,1465559103,"274151322000076","219011344069620",29.86,19.80,0,333.93,351.97,23.1,20.4,0.155,748643.2,748643.2,27916,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559120,615234.00
06/10/2016 07:45,2,0.883,ACTIVE,213.06,347.46,59.970,1465559103,"201051344000868","219011344069620",29.32,17.30,0,334.84,357.98,26.2,23.4,0.199,430058.7,430058.7,34213,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559121,615235.00
06/10/2016 07:45,2,0.703,ACTIVE,211.48,344.76,59.965,1465559103,"274151322000095","219011344069620",29.48,18.70,0,334.54,350.47,21.0,18.4,0.133,740945.1,740945.1,27838,0,0,0,L,1151911521,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559122,615236.00
06/10/2016 07:45,2,0.871,ACTIVE,213.06,348.96,60.007,1465559103,"201051344000988","219011344069620",29.40,17.80,0,335.14,360.38,26.0,23.2,0.208,427082.3,427082.3,34508,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559122,615237.00
06/10/2016 07:45,2,0.828,ACTIVE,211.93,343.25,59.970,1465559103,"201051344001025","219011344069620",29.18,17.30,0,333.03,354.07,24.5,21.7,0.181,440916.3,440916.3,39018,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559123,615238.00
06/10/2016 07:45,2,0.828,ACTIVE,213.06,346.56,59.970,1465559103,"201051344000458","219011344069620",29.50,18.70,0,335.44,357.08,24.7,21.9,0.194,437930.3,437930.3,34431,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559124,615239.00
06/10/2016 07:45,2,0.824,ACTIVE,213.74,348.66,59.975,1465559103,"201051344000853","219011344069620",29.78,17.80,0,336.94,359.48,24.9,22.1,0.186,436636.8,436636.8,34036,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559125,615240.00
06/10/2016 07:45,2,0.799,ACTIVE,212.16,344.76,59.938,1465559103,"201051344000685","219011344069620",29.50,17.30,0,333.03,354.07,23.9,21.2,0.190,442213.2,442213.2,38860,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559126,615241.00
06/10/2016 07:45,2,0.777,ACTIVE,212.16,344.15,59.965,1465559103,"201051344000917","219011344069620",29.50,18.30,0,333.03,353.47,23.2,20.5,0.172,439022.6,439022.6,38861,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559127,615242.00
06/10/2016 07:45,2,0.770,ACTIVE,212.16,344.15,60.007,1465559103,"201051344001145","219011344069620",29.44,17.00,0,333.93,353.77,23.0,20.3,0.172,444232.7,444232.7,38715,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559128,615243.00
06/10/2016 07:45,2,0.828,ACTIVE,212.38,345.06,59.986,1465559103,"201051344000651","219011344069620",29.48,17.30,0,334.24,354.37,24.7,21.9,0.186,436690.9,436690.9,39070,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559129,615244.00
06/10/2016 07:45,2,0.697,ACTIVE,211.25,340.85,59.949,1465559103,"274151322000088","219011344069620",28.23,19.80,0,333.63,350.17,20.0,17.4,0.115,679177.9,679177.9,27579,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559130,615245.00
06/10/2016 07:45,2,0.477,ACTIVE,212.16,414.49,59.959,1465559103,"274151322000068","219011344069620",39.02,22.50,0,337.84,430.42,18.8,16.3,0.110,573826.0,573826.0,29129,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559131,615246.00
06/10/2016 07:45,2,0.842,ACTIVE,211.93,343.25,59.965,1465559103,"201051344001135","219011344069620",29.12,17.50,0,332.43,353.77,24.8,22.0,0.177,432710.2,432710.2,39005,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559131,615247.00
06/10/2016 07:45,2,0.881,ACTIVE,212.83,346.56,59.970,1465559103,"201051344000594","219011344069620",29.30,17.30,0,334.24,357.68,26.2,23.4,0.199,441848.5,441848.5,34475,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559132,615248.00
06/10/2016 07:45,2,0.877,ACTIVE,212.16,343.85,59.954,1465559103,"201051344001203","219011344069620",29.16,17.00,0,332.73,355.88,25.9,23.1,0.194,439795.4,439795.4,39046,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559133,615249.00
06/10/2016 07:45,2,0.693,ACTIVE,211.48,345.36,59.954,1465559103,"274151322000054","219011344069620",28.77,20.00,0,333.93,350.47,20.2,17.6,0.128,693691.7,693691.7,27607,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559134,615250.00
06/10/2016 07:45,2,0.879,ACTIVE,213.51,346.86,59.965,1465559103,"201051344000867","219011344069620",29.58,17.80,0,335.44,357.68,26.4,23.5,0.194,429267.7,429267.7,34476,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559136,615251.00
06/10/2016 07:45,2,0.928,ACTIVE,212.16,345.36,59.965,1465559103,"201051344001093","219011344069620",29.54,17.80,0,332.73,355.88,27.8,24.9,0.203,438242.1,438242.1,38920,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559137,615252.00
06/10/2016 07:45,2,0.840,ACTIVE,213.06,347.46,59.965,1465559103,"201051344000900","219011344069620",29.34,17.00,0,335.14,357.98,25.0,22.2,0.194,444963.3,444963.3,33871,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559137,615253.00
06/10/2016 07:45,2,0.850,ACTIVE,213.51,347.16,59.959,1465559103,"201051344000648","219011344069620",29.54,16.70,0,336.04,357.68,25.4,22.6,0.186,436660.5,436660.5,34159,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559138,615254.00
06/10/2016 07:45,2,0.848,ACTIVE,213.06,346.86,59.959,1465559103,"201051344000569","219011344069620",29.56,18.00,0,336.04,357.68,25.4,22.6,0.194,446089.7,446089.7,33792,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559139,615255.00
06/10/2016 07:45,2,0.846,ACTIVE,213.29,347.16,59.912,1465559103,"201051344000983","219011344069620",29.50,18.00,0,334.84,357.38,25.3,22.5,0.194,437631.1,437631.1,34275,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559140,615256.00
06/10/2016 07:45,2,0.875,ACTIVE,213.29,347.46,59.959,1465559103,"201051344001158","219011344069620",28.92,17.50,0,336.34,357.98,25.7,22.8,0.199,431778.0,431778.0,34539,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559141,615257.00
06/10/2016 07:45,2,0.848,ACTIVE,213.29,348.06,59.965,1465559103,"201051344000576","219011344069620",29.54,17.00,0,336.04,359.78,25.4,22.5,0.186,438848.1,438848.1,33945,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559142,615258.00
06/10/2016 07:45,2,0.688,ACTIVE,211.70,344.15,59.949,1465559103,"274151322000087","219011344069620",28.19,20.00,0,335.14,350.47,19.6,17.0,0.124,667127.9,667127.9,27713,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465559143,615259.00
06/10/2016 08:00,2,1.201,ACTIVE,213.74,351.07,59.996,1465560003,"201051344000645","219011344069620",29.44,18.70,0,327.02,365.80,35.8,32.6,0.278,438398.2,438398.2,34078,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560004,615260.00
06/10/2016 08:00,2,0.977,ACTIVE,211.93,344.76,59.981,1465560003,"274151322000085","219011344069620",29.16,20.00,0,324.32,354.97,28.9,25.9,0.190,695339.3,695339.3,27619,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560005,615261.00
06/10/2016 08:00,2,1.236,ACTIVE,213.51,351.67,59.938,1465560003,"201051344000633","219011344069620",29.34,18.00,0,325.52,368.50,36.8,33.6,0.287,429549.7,429549.7,34563,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560006,615262.00
06/10/2016 08:00,2,1.242,ACTIVE,213.29,351.07,59.986,1465560003,"201051344000469","219011344069620",29.86,18.00,0,325.22,366.10,37.6,34.4,0.301,431012.8,431012.8,34493,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560007,615263.00
06/10/2016 08:00,2,1.156,ACTIVE,211.70,347.16,59.991,1465560003,"201051344000646","219011344069620",29.56,18.30,0,323.72,360.99,34.7,31.5,0.278,434189.6,434189.6,39041,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560008,615264.00
06/10/2016 08:00,2,1.059,ACTIVE,211.48,345.06,60.007,1465560003,"274151322000052","219011344069620",29.02,21.00,0,323.72,355.88,31.1,28.1,0.212,709314.1,709314.1,27845,0,0,0,L,1151911521,0,120.88,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560009,615265.00
06/10/2016 08:00,2,1.125,ACTIVE,212.38,347.46,59.975,1465560003,"201051344000585","219011344069620",29.24,19.00,0,324.32,360.38,33.4,30.3,0.265,441303.3,441303.3,39050,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560010,615266.00
06/10/2016 08:00,2,1.180,ACTIVE,211.93,346.56,59.991,1465560003,"201051344001230","219011344069620",29.76,18.30,0,322.51,360.99,35.6,32.4,0.278,437735.1,437735.1,38850,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560011,615267.00
06/10/2016 08:00,2,1.145,ACTIVE,212.83,347.46,59.981,1465560003,"201051344000582","219011344069620",29.28,18.00,0,324.92,361.59,34.0,30.8,0.265,431124.3,431124.3,39007,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560012,615268.00
06/10/2016 08:00,2,1.258,ACTIVE,211.93,347.46,59.986,1465560003,"201051344000955","219011344069620",29.76,18.30,0,323.41,362.19,38.0,34.7,0.309,443653.9,443653.9,38943,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560013,615269.00
06/10/2016 08:00,2,0.662,ACTIVE,211.70,419.00,59.991,1465560003,"274151322000094","219011344069620",39.38,21.50,0,333.93,431.32,26.7,23.8,0.186,573955.3,573955.3,28922,0,0,0,L,1151911521,0,121.10,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560014,615270.00
06/10/2016 08:00,2,1.238,ACTIVE,213.51,351.37,59.991,1465560003,"201051344000579","219011344069620",29.90,18.70,0,326.12,365.80,37.5,34.3,0.296,445096.3,445096.3,14568,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560015,615271.00
06/10/2016 08:00,2,1.230,ACTIVE,211.70,346.56,59.986,1465560003,"201051344000890","219011344069620",29.78,18.00,0,323.72,362.19,37.2,33.9,0.287,440838.1,440838.1,38958,0,0,0,L,1122011218,0,121.78,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560016,615272.00
06/10/2016 08:00,2,1.215,ACTIVE,212.38,348.06,59.986,1465560003,"201051344000438","219011344069620",29.80,17.80,0,324.02,363.09,36.6,33.4,0.292,442815.2,442815.2,38966,0,0,0,L,1122011218,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560016,615273.00
06/10/2016 08:00,2,1.195,ACTIVE,212.16,347.16,60.007,1465560003,"201051344000417","219011344069620",29.78,18.00,0,324.32,361.59,36.1,32.9,0.287,435189.9,435189.9,39130,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560017,615274.00
06/10/2016 08:00,2,0.959,ACTIVE,211.48,348.36,59.986,1465560003,"274151322000083","219011344069620",29.12,19.80,0,325.22,354.37,28.3,25.4,0.186,702924.3,702924.3,27922,0,0,0,L,1151911521,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560018,615275.00
06/10/2016 08:00,2,1.115,ACTIVE,211.93,348.96,59.991,1465560003,"274151322000076","219011344069620",29.92,20.70,0,325.22,357.38,33.8,30.7,0.234,748649.5,748649.5,27917,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560019,615276.00
06/10/2016 08:00,2,1.248,ACTIVE,213.29,350.17,60.018,1465560003,"201051344000868","219011344069620",29.40,18.00,0,324.92,365.19,37.2,34.0,0.292,430065.9,430065.9,34214,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560020,615277.00
06/10/2016 08:00,2,1.020,ACTIVE,211.48,343.55,59.986,1465560003,"274151322000095","219011344069620",29.92,19.30,0,324.02,355.28,30.9,27.9,0.203,740950.9,740950.9,27839,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560021,615278.00
06/10/2016 08:00,2,1.266,ACTIVE,213.06,351.97,59.996,1465560003,"201051344000988","219011344069620",29.04,19.00,0,326.12,367.30,37.2,34.0,0.309,427089.4,427089.4,34509,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560022,615279.00
06/10/2016 08:00,2,1.154,ACTIVE,211.93,346.26,59.986,1465560003,"201051344001025","219011344069620",29.96,18.00,0,323.11,362.19,35.1,31.9,0.274,440923.0,440923.0,39019,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560023,615280.00
06/10/2016 08:00,2,1.182,ACTIVE,213.29,349.86,59.986,1465560003,"201051344000458","219011344069620",29.38,19.50,0,326.12,364.29,35.2,32.0,0.292,437937.0,437937.0,34432,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560024,615281.00
06/10/2016 08:00,2,1.195,ACTIVE,213.74,351.37,59.981,1465560003,"201051344000853","219011344069620",29.48,18.70,0,328.22,367.90,35.7,32.5,0.270,436643.6,436643.6,34037,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560025,615282.00
06/10/2016 08:00,2,1.162,ACTIVE,212.38,348.66,59.991,1465560003,"201051344000685","219011344069620",29.40,17.80,0,324.62,361.89,34.6,31.5,0.287,442219.8,442219.8,38861,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560026,615283.00
06/10/2016 08:00,2,1.127,ACTIVE,212.16,347.76,59.991,1465560003,"201051344000917","219011344069620",29.38,19.30,0,323.72,360.99,33.6,30.5,0.270,439028.9,439028.9,38862,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560027,615284.00
06/10/2016 08:00,2,1.107,ACTIVE,212.16,347.46,60.018,1465560003,"201051344001145","219011344069620",29.72,18.00,0,325.22,360.99,33.4,30.3,0.261,444239.0,444239.0,38716,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560027,615285.00
06/10/2016 08:00,2,1.168,ACTIVE,212.38,348.06,59.975,1465560003,"201051344000651","219011344069620",29.88,18.30,0,324.02,362.19,35.4,32.2,0.283,436697.6,436697.6,39071,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560028,615286.00
06/10/2016 08:00,2,1.012,ACTIVE,211.70,344.76,60.012,1465560003,"274151322000088","219011344069620",28.51,20.70,0,323.41,354.67,29.2,26.3,0.186,679183.3,679183.3,27580,0,0,0,L,1151911521,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560029,615287.00
06/10/2016 08:00,2,0.680,ACTIVE,212.38,416.89,59.986,1465560003,"274151322000068","219011344069620",39.24,23.00,0,334.54,438.53,27.0,24.1,0.168,573831.0,573831.0,29130,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560030,615288.00
06/10/2016 08:00,2,1.176,ACTIVE,211.70,346.26,59.975,1465560003,"201051344001135","219011344069620",29.72,18.30,0,324.62,360.99,35.5,32.3,0.283,432717.0,432717.0,39006,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560031,615289.00
06/10/2016 08:00,2,1.230,ACTIVE,213.06,350.77,59.981,1465560003,"201051344000594","219011344069620",29.84,18.00,0,325.22,365.19,37.2,34.0,0.292,441855.7,441855.7,34476,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560032,615290.00
06/10/2016 08:00,2,1.227,ACTIVE,212.38,347.76,59.975,1465560003,"201051344001203","219011344069620",29.72,18.00,0,324.02,363.99,37.0,33.7,0.296,439802.5,439802.5,39047,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560033,615291.00
06/10/2016 08:00,2,0.998,ACTIVE,211.48,344.45,59.991,1465560003,"274151322000054","219011344069620",29.10,21.30,0,323.11,355.28,29.4,26.5,0.203,693697.1,693697.1,27608,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560034,615292.00
06/10/2016 08:00,2,1.254,ACTIVE,213.29,349.56,59.981,1465560003,"201051344000867","219011344069620",29.36,18.70,0,325.22,365.19,37.3,34.1,0.292,429274.8,429274.8,34477,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560035,615293.00
06/10/2016 08:00,2,1.299,ACTIVE,212.16,348.96,60.023,1465560003,"201051344001093","219011344069620",29.70,18.70,0,323.72,363.99,39.1,35.8,0.305,438249.6,438249.6,38921,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560036,615294.00
06/10/2016 08:00,2,1.213,ACTIVE,213.29,350.77,59.975,1465560003,"201051344000900","219011344069620",29.32,17.80,0,324.92,365.19,36.1,32.9,0.292,444970.1,444970.1,33872,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560037,615295.00
06/10/2016 08:00,2,1.195,ACTIVE,213.29,349.86,59.975,1465560003,"201051344000648","219011344069620",29.66,17.50,0,327.02,364.89,36.0,32.8,0.278,436667.4,436667.4,34160,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560038,615296.00
06/10/2016 08:00,2,1.201,ACTIVE,213.29,350.17,59.981,1465560003,"201051344000569","219011344069620",29.38,18.70,0,326.12,364.89,35.8,32.6,0.287,446096.5,446096.5,33793,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560039,615297.00
06/10/2016 08:00,2,1.201,ACTIVE,213.06,349.86,59.959,1465560003,"201051344000983","219011344069620",29.60,19.00,0,326.72,364.89,36.0,32.8,0.287,437638.0,437638.0,34276,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560040,615298.00
06/10/2016 08:00,2,1.236,ACTIVE,213.29,350.47,59.917,1465560003,"201051344001158","219011344069620",29.38,18.30,0,326.42,365.80,36.8,33.6,0.301,431785.0,431785.0,34540,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560041,615299.00
06/10/2016 08:00,2,1.203,ACTIVE,213.51,351.37,59.965,1465560003,"201051344000576","219011344069620",29.54,17.80,0,327.02,367.00,36.0,32.8,0.287,438854.9,438854.9,33946,0,0,0,L,1122011218,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560042,615300.00
06/10/2016 08:00,2,0.982,ACTIVE,211.70,348.66,59.975,1465560003,"274151322000087","219011344069620",28.55,21.30,0,324.92,354.67,28.4,25.5,0.186,667133.1,667133.1,27714,0,0,0,L,1151911521,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560042,615301.00
06/10/2016 08:15,2,1.641,ACTIVE,215.32,356.18,59.970,1465560903,"201051344000645","219011344069620",29.50,19.80,0,337.84,376.62,49.1,45.5,0.389,438407.9,438407.9,34079,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560904,615302.00
06/10/2016 08:15,2,1.377,ACTIVE,213.29,354.07,59.954,1465560903,"274151322000085","219011344069620",28.90,21.30,0,336.94,361.29,40.3,37.0,0.270,695347.1,695347.1,27620,0,0,0,L,1151911521,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560906,615303.00
06/10/2016 08:15,2,1.652,ACTIVE,214.87,357.38,59.959,1465560903,"201051344000633","219011344069620",29.78,19.30,0,336.64,377.52,49.9,46.2,0.411,429559.6,429559.6,34564,0,0,0,L,1122011218,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560906,615304.00
06/10/2016 08:15,2,1.693,ACTIVE,215.09,356.78,59.954,1465560903,"201051344000469","219011344069620",29.58,19.00,0,336.64,379.32,50.8,47.1,0.433,431023.0,431023.0,34494,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560907,615305.00
06/10/2016 08:15,2,1.580,ACTIVE,213.29,353.47,59.965,1465560903,"201051344000646","219011344069620",29.54,19.00,0,332.43,372.11,47.3,43.7,0.393,434198.9,434198.9,39042,0,0,0,L,1122011218,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560908,615306.00
06/10/2016 08:15,2,1.453,ACTIVE,213.06,352.27,59.970,1465560903,"274151322000052","219011344069620",29.28,22.00,0,335.74,362.79,43.1,39.7,0.305,709322.5,709322.5,27846,0,0,0,L,1151911521,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560909,615307.00
06/10/2016 08:15,2,1.518,ACTIVE,213.74,352.57,59.949,1465560903,"201051344000585","219011344069620",29.94,19.80,0,333.33,370.90,46.0,42.5,0.376,441312.4,441312.4,39051,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560910,615308.00
06/10/2016 08:15,2,1.600,ACTIVE,213.29,351.67,60.012,1465560903,"201051344001230","219011344069620",30.00,19.30,0,332.43,371.81,48.6,45.0,0.393,437744.8,437744.8,38851,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560911,615309.00
06/10/2016 08:15,2,1.566,ACTIVE,213.96,354.07,59.965,1465560903,"201051344000582","219011344069620",29.36,19.30,0,334.54,372.11,46.6,43.0,0.376,431133.5,431133.5,39008,0,0,0,L,1122011218,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560912,615310.00
06/10/2016 08:15,2,1.689,ACTIVE,213.06,352.57,59.959,1465560903,"201051344000955","219011344069620",29.84,19.50,0,333.03,373.01,51.1,47.4,0.433,443664.1,443664.1,38944,0,0,0,L,1122011218,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560913,615311.00
06/10/2016 08:15,2,0.932,ACTIVE,213.06,421.70,59.954,1465560903,"274151322000094","219011344069620",39.24,22.80,0,336.34,441.84,37.4,34.1,0.256,573962.4,573962.4,28923,0,0,0,L,1151911521,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560914,615312.00
06/10/2016 08:15,2,1.674,ACTIVE,215.09,357.08,59.949,1465560903,"201051344000579","219011344069620",29.90,19.50,0,337.84,377.82,50.7,47.0,0.411,445106.4,445106.4,14569,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560915,615313.00
06/10/2016 08:15,2,1.660,ACTIVE,213.29,352.57,59.965,1465560903,"201051344000890","219011344069620",29.86,19.00,0,333.33,372.71,50.2,46.6,0.402,440848.1,440848.1,38959,0,0,0,L,1122011218,0,122.68,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560915,615314.00
06/10/2016 08:15,2,1.631,ACTIVE,213.51,353.17,59.949,1465560903,"201051344000438","219011344069620",30.02,18.70,0,334.54,373.61,49.6,46.0,0.407,442825.1,442825.1,38967,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560916,615315.00
06/10/2016 08:15,2,1.615,ACTIVE,213.51,352.57,59.938,1465560903,"201051344000417","219011344069620",29.78,19.30,0,333.33,372.11,48.8,45.1,0.402,435199.6,435199.6,39131,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560917,615316.00
06/10/2016 08:15,2,1.352,ACTIVE,213.06,352.27,59.975,1465560903,"274151322000083","219011344069620",29.14,21.30,0,336.34,361.29,39.9,36.6,0.270,702932.0,702932.0,27923,0,0,0,L,1151911521,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560918,615317.00
06/10/2016 08:15,2,1.553,ACTIVE,213.51,351.97,59.959,1465560903,"274151322000076","219011344069620",29.98,21.80,0,337.54,365.80,47.1,43.6,0.327,748658.7,748658.7,27918,0,0,0,L,1151911521,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560919,615318.00
06/10/2016 08:15,2,1.693,ACTIVE,214.41,356.18,59.954,1465560903,"201051344000868","219011344069620",29.24,19.00,0,335.74,379.62,50.2,46.5,0.407,430075.8,430075.8,34215,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560920,615319.00
06/10/2016 08:15,2,1.441,ACTIVE,212.83,345.06,59.954,1465560903,"274151322000095","219011344069620",30.06,20.70,0,335.74,363.09,43.8,40.4,0.287,740959.4,740959.4,27840,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560921,615320.00
06/10/2016 08:15,2,1.707,ACTIVE,215.09,358.88,59.965,1465560903,"201051344000988","219011344069620",29.34,19.80,0,335.74,379.92,50.8,47.1,0.420,427099.5,427099.5,34510,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560922,615321.00
06/10/2016 08:15,2,1.598,ACTIVE,213.29,351.67,59.965,1465560903,"201051344001025","219011344069620",29.64,19.30,0,333.63,372.41,48.0,44.4,0.384,440932.5,440932.5,39020,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560923,615322.00
06/10/2016 08:15,2,1.609,ACTIVE,215.09,357.08,59.959,1465560903,"201051344000458","219011344069620",29.62,20.30,0,337.54,376.62,48.3,44.7,0.402,437946.5,437946.5,34433,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560923,615323.00
06/10/2016 08:15,2,1.621,ACTIVE,215.54,357.98,60.002,1465560903,"201051344000853","219011344069620",29.66,19.50,0,338.44,376.92,48.7,45.1,0.402,436653.2,436653.2,34038,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560924,615324.00
06/10/2016 08:15,2,1.586,ACTIVE,213.29,353.47,59.938,1465560903,"201051344000685","219011344069620",29.64,18.70,0,333.33,372.11,47.7,44.1,0.407,442229.2,442229.2,38862,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560925,615325.00
06/10/2016 08:15,2,1.557,ACTIVE,213.51,352.57,59.965,1465560903,"201051344000917","219011344069620",29.46,20.00,0,333.33,371.21,46.5,43.0,0.384,439038.0,439038.0,38863,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560926,615326.00
06/10/2016 08:15,2,1.523,ACTIVE,213.51,352.27,59.933,1465560903,"201051344001145","219011344069620",29.88,19.00,0,334.24,371.21,46.1,42.6,0.371,444248.0,444248.0,38717,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560927,615327.00
06/10/2016 08:15,2,1.604,ACTIVE,213.74,353.77,59.970,1465560903,"201051344000651","219011344069620",29.90,19.30,0,334.54,373.01,48.6,45.0,0.393,436707.2,436707.2,39072,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560928,615328.00
06/10/2016 08:15,2,1.400,ACTIVE,212.61,348.66,59.949,1465560903,"274151322000088","219011344069620",28.86,21.50,0,336.04,361.89,41.0,37.6,0.274,679191.2,679191.2,27581,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560929,615329.00
06/10/2016 08:15,2,0.961,ACTIVE,213.74,421.70,59.959,1465560903,"274151322000068","219011344069620",38.96,24.30,0,336.34,446.95,38.0,34.7,0.243,573838.2,573838.2,29131,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560930,615330.00
06/10/2016 08:15,2,1.596,ACTIVE,213.29,352.57,59.949,1465560903,"201051344001135","219011344069620",29.86,19.50,0,332.43,371.81,48.2,44.6,0.393,432726.5,432726.5,39007,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560931,615331.00
06/10/2016 08:15,2,1.670,ACTIVE,214.64,357.08,59.986,1465560903,"201051344000594","219011344069620",29.88,19.00,0,335.44,379.02,50.5,46.8,0.411,441865.7,441865.7,34477,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560932,615332.00
06/10/2016 08:15,2,1.672,ACTIVE,213.96,353.17,59.965,1465560903,"201051344001203","219011344069620",29.64,19.30,0,334.24,375.41,50.3,46.6,0.411,439812.5,439812.5,39048,0,0,0,L,1122011218,0,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560933,615333.00
06/10/2016 08:15,2,1.387,ACTIVE,213.06,351.67,59.959,1465560903,"274151322000054","219011344069620",29.22,22.30,0,335.74,362.49,41.0,37.7,0.274,693705.1,693705.1,27609,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560934,615334.00
06/10/2016 08:15,2,1.674,ACTIVE,214.87,356.18,59.975,1465560903,"201051344000867","219011344069620",29.88,19.80,0,335.74,379.02,50.7,47.0,0.415,429284.9,429284.9,34478,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560934,615335.00
06/10/2016 08:15,2,1.738,ACTIVE,213.74,354.67,60.007,1465560903,"201051344001093","219011344069620",29.78,19.80,0,333.93,375.11,52.4,48.7,0.420,438260.1,438260.1,38922,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560935,615336.00
06/10/2016 08:15,2,1.646,ACTIVE,214.87,357.08,60.002,1465560903,"201051344000900","219011344069620",29.70,19.00,0,336.64,378.42,49.5,45.9,0.407,444979.9,444979.9,33873,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560936,615337.00
06/10/2016 08:15,2,1.627,ACTIVE,215.09,355.58,59.991,1465560903,"201051344000648","219011344069620",29.58,18.70,0,337.54,376.92,48.8,45.1,0.393,436677.1,436677.1,34161,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560937,615338.00
06/10/2016 08:15,2,1.627,ACTIVE,215.09,355.58,59.970,1465560903,"201051344000569","219011344069620",29.66,19.50,0,336.64,377.22,48.9,45.2,0.398,446106.2,446106.2,33794,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560938,615339.00
06/10/2016 08:15,2,1.615,ACTIVE,215.09,356.18,60.007,1465560903,"201051344000983","219011344069620",30.02,19.80,0,337.24,378.12,49.1,45.5,0.407,437647.7,437647.7,34277,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560939,615340.00
06/10/2016 08:15,2,1.674,ACTIVE,215.09,357.98,59.928,1465560903,"201051344001158","219011344069620",29.54,19.50,0,336.94,378.12,50.1,46.4,0.429,431795.0,431795.0,34541,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560940,615341.00
06/10/2016 08:15,2,1.629,ACTIVE,215.32,357.98,60.012,1465560903,"201051344000576","219011344069620",29.68,18.70,0,336.94,376.62,49.0,45.3,0.393,438864.7,438864.7,33947,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560941,615342.00
06/10/2016 08:15,2,1.361,ACTIVE,213.06,350.17,59.944,1465560903,"274151322000087","219011344069620",28.86,22.30,0,336.34,360.99,39.8,36.5,0.261,667140.8,667140.8,27715,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465560942,615343.00
06/10/2016 08:30,2,2.131,ACTIVE,214.87,360.38,60.012,1465561804,"201051344000645","219011344069620",29.60,21.00,0,337.24,385.93,63.9,59.8,0.521,438421.0,438421.0,34080,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561805,615344.00
06/10/2016 08:30,2,1.838,ACTIVE,212.16,345.96,59.959,1465561804,"274151322000085","219011344069620",28.82,22.50,0,334.84,367.60,53.7,49.9,0.371,695357.9,695357.9,27621,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561806,615345.00
06/10/2016 08:30,2,2.160,ACTIVE,214.64,360.08,59.970,1465561804,"201051344000633","219011344069620",29.56,20.30,0,335.74,387.74,64.7,60.5,0.544,429573.0,429573.0,34565,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561807,615346.00
06/10/2016 08:30,2,2.182,ACTIVE,214.87,362.19,59.965,1465561804,"201051344000469","219011344069620",29.62,20.00,0,336.64,389.24,65.5,61.3,0.557,431036.5,431036.5,34495,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561808,615347.00
06/10/2016 08:30,2,2.074,ACTIVE,212.83,357.38,59.938,1465561804,"201051344000646","219011344069620",29.32,20.30,0,333.63,381.12,61.6,57.5,0.517,434211.5,434211.5,39043,0,0,0,L,1122011218,0,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561809,615348.00
06/10/2016 08:30,2,1.916,ACTIVE,211.93,348.36,59.949,1465561804,"274151322000052","219011344069620",29.34,23.50,0,333.63,368.80,56.9,53.0,0.398,709334.0,709334.0,27847,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561810,615349.00
06/10/2016 08:30,2,2.029,ACTIVE,213.51,356.78,59.928,1465561804,"201051344000585","219011344069620",29.42,21.30,0,334.54,382.33,60.5,56.5,0.499,441324.7,441324.7,39052,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561811,615350.00
06/10/2016 08:30,2,2.094,ACTIVE,212.83,355.58,59.996,1465561804,"201051344001230","219011344069620",29.84,20.70,0,333.03,380.82,63.3,59.2,0.526,437757.7,437757.7,38852,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561812,615351.00
06/10/2016 08:30,2,2.049,ACTIVE,213.74,356.78,59.912,1465561804,"201051344000582","219011344069620",29.34,20.30,0,334.54,383.23,60.9,56.8,0.495,431145.9,431145.9,39009,0,0,0,L,1122011218,0,122.46,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561813,615352.00
06/10/2016 08:30,2,2.188,ACTIVE,212.61,356.78,59.959,1465561804,"201051344000955","219011344069620",29.70,20.70,0,333.33,382.63,65.8,61.6,0.552,443677.8,443677.8,38945,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561813,615353.00
06/10/2016 08:30,2,1.281,ACTIVE,212.61,415.99,59.949,1465561804,"274151322000094","219011344069620",38.41,24.00,0,336.64,453.56,49.5,45.9,0.345,573972.4,573972.4,28924,0,0,0,L,1151911521,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561814,615354.00
06/10/2016 08:30,2,2.158,ACTIVE,214.64,361.89,59.986,1465561804,"201051344000579","219011344069620",30.04,20.70,0,336.64,387.44,65.7,61.4,0.548,445119.9,445119.9,14570,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561815,615355.00
06/10/2016 08:30,2,2.146,ACTIVE,212.83,355.58,59.965,1465561804,"201051344000890","219011344069620",29.80,20.30,0,334.54,382.93,64.8,60.6,0.521,440861.5,440861.5,38960,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561816,615356.00
06/10/2016 08:30,2,2.127,ACTIVE,213.29,357.68,59.959,1465561804,"201051344000438","219011344069620",29.82,20.00,0,334.84,383.23,64.3,60.1,0.535,442838.3,442838.3,38968,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561817,615357.00
06/10/2016 08:30,2,2.105,ACTIVE,213.29,355.88,59.970,1465561804,"201051344000417","219011344069620",29.56,20.70,0,334.54,381.42,63.0,58.9,0.521,435212.5,435212.5,39132,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561818,615358.00
06/10/2016 08:30,2,1.801,ACTIVE,212.61,350.47,59.970,1465561804,"274151322000083","219011344069620",29.34,22.50,0,334.24,367.60,53.5,49.7,0.371,702942.7,702942.7,27924,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561819,615359.00
06/10/2016 08:30,2,2.057,ACTIVE,212.83,349.26,59.959,1465561804,"274151322000076","219011344069620",29.96,23.50,0,334.84,372.71,62.4,58.3,0.442,748671.5,748671.5,27919,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561820,615360.00
