ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 08:30,2,2.180,ACTIVE,214.19,359.48,60.007,1465561804,"201051344000868","219011344069620",29.48,20.00,0,336.94,388.64,65.1,60.9,0.530,430089.3,430089.3,34216,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561821,615361.00
06/10/2016 08:30,2,1.945,ACTIVE,211.93,360.08,59.959,1465561804,"274151322000095","219011344069620",29.94,22.00,0,334.24,369.70,58.9,54.9,0.398,740971.2,740971.2,27841,0,0,0,L,1151911521,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561822,615362.00
06/10/2016 08:30,2,2.195,ACTIVE,214.87,363.09,59.975,1465561804,"201051344000988","219011344069620",29.48,21.30,0,334.84,388.94,65.5,61.3,0.548,427113.0,427113.0,34511,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561822,615363.00
06/10/2016 08:30,2,2.092,ACTIVE,213.29,356.78,59.954,1465561804,"201051344001025","219011344069620",29.62,21.00,0,334.84,382.03,62.8,58.7,0.513,440945.3,440945.3,39021,0,0,0,L,1122011218,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561823,615364.00
06/10/2016 08:30,2,2.082,ACTIVE,214.64,357.68,59.954,1465561804,"201051344000458","219011344069620",29.78,21.80,0,336.64,386.53,62.8,58.7,0.530,437959.4,437959.4,34434,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561824,615365.00
06/10/2016 08:30,2,2.125,ACTIVE,215.54,361.89,59.959,1465561804,"201051344000853","219011344069620",29.48,20.70,0,336.64,386.23,63.5,59.4,0.526,436666.2,436666.2,34039,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561825,615366.00
06/10/2016 08:30,2,2.061,ACTIVE,213.29,357.68,59.975,1465561804,"201051344000685","219011344069620",29.86,19.80,0,334.84,382.33,62.3,58.2,0.539,442241.9,442241.9,38863,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561826,615367.00
06/10/2016 08:30,2,2.023,ACTIVE,213.51,357.98,59.917,1465561804,"201051344000917","219011344069620",29.72,21.50,0,333.93,381.42,60.9,56.9,0.513,439050.5,439050.5,38864,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561827,615368.00
06/10/2016 08:30,2,2.004,ACTIVE,213.29,356.78,59.933,1465561804,"201051344001145","219011344069620",29.88,20.00,0,335.14,380.52,60.7,56.6,0.499,444260.4,444260.4,38718,0,0,0,L,1122011218,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561828,615369.00
06/10/2016 08:30,2,2.104,ACTIVE,213.51,357.08,59.965,1465561804,"201051344000651","219011344069620",29.64,20.70,0,335.74,386.23,63.2,59.1,0.521,436720.1,436720.1,39073,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561829,615370.00
06/10/2016 08:30,2,1.863,ACTIVE,211.93,346.56,59.965,1465561804,"274151322000088","219011344069620",28.84,22.80,0,333.93,367.90,54.4,50.6,0.362,679202.2,679202.2,27582,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561830,615371.00
06/10/2016 08:30,2,1.238,ACTIVE,212.83,429.52,59.959,1465561804,"274151322000068","219011344069620",39.64,25.50,0,337.84,452.96,50.3,46.6,0.340,573848.3,573848.3,29132,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561831,615372.00
06/10/2016 08:30,2,2.109,ACTIVE,213.29,356.18,59.975,1465561804,"201051344001135","219011344069620",29.34,20.70,0,334.54,381.42,62.6,58.5,0.521,432739.4,432739.4,39008,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561832,615373.00
06/10/2016 08:30,2,2.150,ACTIVE,213.96,359.18,59.970,1465561804,"201051344000594","219011344069620",30.08,20.30,0,335.74,387.74,65.6,61.4,0.539,441879.2,441879.2,34478,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561832,615374.00
06/10/2016 08:30,2,2.146,ACTIVE,213.51,357.38,59.933,1465561804,"201051344001203","219011344069620",30.00,20.70,0,335.44,386.23,65.2,61.0,0.544,439825.9,439825.9,39049,0,0,0,L,1122011218,0,123.14,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561833,615375.00
06/10/2016 08:30,2,1.875,ACTIVE,212.38,347.76,59.981,1465561804,"274151322000054","219011344069620",28.75,23.50,0,333.93,368.50,54.6,50.8,0.376,693716.1,693716.1,27610,0,0,0,L,1151911521,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561834,615376.00
06/10/2016 08:30,2,2.160,ACTIVE,214.64,359.18,59.922,1465561804,"201051344000867","219011344069620",29.86,21.00,0,336.64,388.64,65.3,61.2,0.535,429298.4,429298.4,34479,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561835,615377.00
06/10/2016 08:30,2,2.227,ACTIVE,213.51,359.48,59.975,1465561804,"201051344001093","219011344069620",29.74,21.00,0,334.84,385.03,67.0,62.8,0.535,438274.0,438274.0,38923,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561836,615378.00
06/10/2016 08:30,2,2.148,ACTIVE,214.64,361.29,59.970,1465561804,"201051344000900","219011344069620",29.66,20.00,0,336.34,388.94,64.6,60.4,0.521,444993.2,444993.2,33874,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561837,615379.00
06/10/2016 08:30,2,2.133,ACTIVE,214.64,361.29,59.981,1465561804,"201051344000648","219011344069620",29.30,19.80,0,336.64,387.74,63.4,59.2,0.513,436690.1,436690.1,34162,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561838,615380.00
06/10/2016 08:30,2,2.100,ACTIVE,214.87,361.59,59.996,1465561804,"201051344000569","219011344069620",29.80,21.00,0,336.94,387.44,63.4,59.3,0.526,446119.3,446119.3,33795,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561839,615381.00
06/10/2016 08:30,2,2.111,ACTIVE,214.87,360.08,59.917,1465561804,"201051344000983","219011344069620",29.92,21.30,0,336.64,388.04,64.0,59.9,0.526,437660.8,437660.8,34278,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561840,615382.00
06/10/2016 08:30,2,2.193,ACTIVE,214.87,360.38,59.991,1465561804,"201051344001158","219011344069620",29.14,20.70,0,336.94,388.34,64.7,60.6,0.561,431808.3,431808.3,34542,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561841,615383.00
06/10/2016 08:30,2,2.111,ACTIVE,215.09,361.89,59.981,1465561804,"201051344000576","219011344069620",29.76,20.00,0,335.74,385.93,63.6,59.5,0.517,438877.7,438877.7,33948,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561842,615384.00
06/10/2016 08:30,2,1.807,ACTIVE,211.93,348.06,59.986,1465561804,"274151322000087","219011344069620",29.00,23.80,0,334.54,367.60,53.0,49.2,0.362,667151.5,667151.5,27716,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465561843,615385.00
06/10/2016 08:45,2,2.641,ACTIVE,214.87,361.89,60.002,1465562703,"201051344000645","219011344069620",29.54,22.00,0,335.44,396.75,79.0,74.3,0.645,438437.7,438437.7,34081,0,0,0,L,1122011218,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562705,615386.00
06/10/2016 08:45,2,2.324,ACTIVE,212.38,356.48,59.991,1465562703,"274151322000085","219011344069620",28.57,23.80,0,336.64,374.81,67.3,63.1,0.460,695372.0,695372.0,27622,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562705,615387.00
06/10/2016 08:45,2,2.645,ACTIVE,214.87,364.29,59.996,1465562703,"201051344000633","219011344069620",29.82,21.80,0,332.43,398.86,79.9,75.2,0.685,429589.8,429589.8,34566,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562706,615388.00
06/10/2016 08:45,2,2.676,ACTIVE,214.87,354.07,59.996,1465562703,"201051344000469","219011344069620",29.80,21.30,0,333.93,397.66,80.8,76.0,0.384,431053.6,431053.6,34496,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562707,615389.00
06/10/2016 08:45,2,2.553,ACTIVE,212.83,359.78,59.981,1465562703,"201051344000646","219011344069620",29.68,21.50,0,334.24,390.14,76.7,72.1,0.654,434227.7,434227.7,39044,0,0,0,L,1122011218,0,122.23,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562708,615390.00
06/10/2016 08:45,2,2.383,ACTIVE,212.38,350.17,59.991,1465562703,"274151322000052","219011344069620",29.58,25.00,0,335.44,376.62,71.3,66.9,0.504,709349.0,709349.0,27848,0,0,0,L,1151911521,0,121.10,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562709,615391.00
06/10/2016 08:45,2,2.508,ACTIVE,213.29,360.99,60.028,1465562703,"201051344000585","219011344069620",29.90,22.50,0,335.74,393.15,76.0,71.4,0.628,441340.6,441340.6,39053,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562710,615392.00
06/10/2016 08:45,2,2.600,ACTIVE,212.61,359.48,59.959,1465562703,"201051344001230","219011344069620",29.78,21.50,0,333.63,390.14,78.5,73.8,0.658,437774.3,437774.3,38853,0,0,0,L,1122011218,0,122.01,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562711,615393.00
06/10/2016 08:45,2,2.543,ACTIVE,213.51,361.59,60.028,1465562703,"201051344000582","219011344069620",29.56,21.30,0,335.44,394.35,76.1,71.6,0.619,431161.9,431161.9,39010,0,0,0,L,1122011218,0,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562712,615394.00
06/10/2016 08:45,2,2.684,ACTIVE,212.38,348.06,60.023,1465562703,"201051344000955","219011344069620",29.90,22.50,0,334.54,391.04,81.3,76.5,0.389,443694.9,443694.9,38946,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562713,615395.00
06/10/2016 08:45,2,1.547,ACTIVE,212.16,429.52,59.981,1465562703,"274151322000094","219011344069620",40.28,25.00,0,393.45,455.67,62.6,58.5,0.433,573985.4,573985.4,28925,0,0,0,L,1151911521,0,121.33,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562714,615396.00
06/10/2016 08:45,2,2.658,ACTIVE,215.09,352.27,60.002,1465562703,"201051344000579","219011344069620",30.30,21.80,0,334.84,396.15,81.6,76.8,0.384,445137.1,445137.1,14571,0,0,0,L,1122011218,0,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562715,615397.00
06/10/2016 08:45,2,2.660,ACTIVE,212.61,348.66,60.012,1465562703,"201051344000890","219011344069620",29.80,22.30,0,334.84,391.34,80.3,75.6,0.354,440878.4,440878.4,38961,0,0,0,L,1122011218,0,122.23,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562716,615398.00
06/10/2016 08:45,2,2.658,ACTIVE,213.06,361.29,60.002,1465562703,"201051344000438","219011344069620",29.62,21.30,0,335.74,392.25,79.8,75.1,0.676,442855.1,442855.1,38969,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562717,615399.00
06/10/2016 08:45,2,2.604,ACTIVE,212.83,360.69,59.986,1465562703,"201051344000417","219011344069620",29.54,21.80,0,335.74,390.74,77.9,73.3,0.658,435229.0,435229.0,39133,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562718,615400.00
06/10/2016 08:45,2,2.314,ACTIVE,212.16,363.99,59.991,1465562703,"274151322000083","219011344069620",29.16,24.00,0,335.74,374.81,68.3,64.0,0.477,702956.9,702956.9,27925,0,0,0,L,1151911521,0,121.10,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562719,615401.00
06/10/2016 08:45,2,2.588,ACTIVE,213.06,351.37,59.991,1465562703,"274151322000076","219011344069620",29.92,24.80,0,337.54,380.22,78.4,73.7,0.552,748687.9,748687.9,27920,0,0,0,L,1151911521,0,121.33,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562720,615402.00
06/10/2016 08:45,2,2.686,ACTIVE,214.41,351.07,59.959,1465562703,"201051344000868","219011344069620",29.60,21.30,0,336.04,399.16,80.6,75.8,0.371,430106.2,430106.2,34217,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562721,615403.00
06/10/2016 08:45,2,2.484,ACTIVE,212.16,353.77,59.986,1465562703,"274151322000095","219011344069620",29.82,23.30,0,335.74,378.12,75.0,70.4,0.495,740986.8,740986.8,27842,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562721,615404.00
06/10/2016 08:45,2,2.713,ACTIVE,215.09,354.67,59.944,1465562703,"201051344000988","219011344069620",29.58,22.80,0,333.93,397.66,81.3,76.5,0.367,427130.1,427130.1,34512,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562722,615405.00
06/10/2016 08:45,2,2.605,ACTIVE,213.06,360.08,59.996,1465562703,"201051344001025","219011344069620",29.68,22.30,0,336.64,391.34,78.3,73.6,0.641,440961.7,440961.7,39022,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562723,615406.00
06/10/2016 08:45,2,2.631,ACTIVE,214.87,363.99,60.012,1465562703,"201051344000458","219011344069620",29.52,22.80,0,335.44,397.66,78.7,74.0,0.694,437975.9,437975.9,34435,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562724,615407.00
06/10/2016 08:45,2,2.623,ACTIVE,215.54,365.49,60.028,1465562703,"201051344000853","219011344069620",29.74,21.50,0,334.54,395.85,79.0,74.4,0.667,436682.9,436682.9,34040,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562725,615408.00
06/10/2016 08:45,2,2.580,ACTIVE,212.83,360.38,60.007,1465562703,"201051344000685","219011344069620",29.82,21.00,0,336.34,390.44,78.0,73.4,0.681,442258.3,442258.3,38864,0,0,0,L,1122011218,0,122.91,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562726,615409.00
06/10/2016 08:45,2,2.523,ACTIVE,213.29,359.48,59.991,1465562703,"201051344000917","219011344069620",29.96,22.50,0,335.74,390.74,76.5,72.0,0.645,439066.5,439066.5,38865,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562727,615410.00
06/10/2016 08:45,2,2.523,ACTIVE,213.06,359.78,59.981,1465562703,"201051344001145","219011344069620",29.86,21.00,0,336.34,389.54,76.3,71.7,0.645,444276.3,444276.3,38719,0,0,0,L,1122011218,0,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562728,615411.00
06/10/2016 08:45,2,2.627,ACTIVE,213.29,361.29,60.018,1465562703,"201051344000651","219011344069620",29.54,22.00,0,336.94,395.25,78.7,74.0,0.658,436736.6,436736.6,39074,0,0,0,L,1122011218,0,122.68,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562729,615412.00
06/10/2016 08:45,2,2.369,ACTIVE,211.70,359.18,59.991,1465562703,"274151322000088","219011344069620",28.73,24.50,0,335.14,375.11,68.9,64.6,0.460,679216.5,679216.5,27583,0,0,0,L,1151911521,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562730,615413.00
06/10/2016 08:45,2,1.602,ACTIVE,213.06,426.21,59.975,1465562703,"274151322000068","219011344069620",38.86,26.80,0,394.35,457.17,63.2,59.0,0.433,573861.4,573861.4,29133,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562730,615414.00
06/10/2016 08:45,2,2.619,ACTIVE,213.06,360.38,60.007,1465562703,"201051344001135","219011344069620",29.48,22.00,0,336.04,390.44,78.2,73.6,0.650,432755.9,432755.9,39009,0,0,0,L,1122011218,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562731,615415.00
06/10/2016 08:45,2,2.697,ACTIVE,214.19,351.37,60.028,1465562703,"201051344000594","219011344069620",29.88,21.50,0,336.94,399.16,81.6,76.9,0.380,441896.3,441896.3,34479,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562732,615416.00
06/10/2016 08:45,2,2.680,ACTIVE,213.29,350.17,60.002,1465562703,"201051344001203","219011344069620",29.86,22.00,0,337.24,395.55,81.0,76.3,0.380,439842.9,439842.9,39050,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562733,615417.00
06/10/2016 08:45,2,2.375,ACTIVE,212.38,361.89,59.981,1465562703,"274151322000054","219011344069620",28.73,25.30,0,335.74,376.31,69.1,64.7,0.491,693730.5,693730.5,27611,0,0,0,L,1151911521,0,121.33,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562734,615418.00
06/10/2016 08:45,2,2.670,ACTIVE,214.87,350.47,59.959,1465562703,"201051344000867","219011344069620",29.96,22.50,0,337.54,397.35,81.0,76.3,0.371,429315.5,429315.5,34480,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562735,615419.00
06/10/2016 08:45,2,2.725,ACTIVE,213.29,350.17,60.023,1465562703,"201051344001093","219011344069620",29.92,23.50,0,336.94,395.55,82.5,77.7,0.376,438291.5,438291.5,38924,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562736,615420.00
06/10/2016 08:45,2,2.656,ACTIVE,214.64,352.27,60.007,1465562703,"201051344000900","219011344069620",30.02,21.30,0,333.93,398.86,80.8,76.0,0.367,445010.1,445010.1,33875,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562737,615421.00
06/10/2016 08:45,2,2.637,ACTIVE,215.09,364.59,60.034,1465562703,"201051344000648","219011344069620",29.56,21.00,0,334.24,399.16,78.9,74.2,0.672,436706.7,436706.7,34163,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562738,615422.00
06/10/2016 08:45,2,2.639,ACTIVE,215.09,361.59,59.986,1465562703,"201051344000569","219011344069620",29.64,22.00,0,332.73,397.66,79.2,74.5,0.667,446135.9,446135.9,33796,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562739,615423.00
06/10/2016 08:45,2,2.633,ACTIVE,215.09,363.39,59.981,1465562703,"201051344000983","219011344069620",29.84,22.50,0,335.14,398.26,79.7,75.0,0.676,437677.6,437677.6,34279,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562739,615424.00
06/10/2016 08:45,2,2.715,ACTIVE,215.32,352.87,59.986,1465562703,"201051344001158","219011344069620",29.36,21.00,0,334.84,398.26,80.7,76.0,0.380,431825.3,431825.3,34543,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562740,615425.00
06/10/2016 08:45,2,2.625,ACTIVE,215.32,363.39,59.991,1465562703,"201051344000576","219011344069620",29.84,21.30,0,334.54,397.96,79.3,74.6,0.636,438894.4,438894.4,33949,0,0,0,L,1122011218,0,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562741,615426.00
06/10/2016 08:45,2,2.311,ACTIVE,212.38,356.78,59.986,1465562703,"274151322000087","219011344069620",28.80,25.30,0,336.04,374.81,67.5,63.2,0.464,667165.4,667165.4,27717,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465562742,615427.00
06/10/2016 09:00,2,3.350,ACTIVE,216.45,354.97,59.959,1465563603,"201051344000645","219011344069620",29.26,25.00,0,331.83,397.96,99.2,93.8,0.451,438458.8,438458.8,34082,0,0,0,L,1122011218,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563605,615428.00
06/10/2016 09:00,2,2.967,ACTIVE,213.29,354.67,59.981,1465563603,"274151322000085","219011344069620",28.61,27.00,0,336.34,381.42,86.0,81.0,0.327,695390.1,695390.1,27623,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563606,615429.00
06/10/2016 09:00,2,3.348,ACTIVE,216.00,355.28,59.991,1465563603,"201051344000633","219011344069620",29.56,24.80,0,321.01,399.46,100.2,94.8,0.473,429611.2,429611.2,34567,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563607,615430.00
06/10/2016 09:00,2,3.359,ACTIVE,216.45,356.78,59.991,1465563603,"201051344000469","219011344069620",29.64,24.00,0,338.14,378.72,100.7,95.3,0.468,431075.2,431075.2,34497,0,0,0,L,1122011218,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563608,615431.00
06/10/2016 09:00,2,3.236,ACTIVE,213.96,349.86,59.991,1465563603,"201051344000646","219011344069620",29.56,24.80,0,333.33,391.04,96.9,91.6,0.460,434248.3,434248.3,39045,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563609,615432.00
06/10/2016 09:00,2,3.064,ACTIVE,213.06,354.37,59.975,1465563603,"274151322000052","219011344069620",29.28,29.80,0,334.24,380.22,90.9,85.8,0.354,709368.2,709368.2,27849,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563610,615433.00
06/10/2016 09:00,2,3.195,ACTIVE,215.09,352.27,59.986,1465563603,"201051344000585","219011344069620",29.68,25.50,0,334.84,391.04,96.1,90.8,0.446,441361.0,441361.0,39054,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563611,615434.00
06/10/2016 09:00,2,3.252,ACTIVE,213.96,350.77,59.975,1465563603,"201051344001230","219011344069620",29.90,24.30,0,334.24,390.44,98.4,93.1,0.460,437795.3,437795.3,38854,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563612,615435.00
06/10/2016 09:00,2,3.182,ACTIVE,214.87,351.37,59.970,1465563603,"201051344000582","219011344069620",29.80,24.30,0,334.54,392.55,96.0,90.7,0.442,431182.3,431182.3,39011,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563612,615436.00
06/10/2016 09:00,2,3.359,ACTIVE,214.19,351.07,59.975,1465563603,"201051344000955","219011344069620",29.70,25.30,0,334.54,372.71,101.1,95.6,0.477,443716.5,443716.5,38947,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563613,615437.00
06/10/2016 09:00,2,1.932,ACTIVE,213.29,437.93,59.981,1465563603,"274151322000094","219011344069620",40.57,28.30,0,394.35,463.18,79.2,74.5,0.309,574002.3,574002.3,28926,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563614,615438.00
06/10/2016 09:00,2,3.350,ACTIVE,216.45,354.37,59.944,1465563603,"201051344000579","219011344069620",29.94,24.80,0,317.70,401.86,101.6,96.1,0.482,445158.8,445158.8,14572,0,0,0,L,1122011218,0,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563615,615439.00
06/10/2016 09:00,2,3.324,ACTIVE,213.96,350.77,59.986,1465563603,"201051344000890","219011344069620",29.68,25.00,0,335.14,373.01,99.9,94.5,0.460,440899.7,440899.7,38962,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563616,615440.00
06/10/2016 09:00,2,3.326,ACTIVE,214.64,351.67,60.012,1465563603,"201051344000438","219011344069620",29.60,24.30,0,334.24,392.55,99.7,94.3,0.473,442876.4,442876.4,38970,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563617,615441.00
06/10/2016 09:00,2,3.258,ACTIVE,214.41,351.37,59.970,1465563603,"201051344000417","219011344069620",29.54,25.00,0,334.24,391.34,97.5,92.2,0.464,435249.7,435249.7,39134,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563618,615442.00
06/10/2016 09:00,2,2.951,ACTIVE,213.29,354.07,59.975,1465563603,"274151322000083","219011344069620",29.24,28.50,0,335.44,381.42,87.5,82.5,0.340,702975.2,702975.2,27926,0,0,0,L,1151911521,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563619,615443.00
06/10/2016 09:00,2,3.275,ACTIVE,213.96,359.18,59.981,1465563603,"274151322000076","219011344069620",29.78,30.00,0,336.94,381.42,98.8,93.5,0.389,748708.9,748708.9,27921,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563620,615444.00
06/10/2016 09:00,2,3.385,ACTIVE,215.54,354.07,59.949,1465563603,"201051344000868","219011344069620",29.26,24.00,0,316.80,406.07,100.3,94.9,0.460,430127.6,430127.6,34218,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563621,615445.00
06/10/2016 09:00,2,3.135,ACTIVE,213.29,357.08,59.965,1465563603,"274151322000095","219011344069620",30.04,27.80,0,334.54,381.12,95.4,90.1,0.358,741007.0,741007.0,27843,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563622,615446.00
06/10/2016 09:00,2,3.385,ACTIVE,216.45,356.48,59.975,1465563603,"201051344000988","219011344069620",29.48,25.50,0,324.02,417.49,101.0,95.6,0.460,427151.8,427151.8,34513,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563623,615447.00
06/10/2016 09:00,2,3.291,ACTIVE,214.64,350.47,59.970,1465563603,"201051344001025","219011344069620",29.48,26.00,0,334.84,392.55,98.2,92.9,0.446,440982.7,440982.7,39023,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563623,615448.00
06/10/2016 09:00,2,3.266,ACTIVE,216.22,354.37,59.975,1465563603,"201051344000458","219011344069620",29.74,26.00,0,336.94,398.56,98.3,93.0,0.473,437996.8,437996.8,34436,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563624,615449.00
06/10/2016 09:00,2,3.297,ACTIVE,216.90,355.58,59.970,1465563603,"201051344000853","219011344069620",29.62,24.30,0,333.33,398.56,99.0,93.6,0.468,436703.9,436703.9,34041,0,0,0,L,1122011218,0,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563625,615450.00
06/10/2016 09:00,2,3.264,ACTIVE,214.41,351.37,59.975,1465563603,"201051344000685","219011344069620",29.60,23.80,0,332.73,391.94,97.8,92.5,0.482,442279.1,442279.1,38865,0,0,0,L,1122011218,0,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563626,615451.00
06/10/2016 09:00,2,3.207,ACTIVE,214.87,351.97,59.965,1465563603,"201051344000917","219011344069620",29.68,25.30,0,333.63,391.34,96.3,91.1,0.455,439087.0,439087.0,38866,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563627,615452.00
06/10/2016 09:00,2,3.176,ACTIVE,214.41,350.77,59.954,1465563603,"201051344001145","219011344069620",29.86,23.50,0,334.54,391.34,96.1,90.8,0.446,444296.7,444296.7,38720,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563628,615453.00
06/10/2016 09:00,2,3.270,ACTIVE,214.64,351.67,59.959,1465563603,"201051344000651","219011344069620",29.74,24.50,0,335.44,394.35,98.5,93.1,0.451,436757.6,436757.6,39075,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563629,615454.00
06/10/2016 09:00,2,2.973,ACTIVE,212.83,345.06,59.954,1465563603,"274151322000088","219011344069620",28.86,27.50,0,334.84,381.42,86.9,81.9,0.323,679234.9,679234.9,27584,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563630,615455.00
06/10/2016 09:00,2,1.848,ACTIVE,214.19,442.44,59.933,1465563603,"274151322000068","219011344069620",41.37,29.50,0,399.16,468.59,77.2,72.6,0.530,573878.2,573878.2,29134,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563631,615456.00
06/10/2016 09:00,2,3.273,ACTIVE,214.41,349.56,59.965,1465563603,"201051344001135","219011344069620",29.50,24.50,0,334.54,391.94,97.8,92.5,0.455,432776.7,432776.7,39010,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563632,615457.00
06/10/2016 09:00,2,3.369,ACTIVE,215.32,353.77,60.002,1465563603,"201051344000594","219011344069620",29.78,24.30,0,337.24,378.42,101.7,96.2,0.464,441918.1,441918.1,34480,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563632,615458.00
06/10/2016 09:00,2,3.363,ACTIVE,214.87,351.07,59.975,1465563603,"201051344001203","219011344069620",29.58,24.80,0,336.04,374.51,100.9,95.4,0.473,439864.5,439864.5,39051,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563633,615459.00
06/10/2016 09:00,2,3.010,ACTIVE,213.29,351.67,59.954,1465563603,"274151322000054","219011344069620",28.65,29.30,0,334.84,382.33,87.3,82.3,0.331,693748.9,693748.9,27612,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563634,615460.00
06/10/2016 09:00,2,3.410,ACTIVE,215.77,353.17,59.954,1465563603,"201051344000867","219011344069620",29.12,25.80,0,319.21,407.27,100.5,95.1,0.460,429337.0,429337.0,34481,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563635,615461.00
06/10/2016 09:00,2,3.426,ACTIVE,214.64,352.57,59.959,1465563603,"201051344001093","219011344069620",29.34,25.50,0,334.24,374.51,101.8,96.4,0.468,438313.3,438313.3,38925,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563637,615462.00
06/10/2016 09:00,2,3.324,ACTIVE,216.00,354.97,59.965,1465563603,"201051344000900","219011344069620",29.92,24.30,0,339.04,378.72,100.8,95.3,0.473,445031.6,445031.6,33876,0,0,0,L,1122011218,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563637,615463.00
06/10/2016 09:00,2,3.289,ACTIVE,216.22,354.67,59.975,1465563603,"201051344000648","219011344069620",29.62,24.30,0,336.64,398.86,98.8,93.4,0.460,436727.8,436727.8,34164,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563638,615464.00
06/10/2016 09:00,2,3.258,ACTIVE,216.22,354.97,59.954,1465563603,"201051344000569","219011344069620",29.90,24.80,0,335.74,397.96,98.7,93.3,0.451,446156.9,446156.9,33797,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563639,615465.00
06/10/2016 09:00,2,3.316,ACTIVE,216.22,354.37,59.965,1465563603,"201051344000983","219011344069620",29.66,25.30,0,336.94,397.96,99.6,94.2,0.477,437698.8,437698.8,34280,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563640,615466.00
06/10/2016 09:00,2,3.365,ACTIVE,216.22,353.77,59.949,1465563603,"201051344001158","219011344069620",29.44,24.30,0,321.91,415.99,100.4,95.0,0.460,431846.7,431846.7,34544,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563641,615467.00
06/10/2016 09:00,2,3.326,ACTIVE,216.45,355.58,59.959,1465563603,"201051344000576","219011344069620",29.36,23.80,0,334.54,399.46,98.9,93.5,0.455,438915.5,438915.5,33950,0,0,0,L,1122011218,0,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563642,615468.00
06/10/2016 09:00,2,2.947,ACTIVE,213.29,351.37,59.965,1465563603,"274151322000087","219011344069620",28.65,30.50,0,335.44,380.82,85.5,80.6,0.301,667183.5,667183.5,27718,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465563643,615469.00
06/10/2016 09:15,2,3.732,ACTIVE,216.90,355.58,59.970,1465564504,"201051344000645","219011344069620",28.96,26.80,0,338.74,380.22,109.5,103.8,0.504,438483.2,438483.2,34083,0,0,0,L,1122011218,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564505,615470.00
06/10/2016 09:15,2,3.363,ACTIVE,213.51,358.58,59.949,1465564504,"274151322000085","219011344069620",28.01,29.80,0,336.04,365.19,95.4,90.1,0.367,695411.2,695411.2,27624,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564506,615471.00
06/10/2016 09:15,2,3.697,ACTIVE,216.45,357.08,59.981,1465564504,"201051344000633","219011344069620",29.54,27.00,0,338.44,381.12,110.6,104.9,0.521,429635.8,429635.8,34568,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564506,615472.00
06/10/2016 09:15,2,3.754,ACTIVE,217.13,357.38,59.959,1465564504,"201051344000469","219011344069620",29.24,25.30,0,339.65,381.42,111.2,105.4,0.530,431099.9,431099.9,34498,0,0,0,L,1122011218,0,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564507,615473.00
06/10/2016 09:15,2,3.607,ACTIVE,214.41,352.57,59.949,1465564504,"201051344000646","219011344069620",29.42,26.50,0,334.24,376.31,107.5,101.9,0.508,434272.1,434272.1,39046,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564508,615474.00
06/10/2016 09:15,2,3.438,ACTIVE,213.06,359.18,59.938,1465564504,"274151322000052","219011344069620",29.10,32.40,0,333.93,366.40,101.4,95.9,0.393,709390.5,709390.5,27850,0,0,0,L,1151911521,0,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564509,615475.00
06/10/2016 09:15,2,3.590,ACTIVE,215.54,353.47,59.949,1465564504,"201051344000585","219011344069620",29.38,27.00,0,336.94,376.62,106.8,101.2,0.499,441384.6,441384.6,39055,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564510,615476.00
06/10/2016 09:15,2,3.627,ACTIVE,214.41,351.67,59.965,1465564504,"201051344001230","219011344069620",29.66,25.80,0,333.93,375.11,109.0,103.3,0.508,437819.4,437819.4,38855,0,0,0,L,1122011218,0,123.36,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564511,615477.00
06/10/2016 09:15,2,3.559,ACTIVE,215.32,352.87,59.965,1465564504,"201051344000582","219011344069620",29.58,25.80,0,337.84,376.92,106.5,100.9,0.495,431205.9,431205.9,39012,0,0,0,L,1122011218,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564512,615478.00
06/10/2016 09:15,2,3.697,ACTIVE,214.41,351.97,59.954,1465564504,"201051344000955","219011344069620",29.62,27.00,0,333.33,376.31,111.0,105.2,0.530,443741.2,443741.2,38948,0,0,0,L,1122011218,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564513,615479.00
06/10/2016 09:15,2,2.254,ACTIVE,213.51,421.10,59.954,1465564504,"274151322000094","219011344069620",39.50,32.00,0,398.26,450.56,89.2,84.1,0.345,574022.1,574022.1,28927,0,0,0,L,1151911521,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564514,615480.00
06/10/2016 09:15,2,3.717,ACTIVE,216.67,355.28,59.954,1465564504,"201051344000579","219011344069620",29.62,25.80,0,339.04,381.42,111.5,105.6,0.526,445183.7,445183.7,14573,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564515,615481.00
06/10/2016 09:15,2,3.656,ACTIVE,214.41,351.97,59.954,1465564504,"201051344000890","219011344069620",29.50,26.50,0,334.84,376.31,109.3,103.6,0.495,440924.2,440924.2,38963,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564515,615482.00
06/10/2016 09:15,2,3.631,ACTIVE,215.09,353.77,59.986,1465564504,"201051344000438","219011344069620",29.68,26.00,0,337.54,377.22,109.1,103.4,0.517,442900.8,442900.8,38971,0,0,0,L,1122011218,0,123.59,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564516,615483.00
06/10/2016 09:15,2,3.582,ACTIVE,214.64,352.27,59.954,1465564504,"201051344000417","219011344069620",29.36,27.00,0,334.84,375.71,106.5,100.9,0.508,435273.6,435273.6,39135,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564517,615484.00
06/10/2016 09:15,2,3.297,ACTIVE,213.06,357.98,59.949,1465564504,"274151322000083","219011344069620",29.02,31.30,0,334.84,366.70,96.9,91.6,0.384,702996.8,702996.8,27927,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564518,615485.00
06/10/2016 09:15,2,3.629,ACTIVE,214.19,347.76,59.959,1465564504,"274151322000076","219011344069620",29.50,31.80,0,338.44,369.10,108.4,102.7,0.433,748733.2,748733.2,27922,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564519,615486.00
06/10/2016 09:15,2,3.684,ACTIVE,216.00,355.58,59.954,1465564504,"201051344000868","219011344069620",29.20,26.30,0,339.65,380.82,109.0,103.2,0.508,430152.2,430152.2,34219,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564520,615487.00
06/10/2016 09:15,2,3.486,ACTIVE,212.83,347.16,59.944,1465564504,"274151322000095","219011344069620",29.78,30.00,0,334.54,367.60,105.1,99.5,0.398,741030.5,741030.5,27844,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564521,615488.00
06/10/2016 09:15,2,3.730,ACTIVE,216.90,358.28,59.954,1465564504,"201051344000988","219011344069620",28.92,26.80,0,337.84,382.03,109.3,103.6,0.517,427176.5,427176.5,34514,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564522,615489.00
06/10/2016 09:15,2,3.619,ACTIVE,214.87,351.97,59.965,1465564504,"201051344001025","219011344069620",29.18,27.80,0,336.64,376.31,107.0,101.3,0.486,441006.8,441006.8,39024,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564523,615490.00
06/10/2016 09:15,2,3.602,ACTIVE,216.67,354.97,59.954,1465564504,"201051344000458","219011344069620",29.36,27.80,0,339.95,380.52,107.2,101.5,0.508,438021.0,438021.0,34437,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564524,615491.00
06/10/2016 09:15,2,3.623,ACTIVE,217.35,355.88,59.954,1465564504,"201051344000853","219011344069620",29.28,26.50,0,340.25,381.73,107.6,101.9,0.508,436728.2,436728.2,34042,0,0,0,L,1122011218,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564525,615492.00
06/10/2016 09:15,2,3.570,ACTIVE,214.41,351.97,59.949,1465564504,"201051344000685","219011344069620",29.44,25.00,0,336.64,376.31,106.5,100.9,0.521,442303.1,442303.1,38866,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564526,615493.00
06/10/2016 09:15,2,3.527,ACTIVE,215.09,352.87,59.959,1465564504,"201051344000917","219011344069620",29.40,27.50,0,336.94,376.31,105.1,99.5,0.495,439110.6,439110.6,38867,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564527,615494.00
06/10/2016 09:15,2,3.471,ACTIVE,214.64,352.27,59.954,1465564504,"201051344001145","219011344069620",29.90,25.50,0,335.44,375.71,105.1,99.5,0.495,444320.4,444320.4,38721,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564528,615495.00
06/10/2016 09:15,2,3.578,ACTIVE,215.32,353.17,59.954,1465564504,"201051344000651","219011344069620",29.56,26.80,0,336.94,378.12,107.2,101.6,0.486,436781.8,436781.8,39076,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564529,615496.00
06/10/2016 09:15,2,3.342,ACTIVE,213.06,355.88,59.949,1465564504,"274151322000088","219011344069620",28.19,31.30,0,334.24,365.49,95.4,90.1,0.358,679256.3,679256.3,27585,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564530,615497.00
06/10/2016 09:15,2,2.207,ACTIVE,214.19,434.02,59.949,1465564504,"274151322000068","219011344069620",40.02,33.30,0,401.56,470.39,88.8,83.8,0.331,573898.0,573898.0,29135,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564531,615498.00
06/10/2016 09:15,2,3.617,ACTIVE,214.87,351.37,59.917,1465564504,"201051344001135","219011344069620",29.20,26.80,0,335.74,376.01,107.0,101.4,0.499,432800.8,432800.8,39011,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564532,615499.00
06/10/2016 09:15,2,3.684,ACTIVE,215.77,355.58,59.912,1465564504,"201051344000594","219011344069620",29.76,26.50,0,338.74,382.33,111.0,105.2,0.513,441943.0,441943.0,34481,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564533,615500.00
06/10/2016 09:15,2,3.682,ACTIVE,215.09,352.57,59.954,1465564504,"201051344001203","219011344069620",29.52,26.50,0,337.54,378.42,110.1,104.3,0.521,439889.2,439889.2,39052,0,0,0,L,1122011218,0,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564534,615501.00
06/10/2016 09:15,2,3.336,ACTIVE,213.29,355.88,59.959,1465564504,"274151322000054","219011344069620",28.49,32.20,0,334.54,366.10,96.2,90.9,0.371,693770.4,693770.4,27613,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564535,615502.00
06/10/2016 09:15,2,3.709,ACTIVE,216.45,355.58,59.954,1465564504,"201051344000867","219011344069620",29.32,27.30,0,339.04,380.82,110.1,104.3,0.504,429361.7,429361.7,34482,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564536,615503.00
