ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 09:15,2,3.744,ACTIVE,215.32,353.77,59.959,1465564504,"201051344001093","219011344069620",29.24,26.80,0,337.54,377.82,110.9,105.1,0.504,438338.2,438338.2,38926,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564537,615504.00
06/10/2016 09:15,2,3.695,ACTIVE,216.45,356.78,59.986,1465564504,"201051344000900","219011344069620",29.52,26.00,0,339.04,381.12,110.5,104.7,0.508,445056.3,445056.3,33877,0,0,0,L,1122011218,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564538,615505.00
06/10/2016 09:15,2,3.629,ACTIVE,216.67,354.37,59.959,1465564504,"201051344000648","219011344069620",29.46,26.00,0,338.74,381.12,108.3,102.6,0.499,436751.9,436751.9,34165,0,0,0,L,1122011218,0,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564539,615506.00
06/10/2016 09:15,2,3.680,ACTIVE,216.67,355.58,60.002,1465564504,"201051344000569","219011344069620",29.02,26.80,0,339.95,380.82,108.2,102.5,0.499,446181.1,446181.1,33798,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564539,615507.00
06/10/2016 09:15,2,3.658,ACTIVE,216.67,354.97,59.959,1465564504,"201051344000983","219011344069620",29.48,27.30,0,339.65,381.42,109.2,103.5,0.517,437723.2,437723.2,34281,0,0,0,L,1122011218,0,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564540,615508.00
06/10/2016 09:15,2,3.689,ACTIVE,216.90,355.88,59.986,1465564504,"201051344001158","219011344069620",29.36,25.80,0,339.65,381.42,109.8,104.0,0.517,431871.3,431871.3,34545,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564541,615509.00
06/10/2016 09:15,2,3.662,ACTIVE,217.13,357.98,59.959,1465564504,"201051344000576","219011344069620",29.30,25.80,0,339.04,380.82,108.8,103.1,0.504,438939.8,438939.8,33951,0,0,0,L,1122011218,0,123.81,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564542,615510.00
06/10/2016 09:15,2,3.303,ACTIVE,213.51,346.56,59.965,1465564504,"274151322000087","219011344069620",28.43,35.40,0,334.54,364.89,95.0,89.8,0.354,667204.5,667204.5,27719,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465564543,615511.00
06/10/2016 09:30,2,3.680,ACTIVE,216.22,354.67,59.959,1465565403,"201051344000645","219011344069620",29.14,28.00,0,339.34,382.33,108.5,102.8,0.495,438508.9,438508.9,34084,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565404,615512.00
06/10/2016 09:30,2,3.348,ACTIVE,212.83,350.47,59.949,1465565403,"274151322000085","219011344069620",28.01,31.80,0,334.24,366.70,94.9,89.7,0.362,695433.5,695433.5,27625,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565405,615513.00
06/10/2016 09:30,2,3.693,ACTIVE,215.77,356.48,59.949,1465565403,"201051344000633","219011344069620",29.14,27.80,0,338.14,382.63,109.0,103.2,0.517,429661.7,429661.7,34569,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565406,615514.00
06/10/2016 09:30,2,3.693,ACTIVE,216.45,357.38,59.917,1465565403,"201051344000469","219011344069620",29.18,26.30,0,337.54,383.23,109.2,103.5,0.526,431125.9,431125.9,34499,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565407,615515.00
06/10/2016 09:30,2,3.566,ACTIVE,213.51,351.37,59.959,1465565403,"201051344000646","219011344069620",29.28,27.30,0,333.93,377.22,105.8,100.2,0.508,434297.2,434297.2,39047,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565408,615516.00
06/10/2016 09:30,2,3.402,ACTIVE,212.83,351.37,59.954,1465565403,"274151322000052","219011344069620",28.90,34.50,0,333.93,368.20,99.6,94.2,0.393,709414.2,709414.2,27851,0,0,0,L,1151911521,0,121.55,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565409,615517.00
06/10/2016 09:30,2,3.543,ACTIVE,214.64,351.97,59.965,1465565403,"201051344000585","219011344069620",29.30,28.00,0,335.14,377.52,105.2,99.6,0.495,441409.7,441409.7,39056,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565410,615518.00
06/10/2016 09:30,2,3.559,ACTIVE,213.51,350.77,59.917,1465565403,"201051344001230","219011344069620",29.50,26.30,0,334.24,376.62,106.3,100.7,0.491,437844.9,437844.9,38856,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565411,615519.00
06/10/2016 09:30,2,3.516,ACTIVE,214.41,352.27,59.949,1465565403,"201051344000582","219011344069620",29.26,26.50,0,334.54,379.02,104.2,98.6,0.482,431230.8,431230.8,39013,0,0,0,L,1122011218,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565412,615520.00
06/10/2016 09:30,2,3.627,ACTIVE,213.74,350.77,59.965,1465565403,"201051344000955","219011344069620",29.52,28.00,0,333.93,377.52,108.5,102.8,0.517,443767.2,443767.2,38949,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565413,615521.00
06/10/2016 09:30,2,2.197,ACTIVE,213.06,425.01,59.938,1465565403,"274151322000094","219011344069620",39.96,33.50,0,399.16,449.65,89.1,84.1,0.349,574043.2,574043.2,28928,0,0,0,L,1151911521,0,121.55,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565414,615522.00
06/10/2016 09:30,2,3.645,ACTIVE,216.22,355.58,59.954,1465565403,"201051344000579","219011344069620",29.68,27.00,0,339.04,382.93,109.6,103.8,0.513,445209.9,445209.9,14574,0,0,0,L,1122011218,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565414,615523.00
06/10/2016 09:30,2,3.627,ACTIVE,213.51,351.07,59.959,1465565403,"201051344000890","219011344069620",29.28,26.80,0,334.24,377.82,107.6,101.9,0.491,440949.9,440949.9,38964,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565415,615524.00
06/10/2016 09:30,2,3.596,ACTIVE,213.96,352.27,59.949,1465565403,"201051344000438","219011344069620",29.64,27.30,0,335.14,378.72,107.9,102.3,0.513,442926.5,442926.5,38972,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565416,615525.00
06/10/2016 09:30,2,3.578,ACTIVE,213.74,351.37,59.922,1465565403,"201051344000417","219011344069620",29.16,27.80,0,333.63,377.82,105.7,100.1,0.504,435298.8,435298.8,39136,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565417,615526.00
06/10/2016 09:30,2,3.318,ACTIVE,212.83,354.37,59.954,1465565403,"274151322000083","219011344069620",28.94,32.60,0,327.92,383.53,97.2,91.9,0.367,703019.8,703019.8,27928,0,0,0,L,1151911521,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565418,615527.00
06/10/2016 09:30,2,3.615,ACTIVE,213.51,348.66,59.944,1465565403,"274151322000076","219011344069620",29.58,33.50,0,335.74,370.30,108.2,102.5,0.429,748758.8,748758.8,27923,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565419,615528.00
06/10/2016 09:30,2,3.660,ACTIVE,215.54,354.07,59.965,1465565403,"201051344000868","219011344069620",29.32,26.80,0,338.74,382.63,108.8,103.1,0.499,430178.0,430178.0,34220,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565420,615529.00
06/10/2016 09:30,2,3.539,ACTIVE,212.83,360.08,59.954,1465565403,"274151322000095","219011344069620",29.50,32.00,0,332.13,378.12,105.8,100.2,0.398,741055.5,741055.5,27845,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565421,615530.00
06/10/2016 09:30,2,3.727,ACTIVE,216.22,355.58,59.949,1465565403,"201051344000988","219011344069620",29.04,27.50,0,338.44,382.93,109.7,103.9,0.499,427202.5,427202.5,34515,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565422,615531.00
06/10/2016 09:30,2,3.574,ACTIVE,214.19,349.86,59.944,1465565403,"201051344001025","219011344069620",29.68,29.00,0,334.84,377.82,107.5,101.8,0.486,441032.3,441032.3,39025,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565423,615532.00
06/10/2016 09:30,2,3.582,ACTIVE,216.22,353.47,59.991,1465565403,"201051344000458","219011344069620",29.66,28.80,0,339.04,382.03,107.7,102.0,0.530,438046.5,438046.5,34438,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565423,615533.00
06/10/2016 09:30,2,3.619,ACTIVE,216.67,356.18,59.944,1465565403,"201051344000853","219011344069620",29.42,27.50,0,340.25,382.63,107.8,102.1,0.513,436753.8,436753.8,34043,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565424,615534.00
06/10/2016 09:30,2,3.598,ACTIVE,213.74,351.37,59.944,1465565403,"201051344000685","219011344069620",29.32,25.80,0,334.54,378.12,106.8,101.1,0.526,442328.5,442328.5,38867,0,0,0,L,1122011218,0,123.14,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565425,615535.00
06/10/2016 09:30,2,3.539,ACTIVE,214.41,351.37,59.954,1465565403,"201051344000917","219011344069620",29.34,29.00,0,334.54,377.82,105.1,99.5,0.499,439135.6,439135.6,38868,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565426,615536.00
06/10/2016 09:30,2,3.525,ACTIVE,213.96,351.37,59.938,1465565403,"201051344001145","219011344069620",29.44,26.30,0,335.14,377.52,105.1,99.5,0.495,444345.4,444345.4,38722,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565427,615537.00
06/10/2016 09:30,2,3.588,ACTIVE,214.64,352.57,59.954,1465565403,"201051344000651","219011344069620",29.38,28.50,0,337.54,379.92,106.8,101.2,0.495,436807.3,436807.3,39077,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565428,615538.00
06/10/2016 09:30,2,3.326,ACTIVE,212.61,345.66,59.933,1465565403,"274151322000088","219011344069620",28.17,32.80,0,334.24,366.40,94.8,89.6,0.358,679278.8,679278.8,27586,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565429,615539.00
06/10/2016 09:30,2,2.258,ACTIVE,213.74,415.69,59.949,1465565403,"274151322000068","219011344069620",39.00,34.50,0,398.86,446.95,89.0,84.0,0.336,573919.1,573919.1,29136,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565430,615540.00
06/10/2016 09:30,2,3.570,ACTIVE,213.96,351.07,59.986,1465565403,"201051344001135","219011344069620",29.28,27.50,0,334.24,377.52,105.8,100.2,0.495,432826.0,432826.0,39012,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565431,615541.00
06/10/2016 09:30,2,3.691,ACTIVE,215.09,354.37,59.954,1465565403,"201051344000594","219011344069620",29.28,27.50,0,338.44,383.53,109.5,103.8,0.513,441969.2,441969.2,34482,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565432,615542.00
06/10/2016 09:30,2,3.617,ACTIVE,214.19,351.07,59.965,1465565403,"201051344001203","219011344069620",29.56,27.50,0,337.54,380.52,108.4,102.7,0.513,439915.1,439915.1,39053,0,0,0,L,1122011218,0,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565432,615543.00
06/10/2016 09:30,2,3.334,ACTIVE,212.83,356.18,59.986,1465565403,"274151322000054","219011344069620",28.23,34.30,0,334.24,367.30,95.2,90.0,0.367,693793.0,693793.0,27614,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565433,615544.00
06/10/2016 09:30,2,3.682,ACTIVE,215.77,353.77,59.959,1465565403,"201051344000867","219011344069620",29.16,28.80,0,339.65,382.33,108.7,103.0,0.495,429387.6,429387.6,34483,0,0,0,L,1122011218,0,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565435,615545.00
06/10/2016 09:30,2,3.672,ACTIVE,214.19,351.67,59.944,1465565403,"201051344001093","219011344069620",29.40,28.00,0,335.74,379.32,109.4,103.6,0.504,438364.2,438364.2,38927,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565436,615546.00
06/10/2016 09:30,2,3.680,ACTIVE,215.77,352.87,59.949,1465565403,"201051344000900","219011344069620",29.34,26.50,0,338.74,382.93,109.4,103.7,0.499,445082.2,445082.2,33878,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565437,615547.00
06/10/2016 09:30,2,3.572,ACTIVE,216.22,355.58,59.938,1465565403,"201051344000648","219011344069620",29.74,27.00,0,338.44,382.33,107.6,101.9,0.495,436777.3,436777.3,34166,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565437,615548.00
06/10/2016 09:30,2,3.654,ACTIVE,216.22,354.37,59.928,1465565403,"201051344000569","219011344069620",29.22,27.80,0,339.34,382.63,108.1,102.4,0.504,446206.6,446206.6,33799,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565439,615549.00
06/10/2016 09:30,2,3.676,ACTIVE,216.22,355.88,59.959,1465565403,"201051344000983","219011344069620",29.28,28.50,0,338.44,382.33,109.0,103.3,0.517,437748.8,437748.8,34282,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565440,615550.00
06/10/2016 09:30,2,3.705,ACTIVE,216.22,356.48,59.954,1465565403,"201051344001158","219011344069620",29.22,27.00,0,339.34,382.33,109.7,103.9,0.508,431897.0,431897.0,34546,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565441,615551.00
06/10/2016 09:30,2,3.686,ACTIVE,216.22,354.67,59.954,1465565403,"201051344000576","219011344069620",29.06,27.00,0,339.04,382.33,108.5,102.8,0.499,438965.3,438965.3,33952,0,0,0,L,1122011218,0,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565442,615552.00
06/10/2016 09:30,2,3.332,ACTIVE,213.06,353.47,59.949,1465565403,"274151322000087","219011344069620",28.33,38.40,0,333.93,365.80,95.5,90.3,0.345,667226.6,667226.6,27720,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465565443,615553.00
06/10/2016 09:45,2,4.771,ACTIVE,217.58,358.88,59.975,1465566303,"201051344000645","219011344069620",28.82,29.00,0,339.04,389.54,139.3,132.6,0.636,438536.9,438536.9,34085,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566304,615554.00
06/10/2016 09:45,2,4.334,ACTIVE,213.51,355.88,59.986,1465566303,"274151322000085","219011344069620",27.81,33.80,0,334.84,371.51,122.1,115.9,0.468,695458.0,695458.0,27626,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566305,615555.00
06/10/2016 09:45,2,4.775,ACTIVE,216.67,359.78,59.975,1465566303,"201051344000633","219011344069620",28.86,27.80,0,338.14,390.14,139.6,132.8,0.658,429689.9,429689.9,34570,0,0,0,L,1122011218,0,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566306,615556.00
06/10/2016 09:45,2,4.758,ACTIVE,217.58,359.78,59.970,1465566303,"201051344000469","219011344069620",29.12,27.00,0,338.74,391.04,140.2,133.4,0.667,431154.1,431154.1,34500,0,0,0,L,1122011218,0,123.59,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566307,615557.00
06/10/2016 09:45,2,4.598,ACTIVE,214.41,355.58,59.986,1465566303,"201051344000646","219011344069620",29.32,28.80,0,333.03,387.44,136.5,129.9,0.650,434324.7,434324.7,39048,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566308,615558.00
06/10/2016 09:45,2,4.441,ACTIVE,213.51,348.66,59.981,1465566303,"274151322000052","219011344069620",28.71,36.00,0,333.63,373.01,129.1,122.7,0.508,709440.1,709440.1,27852,0,0,0,L,1151911521,0,121.78,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566309,615559.00
06/10/2016 09:45,2,4.523,ACTIVE,215.54,356.18,59.991,1465566303,"201051344000585","219011344069620",29.66,29.30,0,334.54,387.44,135.8,129.2,0.641,441437.2,441437.2,39057,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566311,615560.00
06/10/2016 09:45,2,4.600,ACTIVE,214.41,354.07,60.002,1465566303,"201051344001230","219011344069620",29.54,27.50,0,333.33,385.93,137.5,130.8,0.636,437872.7,437872.7,38857,0,0,0,L,1122011218,0,123.36,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566312,615561.00
06/10/2016 09:45,2,4.561,ACTIVE,215.77,356.48,59.996,1465566303,"201051344000582","219011344069620",29.36,27.80,0,334.84,389.24,135.6,129.0,0.628,431258.2,431258.2,39014,0,0,0,L,1122011218,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566313,615562.00
06/10/2016 09:45,2,4.734,ACTIVE,214.64,355.58,59.996,1465566303,"201051344000955","219011344069620",29.32,28.80,0,333.33,387.14,140.6,133.8,0.672,443795.7,443795.7,38950,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566314,615563.00
06/10/2016 09:45,2,2.936,ACTIVE,213.29,421.70,59.991,1465566303,"274151322000094","219011344069620",39.08,35.00,0,401.26,450.26,116.1,110.1,0.455,574066.5,574066.5,28929,0,0,0,L,1151911521,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566315,615564.00
06/10/2016 09:45,2,4.719,ACTIVE,217.58,359.48,59.954,1465566303,"201051344000579","219011344069620",29.62,27.80,0,338.74,390.44,141.6,134.7,0.667,445238.6,445238.6,14575,0,0,0,L,1122011218,0,123.81,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566315,615565.00
06/10/2016 09:45,2,4.686,ACTIVE,214.64,354.07,59.975,1465566303,"201051344000890","219011344069620",29.36,28.00,0,333.93,388.04,139.3,132.6,0.641,440978.1,440978.1,38965,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566316,615566.00
06/10/2016 09:45,2,4.695,ACTIVE,215.32,356.18,60.007,1465566303,"201051344000438","219011344069620",29.38,27.80,0,334.84,388.04,139.7,132.9,0.663,442954.7,442954.7,38973,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566317,615567.00
06/10/2016 09:45,2,4.637,ACTIVE,214.87,356.18,59.981,1465566303,"201051344000417","219011344069620",29.12,29.00,0,333.03,387.44,136.8,130.1,0.650,435326.4,435326.4,39137,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566318,615568.00
06/10/2016 09:45,2,4.328,ACTIVE,212.83,364.29,59.965,1465566303,"274151322000083","219011344069620",28.86,35.20,0,332.43,372.71,126.6,120.2,0.499,703045.2,703045.2,27929,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566319,615569.00
06/10/2016 09:45,2,4.703,ACTIVE,214.19,361.59,59.975,1465566303,"274151322000076","219011344069620",29.42,35.60,0,335.14,376.31,140.1,133.3,0.561,748787.0,748787.0,27924,0,0,0,L,1151911521,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566320,615570.00
06/10/2016 09:45,2,4.787,ACTIVE,216.67,359.48,59.970,1465566303,"201051344000868","219011344069620",28.90,27.50,0,338.74,390.14,140.2,133.3,0.645,430206.3,430206.3,34221,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566321,615571.00
06/10/2016 09:45,2,4.584,ACTIVE,213.06,364.29,59.975,1465566303,"274151322000095","219011344069620",29.50,33.50,0,333.03,374.51,136.9,130.2,0.521,741083.1,741083.1,27846,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566322,615572.00
06/10/2016 09:45,2,4.838,ACTIVE,217.58,360.38,59.996,1465566303,"201051344000988","219011344069620",28.77,28.00,0,337.54,391.34,140.9,134.0,0.663,427230.9,427230.9,34516,0,0,0,L,1122011218,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566323,615573.00
06/10/2016 09:45,2,4.691,ACTIVE,215.54,356.18,60.012,1465566303,"201051344001025","219011344069620",29.24,29.50,0,333.93,385.93,139.0,132.2,0.636,441060.3,441060.3,39026,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566324,615574.00
06/10/2016 09:45,2,4.680,ACTIVE,217.58,360.69,59.981,1465566303,"201051344000458","219011344069620",29.24,29.50,0,339.04,389.84,138.6,131.9,0.667,438074.5,438074.5,34439,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566325,615575.00
06/10/2016 09:45,2,4.658,ACTIVE,218.03,361.89,59.970,1465566303,"201051344000853","219011344069620",29.44,27.80,0,338.74,391.04,138.9,132.1,0.654,436781.9,436781.9,34044,0,0,0,L,1122011218,0,124.49,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566325,615576.00
06/10/2016 09:45,2,4.613,ACTIVE,214.64,356.18,59.991,1465566303,"201051344000685","219011344069620",29.58,27.00,0,334.54,388.64,138.2,131.4,0.672,442356.4,442356.4,38868,0,0,0,L,1122011218,0,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566326,615577.00
06/10/2016 09:45,2,4.594,ACTIVE,215.32,355.88,60.023,1465566303,"201051344000917","219011344069620",29.20,29.00,0,333.93,386.53,135.9,129.2,0.636,439163.1,439163.1,38869,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566327,615578.00
06/10/2016 09:45,2,4.566,ACTIVE,214.64,355.58,59.986,1465566303,"201051344001145","219011344069620",29.48,27.00,0,334.84,385.63,136.3,129.7,0.641,444372.9,444372.9,38723,0,0,0,L,1122011218,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566328,615579.00
06/10/2016 09:45,2,4.613,ACTIVE,215.77,356.18,59.981,1465566303,"201051344000651","219011344069620",29.54,29.00,0,336.94,389.24,138.1,131.4,0.636,436835.3,436835.3,39078,0,0,0,L,1122011218,0,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566329,615580.00
06/10/2016 09:45,2,4.344,ACTIVE,212.83,346.56,60.002,1465566303,"274151322000088","219011344069620",27.99,34.00,0,333.33,372.41,123.1,116.9,0.464,679303.8,679303.8,27587,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566330,615581.00
06/10/2016 09:45,2,2.928,ACTIVE,213.96,428.91,59.975,1465566303,"274151322000068","219011344069620",39.22,36.00,0,401.86,450.56,115.7,109.8,0.442,573942.5,573942.5,29137,0,0,0,L,1151911521,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566331,615582.00
06/10/2016 09:45,2,4.564,ACTIVE,215.09,355.28,59.986,1465566303,"201051344001135","219011344069620",29.54,29.00,0,334.24,385.33,136.7,130.0,0.632,432853.9,432853.9,39013,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566332,615583.00
06/10/2016 09:45,2,4.758,ACTIVE,216.00,358.88,59.981,1465566303,"201051344000594","219011344069620",29.28,28.50,0,338.14,391.34,141.1,134.3,0.654,441998.0,441998.0,34483,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566333,615584.00
06/10/2016 09:45,2,4.746,ACTIVE,215.54,356.48,59.970,1465566303,"201051344001203","219011344069620",29.12,29.00,0,336.34,389.54,139.9,133.2,0.658,439943.6,439943.6,39054,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566334,615585.00
06/10/2016 09:45,2,4.340,ACTIVE,213.29,348.06,59.996,1465566303,"274151322000054","219011344069620",28.13,35.40,0,333.03,373.01,123.7,117.4,0.473,693818.0,693818.0,27615,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566335,615586.00
06/10/2016 09:45,2,4.744,ACTIVE,216.67,357.08,59.991,1465566303,"201051344000867","219011344069620",29.12,29.00,0,339.04,389.84,140.0,133.2,0.632,429416.1,429416.1,34484,0,0,0,L,1122011218,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566336,615587.00
06/10/2016 09:45,2,4.709,ACTIVE,215.54,357.68,59.996,1465566303,"201051344001093","219011344069620",29.42,28.50,0,334.54,389.24,140.3,133.5,0.645,438392.8,438392.8,38928,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566337,615588.00
06/10/2016 09:45,2,4.744,ACTIVE,217.13,360.38,59.986,1465566303,"201051344000900","219011344069620",29.34,27.80,0,337.84,390.44,140.9,134.0,0.650,445110.8,445110.8,33879,0,0,0,L,1122011218,0,123.81,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566338,615589.00
06/10/2016 09:45,2,4.648,ACTIVE,217.13,359.78,59.965,1465566303,"201051344000648","219011344069620",29.34,28.00,0,339.34,390.44,138.3,131.6,0.641,436805.3,436805.3,34167,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566338,615590.00
06/10/2016 09:45,2,4.646,ACTIVE,217.35,359.18,59.986,1465566303,"201051344000569","219011344069620",29.40,28.50,0,338.44,389.84,138.3,131.5,0.650,446234.6,446234.6,33800,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566339,615591.00
06/10/2016 09:45,2,4.678,ACTIVE,217.58,360.08,59.991,1465566303,"201051344000983","219011344069620",29.40,29.00,0,338.74,390.14,139.3,132.5,0.663,437777.1,437777.1,34283,0,0,0,L,1122011218,0,124.04,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566340,615592.00
06/10/2016 09:45,2,4.740,ACTIVE,217.58,359.78,59.981,1465566303,"201051344001158","219011344069620",29.08,28.00,0,339.34,390.14,139.6,132.8,0.658,431925.4,431925.4,34547,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566341,615593.00
06/10/2016 09:45,2,4.688,ACTIVE,217.58,361.29,59.981,1465566303,"201051344000576","219011344069620",29.18,28.00,0,338.74,390.74,138.6,131.9,0.641,438993.4,438993.4,33953,0,0,0,L,1122011218,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566342,615594.00
06/10/2016 09:45,2,4.277,ACTIVE,213.29,352.87,59.981,1465566303,"274151322000087","219011344069620",28.11,40.80,0,333.33,372.11,121.6,115.5,0.451,667251.3,667251.3,27721,0,0,0,L,1151911521,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465566343,615595.00
06/10/2016 10:00,2,4.887,ACTIVE,217.58,360.38,59.949,1465567204,"201051344000645","219011344069620",28.82,30.50,0,338.74,392.85,142.5,135.6,0.645,438569.6,438569.6,34086,0,0,0,L,1122011218,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567205,615596.00
06/10/2016 10:00,2,4.430,ACTIVE,213.29,356.18,59.959,1465567204,"274151322000085","219011344069620",27.77,34.50,0,333.63,373.31,124.5,118.2,0.482,695486.6,695486.6,27627,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567206,615597.00
06/10/2016 10:00,2,4.883,ACTIVE,217.13,360.69,59.933,1465567204,"201051344000633","219011344069620",29.12,29.80,0,337.84,393.15,144.0,137.1,0.676,429722.8,429722.8,34571,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567207,615598.00
06/10/2016 10:00,2,4.900,ACTIVE,218.03,360.99,59.959,1465567204,"201051344000469","219011344069620",29.04,27.80,0,338.14,393.45,144.2,137.2,0.681,431187.1,431187.1,34501,0,0,0,L,1122011218,0,123.59,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567208,615599.00
06/10/2016 10:00,2,4.756,ACTIVE,215.09,356.18,59.959,1465567204,"201051344000646","219011344069620",29.26,29.80,0,333.33,387.74,141.0,134.2,0.672,434356.9,434356.9,39049,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567209,615600.00
06/10/2016 10:00,2,4.578,ALERT,213.29,355.28,59.959,1465567204,"274151322000052","219011344069620",28.69,37.30,0,295.46,392.25,133.0,126.5,0.526,709470.4,709470.4,27853,0,0,0,L,1151911521,0,121.78,123.14,0002,28,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567211,615601.00
06/10/2016 10:00,2,4.764,ACTIVE,216.00,356.48,59.991,1465567204,"201051344000585","219011344069620",29.20,30.30,0,337.54,390.74,140.8,134.0,0.663,441469.3,441469.3,39058,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567211,615602.00
06/10/2016 10:00,2,4.766,ACTIVE,214.87,355.28,59.970,1465567204,"201051344001230","219011344069620",29.36,28.80,0,332.73,386.83,141.7,134.8,0.663,437905.1,437905.1,38858,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567212,615603.00
06/10/2016 10:00,2,4.732,ACTIVE,216.00,357.08,59.954,1465567204,"201051344000582","219011344069620",29.14,29.00,0,337.24,391.94,139.6,132.8,0.632,431290.0,431290.0,39015,0,0,0,L,1122011218,0,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567213,615604.00
06/10/2016 10:00,2,4.867,ACTIVE,215.09,356.18,59.965,1465567204,"201051344000955","219011344069620",29.34,30.00,0,333.93,387.74,144.6,137.6,0.685,443828.7,443828.7,38951,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567214,615605.00
06/10/2016 10:00,2,3.041,ACTIVE,213.51,426.81,59.949,1465567204,"274151322000094","219011344069620",39.02,36.80,0,382.93,481.82,120.5,114.3,0.468,574093.9,574093.9,28930,0,0,0,L,1151911521,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567215,615606.00
06/10/2016 10:00,2,4.859,ACTIVE,217.80,359.78,59.965,1465567204,"201051344000579","219011344069620",29.72,28.00,0,339.04,393.75,146.3,139.3,0.694,445271.9,445271.9,14576,0,0,0,L,1122011218,0,123.81,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567216,615607.00
06/10/2016 10:00,2,4.852,ACTIVE,215.09,355.28,59.991,1465567204,"201051344000890","219011344069620",29.14,29.30,0,334.24,387.44,143.2,136.3,0.654,441010.7,441010.7,38966,0,0,0,L,1122011218,0,123.36,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567217,615608.00
06/10/2016 10:00,2,4.793,ACTIVE,215.77,357.38,59.965,1465567204,"201051344000438","219011344069620",29.64,29.00,0,336.64,391.64,144.1,137.1,0.685,442987.5,442987.5,38974,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567218,615609.00
06/10/2016 10:00,2,4.822,ACTIVE,215.32,356.78,59.965,1465567204,"201051344000417","219011344069620",28.84,30.30,0,334.24,387.74,140.9,134.1,0.676,435358.4,435358.4,39138,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567219,615610.00
06/10/2016 10:00,2,4.531,ALERT,213.51,355.58,59.954,1465567204,"274151322000083","219011344069620",28.57,36.30,0,299.97,388.64,131.1,124.6,0.513,703074.8,703074.8,27930,0,0,0,L,1151911521,0,122.23,123.14,0002,25,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567221,615611.00
06/10/2016 10:00,2,4.832,ALERT,214.41,361.89,59.954,1465567204,"274151322000076","219011344069620",29.42,36.50,0,299.67,394.95,143.9,137.0,0.570,748819.7,748819.7,27925,0,0,0,L,1151911521,0,122.68,123.81,0002,28,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567222,615612.00
06/10/2016 10:00,2,4.967,ACTIVE,217.13,360.38,59.965,1465567204,"201051344000868","219011344069620",28.77,28.80,0,337.84,392.55,144.6,137.7,0.663,430239.1,430239.1,34222,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567223,615613.00
06/10/2016 10:00,2,4.812,ALERT,213.29,363.69,59.922,1465567204,"274151322000095","219011344069620",28.92,35.60,0,300.57,389.54,140.9,134.1,0.526,741115.1,741115.1,27847,0,0,0,L,1151911521,0,122.68,122.91,0002,25,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567225,615614.00
06/10/2016 10:00,2,4.986,ACTIVE,218.26,362.79,59.959,1465567204,"201051344000988","219011344069620",28.86,29.50,0,338.14,393.75,145.9,138.9,0.685,427264.0,427264.0,34517,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567226,615615.00
06/10/2016 10:00,2,4.857,ACTIVE,216.00,357.08,59.965,1465567204,"201051344001025","219011344069620",29.26,31.30,0,336.64,388.34,144.0,137.1,0.658,441093.0,441093.0,39027,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567227,615616.00
06/10/2016 10:00,2,4.871,ALERT,218.03,360.99,59.991,1465567204,"201051344000458","219011344069620",29.22,30.80,0,306.28,402.16,144.2,137.3,0.694,438107.1,438107.1,34440,0,0,0,L,1122011218,0,124.27,124.04,0002,26,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567229,615617.00
06/10/2016 10:00,2,4.887,ALERT,218.71,362.19,59.986,1465567204,"201051344000853","219011344069620",29.20,29.00,0,306.58,398.56,144.5,137.6,0.672,436814.5,436814.5,34045,0,0,0,L,1122011218,0,124.72,124.27,0002,28,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567231,615618.00
06/10/2016 10:00,2,4.848,ACTIVE,215.09,357.08,59.949,1465567204,"201051344000685","219011344069620",29.36,28.30,0,337.24,387.74,144.1,137.1,0.703,442389.0,442389.0,38869,0,0,0,L,1122011218,0,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567232,615619.00
06/10/2016 10:00,2,4.770,ACTIVE,216.00,356.78,59.949,1465567204,"201051344000917","219011344069620",29.44,30.00,0,336.64,390.44,142.1,135.2,0.667,439195.3,439195.3,38870,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567233,615620.00
06/10/2016 10:00,2,4.787,ACTIVE,215.09,356.78,59.954,1465567204,"201051344001145","219011344069620",29.42,28.50,0,337.24,389.54,142.7,135.8,0.663,444405.2,444405.2,38724,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567234,615621.00
06/10/2016 10:00,2,4.885,ACTIVE,216.22,357.38,59.928,1465567204,"201051344000651","219011344069620",29.18,30.50,0,338.44,391.94,144.4,137.5,0.663,436868.0,436868.0,39079,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567235,615622.00
06/10/2016 10:00,2,4.566,ACTIVE,213.74,360.08,59.954,1465567204,"274151322000088","219011344069620",27.71,35.40,0,332.73,374.51,128.1,121.7,0.473,679332.9,679332.9,27588,0,0,0,L,1151911521,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567236,615623.00
06/10/2016 10:00,2,3.068,ACTIVE,214.41,419.00,59.975,1465567204,"274151322000068","219011344069620",39.20,38.00,0,398.56,450.56,122.2,116.1,0.464,573970.0,573970.0,29138,0,0,0,L,1151911521,0,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567237,615624.00
06/10/2016 10:00,2,4.842,ACTIVE,215.77,356.18,59.986,1465567204,"201051344001135","219011344069620",29.16,29.80,0,335.44,390.44,143.0,136.1,0.667,432886.4,432886.4,39014,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567238,615625.00
06/10/2016 10:00,2,4.979,ACTIVE,216.45,361.89,59.965,1465567204,"201051344000594","219011344069620",29.30,28.50,0,338.14,394.35,147.7,140.7,0.689,442031.6,442031.6,34484,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567239,615626.00
06/10/2016 10:00,2,4.912,ACTIVE,216.00,355.88,59.959,1465567204,"201051344001203","219011344069620",29.24,30.30,0,337.84,391.94,145.5,138.5,0.681,439976.7,439976.7,39055,0,0,0,L,1122011218,0,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567240,615627.00
06/10/2016 10:00,2,4.541,ACTIVE,213.74,362.49,59.959,1465567204,"274151322000054","219011344069620",27.83,37.00,0,333.33,375.11,128.0,121.7,0.495,693847.2,693847.2,27616,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567241,615628.00
06/10/2016 10:00,2,4.920,ACTIVE,217.35,360.08,59.949,1465567204,"201051344000867","219011344069620",29.24,31.00,0,338.44,392.25,145.7,138.7,0.676,429449.2,429449.2,34485,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567242,615629.00
06/10/2016 10:00,2,4.873,ACTIVE,216.00,357.38,59.965,1465567204,"201051344001093","219011344069620",29.46,29.80,0,337.84,392.25,145.4,138.4,0.667,438425.9,438425.9,38929,0,0,0,L,1122011218,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567242,615630.00
06/10/2016 10:00,2,4.912,ACTIVE,217.80,361.89,59.954,1465567204,"201051344000900","219011344069620",29.48,29.30,0,338.14,393.15,146.7,139.6,0.676,445144.0,445144.0,33880,0,0,0,L,1122011218,0,124.27,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567243,615631.00
06/10/2016 10:00,2,4.863,ACTIVE,217.58,360.38,59.949,1465567204,"201051344000648","219011344069620",29.26,29.00,0,339.04,393.15,144.1,137.1,0.672,436837.9,436837.9,34168,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567244,615632.00
06/10/2016 10:00,2,4.920,ALERT,217.80,361.29,59.954,1465567204,"201051344000569","219011344069620",29.04,30.30,0,307.18,397.96,144.7,137.8,0.676,446267.2,446267.2,33801,0,0,0,L,1122011218,0,123.81,124.04,0002,25,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567246,615633.00
06/10/2016 10:00,2,4.889,ACTIVE,218.03,360.99,59.928,1465567204,"201051344000983","219011344069620",29.54,30.30,0,314.10,434.63,146.3,139.3,0.689,437810.0,437810.0,34284,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567247,615634.00
06/10/2016 10:00,2,5.000,ACTIVE,218.26,361.89,59.949,1465567204,"201051344001158","219011344069620",29.04,28.80,0,338.14,392.85,147.1,140.0,0.698,431958.4,431958.4,34548,0,0,0,L,1122011218,0,124.04,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567248,615635.00
06/10/2016 10:00,2,4.951,ACTIVE,218.26,361.89,59.959,1465567204,"201051344000576","219011344069620",29.10,29.00,0,338.44,393.15,146.0,139.0,0.676,439026.1,439026.1,33954,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567249,615636.00
06/10/2016 10:00,2,4.570,ALERT,213.96,363.39,59.954,1465567204,"274151322000087","219011344069620",27.77,43.00,0,299.07,378.12,128.5,122.1,0.473,667280.0,667280.0,27722,0,0,0,L,1151911521,0,122.46,123.36,0002,33,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465567250,615637.00
06/10/2016 10:15,2,3.156,ACTIVE,216.22,352.27,59.965,1465568103,"201051344000645","219011344069620",28.55,31.50,0,339.34,401.56,91.3,86.2,0.411,438602.8,438602.8,34087,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568104,615638.00
06/10/2016 10:15,2,2.881,ACTIVE,212.83,350.17,59.959,1465568103,"274151322000085","219011344069620",27.65,35.40,0,336.04,377.82,80.6,75.9,0.305,695515.6,695515.6,27628,0,0,0,L,1151911521,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568105,615639.00
06/10/2016 10:15,2,3.131,ACTIVE,215.77,354.37,59.981,1465568103,"201051344000633","219011344069620",28.82,30.50,0,338.44,398.86,91.4,86.3,0.446,429756.2,429756.2,34572,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568106,615640.00
06/10/2016 10:15,2,3.105,ACTIVE,215.77,353.17,59.965,1465568103,"201051344000469","219011344069620",28.94,28.50,0,338.74,402.46,91.1,86.0,0.433,431220.6,431220.6,34502,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568107,615641.00
06/10/2016 10:15,2,3.064,ACTIVE,213.06,348.96,59.959,1465568103,"201051344000646","219011344069620",28.78,30.30,0,334.24,396.75,89.4,84.4,0.433,434389.7,434389.7,39050,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568108,615642.00
06/10/2016 10:15,2,2.875,ACTIVE,212.38,345.36,59.965,1465568103,"274151322000052","219011344069620",28.90,38.40,0,330.93,381.42,84.2,79.3,0.323,709501.3,709501.3,27855,0,0,0,L,1151911521,0,121.55,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568109,615643.00
06/10/2016 10:15,2,3.066,ACTIVE,214.64,349.86,59.975,1465568103,"201051344000585","219011344069620",29.00,31.50,0,334.84,395.85,90.2,85.1,0.420,441502.1,441502.1,39059,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568110,615644.00
06/10/2016 10:15,2,3.004,ACTIVE,213.74,347.46,59.959,1465568103,"201051344001230","219011344069620",29.12,28.30,0,333.33,392.85,88.6,83.6,0.415,437937.9,437937.9,38859,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568111,615645.00
