ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 10:15,2,3.043,ACTIVE,214.64,350.17,59.991,1465568103,"201051344000582","219011344069620",28.61,29.50,0,335.14,397.05,88.2,83.2,0.411,431322.4,431322.4,39016,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568112,615646.00
06/10/2016 10:15,2,3.102,ACTIVE,213.74,348.66,59.959,1465568103,"201051344000955","219011344069620",29.06,30.30,0,333.33,396.45,91.3,86.2,0.438,443862.0,443862.0,38952,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568113,615647.00
06/10/2016 10:15,2,1.957,ACTIVE,213.06,412.68,59.959,1465568103,"274151322000094","219011344069620",38.33,36.50,0,392.25,449.65,75.5,70.9,0.535,574121.6,574121.6,28931,0,0,0,L,1151911521,0,121.55,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568114,615648.00
06/10/2016 10:15,2,3.154,ACTIVE,216.22,353.47,59.981,1465568103,"201051344000579","219011344069620",29.28,28.30,0,339.04,402.77,93.5,88.3,0.455,445305.7,445305.7,14577,0,0,0,L,1122011218,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568115,615649.00
06/10/2016 10:15,2,3.133,ACTIVE,213.74,348.06,59.981,1465568103,"201051344000890","219011344069620",28.82,29.50,0,334.24,396.45,91.5,86.4,0.420,441043.6,441043.6,38967,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568115,615650.00
06/10/2016 10:15,2,3.080,ACTIVE,214.19,350.47,59.975,1465568103,"201051344000438","219011344069620",29.42,30.00,0,335.14,397.66,91.8,86.7,0.438,443020.6,443020.6,38975,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568116,615651.00
06/10/2016 10:15,2,3.090,ACTIVE,213.96,349.56,59.928,1465568103,"201051344000417","219011344069620",28.96,30.50,0,334.24,395.85,90.7,85.6,0.433,435390.8,435390.8,39139,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568117,615652.00
06/10/2016 10:15,2,2.924,ACTIVE,212.83,354.37,59.970,1465568103,"274151322000083","219011344069620",28.67,37.30,0,334.54,378.72,84.8,80.0,0.331,703104.9,703104.9,27932,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568118,615653.00
06/10/2016 10:15,2,3.156,ACTIVE,213.51,345.36,59.965,1465568103,"274151322000076","219011344069620",29.00,37.50,0,334.24,385.93,92.7,87.5,0.367,748852.6,748852.6,27927,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568119,615654.00
06/10/2016 10:15,2,3.193,ACTIVE,215.54,352.87,59.975,1465568103,"201051344000868","219011344069620",28.39,29.30,0,336.64,397.35,91.9,86.8,0.424,430272.1,430272.1,34223,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568120,615655.00
06/10/2016 10:15,2,3.078,ACTIVE,212.83,355.88,59.954,1465568103,"274151322000095","219011344069620",29.04,36.00,0,329.13,383.23,90.6,85.5,0.340,741147.3,741147.3,27849,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568121,615656.00
06/10/2016 10:15,2,3.121,ACTIVE,216.22,354.07,59.954,1465568103,"201051344000988","219011344069620",28.96,30.30,0,338.44,403.07,91.6,86.5,0.438,427297.2,427297.2,34518,0,0,0,L,1122011218,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568122,615657.00
06/10/2016 10:15,2,3.125,ACTIVE,214.41,349.56,59.944,1465568103,"201051344001025","219011344069620",28.86,31.80,0,334.84,397.05,91.4,86.3,0.415,441125.7,441125.7,39028,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568123,615658.00
06/10/2016 10:15,2,3.111,ACTIVE,216.22,353.47,59.970,1465568103,"201051344000458","219011344069620",28.80,31.80,0,339.04,401.56,90.7,85.6,0.442,438139.9,438139.9,34442,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568124,615659.00
06/10/2016 10:15,2,3.070,ACTIVE,216.67,353.77,59.970,1465568103,"201051344000853","219011344069620",29.06,29.80,0,339.95,402.16,90.3,85.2,0.420,436847.3,436847.3,34047,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568125,615660.00
06/10/2016 10:15,2,2.980,ACTIVE,213.74,349.26,59.944,1465568103,"201051344000685","219011344069620",29.52,28.30,0,334.54,396.15,89.0,84.0,0.424,442421.5,442421.5,38870,0,0,0,L,1122011218,0,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568126,615661.00
06/10/2016 10:15,2,2.939,ACTIVE,214.41,349.56,59.975,1465568103,"201051344000917","219011344069620",29.36,31.30,0,334.24,396.45,87.4,82.4,0.411,439227.3,439227.3,38871,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568127,615662.00
06/10/2016 10:15,2,2.977,ACTIVE,213.96,348.66,59.965,1465568103,"201051344001145","219011344069620",29.18,28.30,0,335.14,395.85,88.0,83.0,0.411,444437.4,444437.4,38725,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568128,615663.00
06/10/2016 10:15,2,3.035,ACTIVE,214.41,349.56,59.959,1465568103,"201051344000651","219011344069620",28.86,31.50,0,337.84,396.45,88.7,83.6,0.411,436900.5,436900.5,39080,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568128,615664.00
06/10/2016 10:15,2,2.809,ACTIVE,212.61,344.15,59.965,1465568103,"274151322000088","219011344069620",27.69,35.40,0,334.54,378.42,78.8,74.1,0.305,679361.6,679361.6,27589,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568129,615665.00
06/10/2016 10:15,2,1.848,ACTIVE,213.74,437.93,59.970,1465568103,"274151322000068","219011344069620",39.46,37.80,0,397.66,459.87,73.6,69.1,0.508,573997.3,573997.3,29139,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568130,615666.00
06/10/2016 10:15,2,3.045,ACTIVE,213.96,348.36,60.023,1465568103,"201051344001135","219011344069620",28.69,31.00,0,334.84,396.45,88.4,83.4,0.411,432918.7,432918.7,39015,0,0,0,L,1122011218,0,122.91,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568131,615667.00
06/10/2016 10:15,2,3.094,ACTIVE,214.87,352.27,59.975,1465568103,"201051344000594","219011344069620",29.06,29.00,0,337.54,398.56,91.1,86.0,0.424,442064.9,442064.9,34485,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568132,615668.00
06/10/2016 10:15,2,3.010,ACTIVE,214.64,348.96,59.991,1465568103,"201051344001203","219011344069620",29.28,30.50,0,336.04,397.96,89.3,84.3,0.420,440009.5,440009.5,39056,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568133,615669.00
06/10/2016 10:15,2,2.834,ACTIVE,212.83,353.17,59.981,1465568103,"274151322000054","219011344069620",27.75,37.50,0,334.54,379.02,79.6,74.9,0.305,693876.0,693876.0,27617,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568134,615670.00
06/10/2016 10:15,2,3.047,ACTIVE,215.77,352.57,59.981,1465568103,"201051344000867","219011344069620",29.12,31.30,0,338.14,397.05,89.9,84.8,0.411,429482.0,429482.0,34486,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568135,615671.00
06/10/2016 10:15,2,3.000,ACTIVE,214.41,350.47,59.991,1465568103,"201051344001093","219011344069620",29.00,30.30,0,334.24,397.35,88.2,83.2,0.407,438458.4,438458.4,38930,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568136,615672.00
06/10/2016 10:15,2,3.029,ACTIVE,215.77,351.97,59.981,1465568103,"201051344000900","219011344069620",29.30,29.50,0,338.44,403.07,90.0,84.9,0.415,445176.9,445176.9,33881,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568137,615673.00
06/10/2016 10:15,2,3.037,ACTIVE,216.22,353.47,59.975,1465568103,"201051344000648","219011344069620",28.77,29.50,0,339.34,401.56,88.5,83.5,0.415,436870.2,436870.2,34169,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568138,615674.00
06/10/2016 10:15,2,3.041,ACTIVE,216.00,354.37,59.996,1465568103,"201051344000569","219011344069620",28.75,30.50,0,338.74,400.96,88.6,83.6,0.415,446299.5,446299.5,33803,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568138,615675.00
06/10/2016 10:15,2,3.055,ACTIVE,216.22,353.47,59.944,1465568103,"201051344000983","219011344069620",28.86,30.50,0,338.74,401.56,89.4,84.3,0.424,437842.5,437842.5,34285,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568139,615676.00
06/10/2016 10:15,2,3.033,ACTIVE,216.22,352.27,59.975,1465568103,"201051344001158","219011344069620",28.86,29.50,0,339.34,401.86,88.7,83.7,0.415,431991.0,431991.0,34549,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568140,615677.00
06/10/2016 10:15,2,3.000,ACTIVE,216.45,352.87,60.012,1465568103,"201051344000576","219011344069620",28.77,30.00,0,338.14,402.16,87.5,82.5,0.407,439058.3,439058.3,33955,0,0,0,L,1122011218,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568141,615678.00
06/10/2016 10:15,2,2.771,ACTIVE,213.06,350.17,59.975,1465568103,"274151322000087","219011344069620",27.65,44.30,0,333.33,377.22,77.6,73.0,0.270,667308.3,667308.3,27724,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465568142,615679.00
06/10/2016 10:30,2,2.078,ACTIVE,215.09,358.58,60.034,1465569003,"201051344000645","219011344069620",28.35,30.30,0,320.41,395.55,59.7,55.7,0.486,438629.0,438629.0,34088,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569004,615680.00
06/10/2016 10:30,2,1.881,ACTIVE,212.61,357.98,59.975,1465569003,"274151322000085","219011344069620",27.53,34.00,0,330.63,380.22,52.4,48.7,0.362,695538.6,695538.6,27629,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569005,615681.00
06/10/2016 10:30,2,2.061,ACTIVE,214.64,358.58,59.981,1465569003,"201051344000633","219011344069620",28.86,29.00,0,320.11,395.55,60.2,56.2,0.508,429782.6,429782.6,34573,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569006,615682.00
06/10/2016 10:30,2,2.061,ACTIVE,214.64,358.88,60.012,1465569003,"201051344000469","219011344069620",28.92,27.50,0,320.41,396.15,60.4,56.4,0.508,431247.0,431247.0,34503,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569007,615683.00
06/10/2016 10:30,2,2.041,ACTIVE,212.83,354.97,60.012,1465569003,"201051344000646","219011344069620",28.73,28.80,0,319.21,390.14,59.4,55.4,0.504,434415.6,434415.6,39051,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569008,615684.00
06/10/2016 10:30,2,1.912,ACTIVE,211.70,345.66,59.986,1465569003,"274151322000052","219011344069620",28.63,36.00,0,329.13,379.92,55.5,51.6,0.380,709525.5,709525.5,27856,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569009,615685.00
06/10/2016 10:30,2,2.092,ACTIVE,213.29,355.88,59.986,1465569003,"201051344000585","219011344069620",28.63,29.50,0,320.11,393.75,60.7,56.6,0.508,441528.2,441528.2,39060,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569010,615686.00
06/10/2016 10:30,2,2.002,ACTIVE,212.83,353.47,60.002,1465569003,"201051344001230","219011344069620",28.84,26.80,0,318.61,388.94,58.5,54.6,0.482,437963.7,437963.7,38860,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569011,615687.00
06/10/2016 10:30,2,1.996,ACTIVE,213.74,355.88,60.034,1465569003,"201051344000582","219011344069620",28.82,29.00,0,318.91,394.35,58.3,54.3,0.491,431348.0,431348.0,39017,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569012,615688.00
06/10/2016 10:30,2,2.074,ACTIVE,212.83,354.37,59.986,1465569003,"201051344000955","219011344069620",28.71,29.00,0,317.10,389.54,60.3,56.3,0.504,443888.3,443888.3,38953,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569013,615689.00
06/10/2016 10:30,2,1.262,ACTIVE,212.38,415.99,59.975,1465569003,"274151322000094","219011344069620",38.72,35.00,0,336.04,457.17,49.4,45.8,0.345,574143.4,574143.4,28932,0,0,0,L,1151911521,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569014,615690.00
06/10/2016 10:30,2,2.111,ACTIVE,214.87,358.28,59.986,1465569003,"201051344000579","219011344069620",28.92,28.00,0,323.11,398.86,61.8,57.8,0.535,445332.4,445332.4,14578,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569015,615691.00
06/10/2016 10:30,2,2.053,ACTIVE,212.83,354.07,59.922,1465569003,"201051344000890","219011344069620",28.96,27.50,0,318.61,389.84,60.3,56.3,0.491,441069.8,441069.8,38968,0,0,0,L,1122011218,0,122.46,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569016,615692.00
06/10/2016 10:30,2,2.033,ACTIVE,213.51,355.88,59.991,1465569003,"201051344000438","219011344069620",29.04,28.00,0,318.00,393.45,59.8,55.8,0.513,443046.8,443046.8,38976,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569017,615693.00
06/10/2016 10:30,2,2.033,ACTIVE,213.29,355.28,59.991,1465569003,"201051344000417","219011344069620",28.86,29.00,0,318.61,389.54,59.4,55.4,0.504,435416.5,435416.5,39140,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569018,615694.00
06/10/2016 10:30,2,1.885,ACTIVE,211.93,345.96,59.975,1465569003,"274151322000083","219011344069620",28.65,35.00,0,327.32,379.62,54.7,50.9,0.380,703128.8,703128.8,27933,0,0,0,L,1151911521,0,121.33,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569019,615695.00
06/10/2016 10:30,2,2.016,ACTIVE,212.83,353.17,59.986,1465569003,"274151322000076","219011344069620",29.22,35.20,0,330.33,379.92,59.6,55.6,0.424,748878.7,748878.7,27928,0,0,0,L,1151911521,0,122.01,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569020,615696.00
06/10/2016 10:30,2,2.080,ACTIVE,214.19,357.38,59.991,1465569003,"201051344000868","219011344069620",28.57,28.00,0,321.31,394.95,60.2,56.2,0.495,430298.3,430298.3,34224,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569021,615697.00
06/10/2016 10:30,2,2.002,ACTIVE,212.16,349.56,59.981,1465569003,"274151322000095","219011344069620",28.77,33.80,0,329.43,378.42,58.4,54.4,0.398,741173.0,741173.0,27850,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569022,615698.00
06/10/2016 10:30,2,2.055,ACTIVE,214.64,357.38,59.965,1465569003,"201051344000988","219011344069620",28.84,28.80,0,323.72,399.16,60.0,56.0,0.508,427323.4,427323.4,34519,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569023,615699.00
06/10/2016 10:30,2,2.045,ACTIVE,213.06,354.67,60.028,1465569003,"201051344001025","219011344069620",29.02,30.30,0,319.21,391.64,60.1,56.1,0.495,441151.8,441151.8,39029,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569024,615700.00
06/10/2016 10:30,2,2.047,ACTIVE,214.41,357.68,59.938,1465569003,"201051344000458","219011344069620",29.00,30.50,0,320.71,395.25,60.2,56.2,0.517,438166.0,438166.0,34443,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569024,615701.00
06/10/2016 10:30,2,2.045,ACTIVE,215.09,360.08,59.981,1465569003,"201051344000853","219011344069620",29.04,28.80,0,323.11,398.86,60.2,56.2,0.504,436873.4,436873.4,34048,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569025,615702.00
06/10/2016 10:30,2,2.010,ACTIVE,213.29,355.88,59.975,1465569003,"201051344000685","219011344069620",28.92,26.80,0,319.21,390.14,58.9,54.9,0.521,442447.4,442447.4,38871,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569026,615703.00
06/10/2016 10:30,2,1.996,ACTIVE,213.29,355.28,60.012,1465569003,"201051344000917","219011344069620",28.69,30.00,0,319.81,393.15,58.0,54.1,0.491,439252.8,439252.8,38872,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569027,615704.00
06/10/2016 10:30,2,1.979,ACTIVE,213.06,354.97,59.959,1465569003,"201051344001145","219011344069620",29.28,27.30,0,318.91,389.84,58.8,54.8,0.486,444463.0,444463.0,38726,0,0,0,L,1122011218,0,122.23,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569028,615705.00
06/10/2016 10:30,2,2.049,ACTIVE,213.51,355.58,60.002,1465569003,"201051344000651","219011344069620",28.65,30.30,0,318.91,393.75,59.5,55.5,0.491,436926.5,436926.5,39081,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569029,615706.00
06/10/2016 10:30,2,1.871,ACTIVE,212.16,346.26,59.970,1465569003,"274151322000088","219011344069620",27.65,34.30,0,329.13,380.22,52.4,48.7,0.358,679384.5,679384.5,27590,0,0,0,L,1151911521,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569030,615707.00
06/10/2016 10:30,2,1.258,ACTIVE,212.83,424.71,59.949,1465569003,"274151322000068","219011344069620",39.06,35.80,0,389.54,461.68,50.2,46.6,0.336,574019.1,574019.1,29140,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569031,615708.00
06/10/2016 10:30,2,2.068,ACTIVE,213.06,354.97,59.922,1465569003,"201051344001135","219011344069620",28.78,29.80,0,318.91,393.15,60.3,56.3,0.495,432944.5,432944.5,39016,0,0,0,L,1122011218,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569032,615709.00
06/10/2016 10:30,2,2.094,ACTIVE,213.96,357.08,59.975,1465569003,"201051344000594","219011344069620",28.96,28.30,0,318.00,396.45,61.5,57.4,0.508,442091.5,442091.5,34486,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569033,615710.00
06/10/2016 10:30,2,2.057,ACTIVE,213.51,355.58,60.002,1465569003,"201051344001203","219011344069620",28.86,29.30,0,320.11,394.05,60.2,56.1,0.499,440035.6,440035.6,39057,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569034,615711.00
06/10/2016 10:30,2,1.906,ACTIVE,212.38,351.07,59.970,1465569003,"274151322000054","219011344069620",27.63,35.40,0,327.62,381.12,53.3,49.5,0.371,693899.1,693899.1,27618,0,0,0,L,1151911521,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569035,615712.00
06/10/2016 10:30,2,2.084,ACTIVE,214.41,357.38,59.975,1465569003,"201051344000867","219011344069620",28.77,30.00,0,323.41,393.75,60.7,56.6,0.504,429508.1,429508.1,34487,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569036,615713.00
06/10/2016 10:30,2,2.012,ACTIVE,213.51,356.18,59.975,1465569003,"201051344001093","219011344069620",28.82,29.00,0,320.41,394.35,58.8,54.8,0.482,438484.2,438484.2,38931,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569036,615714.00
06/10/2016 10:30,2,2.055,ACTIVE,214.64,358.88,59.981,1465569003,"201051344000900","219011344069620",29.10,28.80,0,321.61,395.55,60.6,56.5,0.508,445203.2,445203.2,33882,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569037,615715.00
06/10/2016 10:30,2,2.039,ACTIVE,214.87,357.38,59.981,1465569003,"201051344000648","219011344069620",28.96,28.50,0,320.11,396.45,59.9,55.9,0.473,436896.0,436896.0,34170,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569038,615716.00
06/10/2016 10:30,2,2.070,ACTIVE,214.64,357.98,59.917,1465569003,"201051344000569","219011344069620",28.73,29.00,0,320.71,395.25,60.2,56.2,0.504,446325.4,446325.4,33804,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569039,615717.00
06/10/2016 10:30,2,2.033,ACTIVE,214.64,357.98,59.970,1465569003,"201051344000983","219011344069620",29.50,29.50,0,319.81,395.55,60.8,56.7,0.513,437868.6,437868.6,34286,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569040,615718.00
06/10/2016 10:30,2,2.061,ACTIVE,214.64,357.68,59.975,1465569003,"201051344001158","219011344069620",28.88,28.50,0,320.11,395.55,60.3,56.3,0.513,432017.0,432017.0,34550,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569041,615719.00
06/10/2016 10:30,2,2.049,ACTIVE,214.87,357.98,59.959,1465569003,"201051344000576","219011344069620",28.73,28.50,0,321.61,398.56,59.6,55.6,0.499,439084.1,439084.1,33956,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569042,615720.00
06/10/2016 10:30,2,1.873,ACTIVE,212.61,355.58,59.970,1465569003,"274151322000087","219011344069620",27.65,42.80,0,330.63,380.22,52.4,48.7,0.336,667331.0,667331.0,27725,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569043,615721.00
06/10/2016 10:45,2,4.855,ACTIVE,217.80,359.48,59.959,1465569903,"201051344000645","219011344069620",28.71,31.30,0,319.51,397.66,141.3,134.5,0.645,438656.0,438656.0,34089,0,0,0,L,1122011218,0,124.27,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569904,615722.00
06/10/2016 10:45,2,4.232,ACTIVE,213.74,347.16,59.938,1465569903,"274151322000085","219011344069620",27.67,35.80,0,330.33,379.62,118.7,112.7,0.460,695562.3,695562.3,27630,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569905,615723.00
06/10/2016 10:45,2,5.295,ACTIVE,217.80,362.79,59.944,1465569903,"201051344000633","219011344069620",29.32,30.30,0,321.61,398.56,157.2,149.8,0.747,429809.8,429809.8,34574,0,0,0,L,1122011218,0,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569906,615724.00
06/10/2016 10:45,2,5.635,ACTIVE,218.93,363.09,59.928,1465569903,"201051344000469","219011344069620",28.57,28.30,0,321.01,399.46,163.0,155.4,0.773,431274.3,431274.3,34504,0,0,0,L,1122011218,0,124.04,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569907,615725.00
06/10/2016 10:45,2,5.439,ACTIVE,215.54,359.18,59.954,1465569903,"201051344000646","219011344069620",29.04,29.30,0,319.21,398.26,160.1,152.6,0.760,434442.3,434442.3,39052,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569908,615726.00
06/10/2016 10:45,2,5.133,ACTIVE,213.74,351.67,59.944,1465569903,"274151322000052","219011344069620",28.88,38.40,0,328.22,379.32,150.1,142.9,0.588,709550.6,709550.6,27857,0,0,0,L,1151911521,0,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569909,615727.00
06/10/2016 10:45,2,5.547,ACTIVE,216.90,358.88,59.975,1465569903,"201051344000585","219011344069620",28.86,30.30,0,320.71,397.66,162.1,154.5,0.751,441555.2,441555.2,39061,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569910,615728.00
06/10/2016 10:45,2,5.471,ACTIVE,215.54,358.58,59.975,1465569903,"201051344001230","219011344069620",29.14,27.50,0,319.81,393.45,161.6,154.0,0.734,437990.4,437990.4,38861,0,0,0,L,1122011218,0,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569911,615729.00
06/10/2016 10:45,2,5.516,ACTIVE,216.90,360.38,59.917,1465569903,"201051344000582","219011344069620",29.16,29.50,0,318.61,398.26,162.9,155.3,0.769,431374.5,431374.5,39018,0,0,0,L,1122011218,0,124.27,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569912,615730.00
06/10/2016 10:45,2,5.740,ACTIVE,216.00,359.18,59.965,1465569903,"201051344000955","219011344069620",29.38,30.00,0,318.61,395.25,170.7,162.9,0.822,443915.6,443915.6,38954,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569913,615731.00
06/10/2016 10:45,2,3.617,ACTIVE,213.96,433.12,59.959,1465569903,"274151322000094","219011344069620",39.50,36.30,0,390.14,464.38,144.3,137.4,0.561,574166.2,574166.2,28933,0,0,0,L,1151911521,0,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569914,615732.00
06/10/2016 10:45,2,6.004,ACTIVE,219.39,365.19,59.959,1465569903,"201051344000579","219011344069620",29.34,28.30,0,323.41,406.07,178.3,170.2,0.840,445360.2,445360.2,14579,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569915,615733.00
06/10/2016 10:45,2,5.992,ACTIVE,215.77,359.18,59.970,1465569903,"201051344000890","219011344069620",28.77,28.80,0,333.33,399.76,174.5,166.5,0.800,441097.0,441097.0,38969,0,0,0,L,1122011218,0,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569916,615734.00
06/10/2016 10:45,2,5.926,ACTIVE,216.67,361.59,59.970,1465569903,"201051344000438","219011344069620",29.28,29.00,0,318.61,400.66,175.7,167.6,0.822,443074.0,443074.0,38977,0,0,0,L,1122011218,0,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569917,615735.00
06/10/2016 10:45,2,5.869,ACTIVE,216.22,360.08,59.954,1465569903,"201051344000417","219011344069620",29.02,29.80,0,318.61,400.06,172.4,164.5,0.826,435443.4,435443.4,39141,0,0,0,L,1122011218,0,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569917,615736.00
06/10/2016 10:45,2,5.549,ACTIVE,213.51,349.86,59.949,1465569903,"274151322000083","219011344069620",28.59,37.00,0,329.43,380.22,160.6,153.0,0.623,703153.8,703153.8,27934,0,0,0,L,1151911521,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569918,615737.00
06/10/2016 10:45,2,5.861,ACTIVE,214.87,353.17,59.954,1465569903,"274151322000076","219011344069620",29.22,38.00,0,329.73,384.43,173.3,165.3,0.685,748906.0,748906.0,27929,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569919,615738.00
06/10/2016 10:45,2,5.908,ACTIVE,218.03,362.79,59.970,1465569903,"201051344000868","219011344069620",28.84,29.30,0,336.04,400.66,172.7,164.8,0.782,430325.8,430325.8,34225,0,0,0,L,1122011218,0,124.04,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569920,615739.00
06/10/2016 10:45,2,5.721,ACTIVE,213.51,367.30,59.954,1465569903,"274151322000095","219011344069620",29.04,35.80,0,329.73,383.53,168.1,160.3,0.632,741199.9,741199.9,27851,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569921,615740.00
06/10/2016 10:45,2,6.225,ACTIVE,219.39,366.40,59.965,1465569903,"201051344000988","219011344069620",28.45,30.00,0,334.84,406.67,179.3,171.1,0.822,427351.1,427351.1,34520,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569922,615741.00
06/10/2016 10:45,2,6.111,ACTIVE,216.90,360.08,59.996,1465569903,"201051344001025","219011344069620",28.86,31.30,0,335.14,400.66,178.5,170.4,0.813,441179.3,441179.3,39030,0,0,0,L,1122011218,0,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569923,615742.00
06/10/2016 10:45,2,6.014,ACTIVE,219.39,365.19,59.986,1465569903,"201051344000458","219011344069620",29.14,31.50,0,318.00,404.87,177.5,169.4,0.844,438193.6,438193.6,34444,0,0,0,L,1122011218,0,124.94,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569924,615743.00
06/10/2016 10:45,2,5.951,ACTIVE,219.61,364.89,60.002,1465569903,"201051344000853","219011344069620",29.20,29.50,0,336.34,406.07,175.9,167.8,0.822,436901.1,436901.1,34049,0,0,0,L,1122011218,0,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569925,615744.00
06/10/2016 10:45,2,5.898,ACTIVE,216.00,361.59,59.959,1465569903,"201051344000685","219011344069620",29.44,27.80,0,316.80,400.66,175.8,167.8,0.853,442474.7,442474.7,38872,0,0,0,L,1122011218,0,124.49,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569926,615745.00
06/10/2016 10:45,2,5.795,ACTIVE,216.90,359.18,59.986,1465569903,"201051344000917","219011344069620",29.14,31.50,0,321.01,400.06,171.1,163.3,0.782,439279.8,439279.8,38873,0,0,0,L,1122011218,0,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569927,615746.00
06/10/2016 10:45,2,5.674,ACTIVE,215.77,358.88,59.975,1465569903,"201051344001145","219011344069620",29.54,28.80,0,318.91,400.36,169.8,162.0,0.787,444490.2,444490.2,38727,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569928,615747.00
06/10/2016 10:45,2,5.662,ACTIVE,217.13,362.49,59.965,1465569903,"201051344000651","219011344069620",29.04,31.80,0,318.00,400.06,166.4,158.7,0.760,436954.0,436954.0,39082,0,0,0,L,1122011218,0,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569928,615748.00
06/10/2016 10:45,2,5.242,ACTIVE,213.51,351.07,59.954,1465569903,"274151322000088","219011344069620",27.77,35.80,0,330.63,379.92,147.3,140.2,0.557,679409.0,679409.0,27591,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569929,615749.00
06/10/2016 10:45,2,3.393,ACTIVE,214.64,432.82,59.954,1465569903,"274151322000068","219011344069620",40.02,38.20,0,390.14,461.68,136.8,130.2,0.521,574042.4,574042.4,29141,0,0,0,L,1151911521,0,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569930,615750.00
06/10/2016 10:45,2,5.293,ACTIVE,216.22,358.28,59.933,1465569903,"201051344001135","219011344069620",29.10,30.50,0,317.40,401.26,156.0,148.7,0.725,432972.1,432972.1,39017,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569931,615751.00
06/10/2016 10:45,2,5.408,ACTIVE,216.90,362.49,59.954,1465569903,"201051344000594","219011344069620",29.42,29.00,0,317.70,402.46,161.2,153.7,0.742,442119.9,442119.9,34487,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569932,615752.00
06/10/2016 10:45,2,5.404,ACTIVE,216.45,357.38,59.975,1465569903,"201051344001203","219011344069620",29.20,29.80,0,334.24,400.96,159.8,152.3,0.756,440063.5,440063.5,39058,0,0,0,L,1122011218,0,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569933,615753.00
06/10/2016 10:45,2,5.105,ACTIVE,213.74,348.06,59.965,1465569903,"274151322000054","219011344069620",27.77,37.50,0,328.52,381.12,143.5,136.6,0.548,693923.9,693923.9,27619,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569934,615754.00
06/10/2016 10:45,2,5.684,ACTIVE,218.03,360.69,59.959,1465569903,"201051344000867","219011344069620",29.10,31.50,0,318.30,400.36,167.5,159.8,0.769,429536.2,429536.2,34488,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569935,615755.00
06/10/2016 10:45,2,5.662,ACTIVE,216.67,360.38,59.965,1465569903,"201051344001093","219011344069620",29.16,30.00,0,317.40,400.66,167.1,159.3,0.747,438511.8,438511.8,38932,0,0,0,L,1122011218,0,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569936,615756.00
06/10/2016 10:45,2,5.967,ACTIVE,218.71,363.99,59.981,1465569903,"201051344000900","219011344069620",28.96,29.80,0,321.01,402.46,175.1,167.1,0.800,445231.4,445231.4,33883,0,0,0,L,1122011218,0,124.72,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569937,615757.00
06/10/2016 10:45,2,5.947,ACTIVE,218.71,363.99,59.954,1465569903,"201051344000648","219011344069620",29.04,30.00,0,319.21,402.77,174.9,166.9,0.804,436923.7,436923.7,34171,0,0,0,L,1122011218,0,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569938,615758.00
06/10/2016 10:45,2,6.059,ACTIVE,218.93,365.49,59.949,1465569903,"201051344000569","219011344069620",28.98,30.00,0,336.04,402.77,177.9,169.8,0.835,446353.3,446353.3,33805,0,0,0,L,1122011218,0,124.04,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569939,615759.00
06/10/2016 10:45,2,6.031,ACTIVE,219.39,363.99,59.922,1465569903,"201051344000983","219011344069620",29.38,31.00,0,320.11,402.77,179.4,171.2,0.840,437896.8,437896.8,34287,0,0,0,L,1122011218,0,124.94,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569940,615760.00
06/10/2016 10:45,2,6.127,ACTIVE,219.61,365.80,59.965,1465569903,"201051344001158","219011344069620",29.04,29.00,0,334.84,405.17,180.2,172.0,0.835,432045.1,432045.1,34551,0,0,0,L,1122011218,0,124.72,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569940,615761.00
06/10/2016 10:45,2,6.141,ACTIVE,219.39,364.29,59.959,1465569903,"201051344000576","219011344069620",28.75,30.30,0,324.02,406.37,178.7,170.6,0.818,439112.0,439112.0,33957,0,0,0,L,1122011218,0,124.72,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569941,615762.00
06/10/2016 10:45,2,5.613,ACTIVE,213.96,366.40,59.975,1465569903,"274151322000087","219011344069620",27.89,45.80,0,330.93,379.32,158.4,150.9,0.583,667355.6,667355.6,27726,0,0,0,L,1151911521,0,122.46,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465569942,615763.00
06/10/2016 11:00,2,4.873,ACTIVE,217.80,359.48,59.981,1465570803,"201051344000645","219011344069620",29.34,31.50,0,339.34,410.58,144.7,137.7,0.681,438685.8,438685.8,34090,0,0,0,L,1122011218,0,124.27,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570805,615764.00
06/10/2016 11:00,2,4.527,ACTIVE,213.96,351.07,59.959,1465570803,"274151322000085","219011344069620",27.85,36.80,0,334.54,382.93,127.9,121.5,0.491,695588.5,695588.5,27631,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570805,615765.00
06/10/2016 11:00,2,4.904,ACTIVE,217.13,360.99,59.965,1465570803,"201051344000633","219011344069620",29.32,30.30,0,338.44,410.88,145.6,138.6,0.694,429839.9,429839.9,34575,0,0,0,L,1122011218,0,124.04,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570806,615766.00
06/10/2016 11:00,2,4.906,ACTIVE,218.03,360.99,59.965,1465570803,"201051344000469","219011344069620",29.12,28.50,0,338.44,411.78,144.7,137.8,0.685,431304.3,431304.3,34505,0,0,0,L,1122011218,0,123.81,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570807,615767.00
06/10/2016 11:00,2,4.799,ACTIVE,215.09,356.48,59.981,1465570803,"201051344000646","219011344069620",29.26,30.00,0,333.63,405.47,142.2,135.3,0.676,434471.8,434471.8,39053,0,0,0,L,1122011218,0,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570808,615768.00
06/10/2016 11:00,2,4.594,ACTIVE,213.51,361.89,59.965,1465570803,"274151322000052","219011344069620",28.73,38.80,0,333.33,385.03,133.6,127.0,0.521,709578.4,709578.4,27858,0,0,0,L,1151911521,0,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570809,615769.00
06/10/2016 11:00,2,4.775,ACTIVE,216.00,357.08,59.954,1465570803,"201051344000585","219011344069620",29.26,30.50,0,334.54,403.67,141.6,134.8,0.658,441585.0,441585.0,39062,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570810,615770.00
06/10/2016 11:00,2,4.691,ACTIVE,215.09,355.88,59.970,1465570803,"201051344001230","219011344069620",29.52,27.80,0,332.73,405.17,140.2,133.4,0.654,438019.8,438019.8,38862,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570811,615771.00
06/10/2016 11:00,2,4.699,ACTIVE,216.00,357.68,59.959,1465570803,"201051344000582","219011344069620",29.26,30.30,0,333.93,405.17,139.2,132.5,0.645,431403.7,431403.7,39019,0,0,0,L,1122011218,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570812,615772.00
06/10/2016 11:00,2,4.787,ACTIVE,215.09,356.18,59.981,1465570803,"201051344000955","219011344069620",29.52,30.30,0,333.63,406.07,143.2,136.3,0.681,443945.4,443945.4,38955,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570813,615773.00
06/10/2016 11:00,2,3.070,ACTIVE,213.74,429.22,59.959,1465570803,"274151322000094","219011344069620",39.04,37.50,0,396.15,459.87,121.5,115.3,0.473,574191.2,574191.2,28934,0,0,0,L,1151911521,0,122.23,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570814,615774.00
06/10/2016 11:00,2,4.867,ACTIVE,218.26,360.69,59.959,1465570803,"201051344000579","219011344069620",29.80,29.30,0,339.04,411.48,146.7,139.7,0.694,445390.7,445390.7,14580,0,0,0,L,1122011218,0,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570815,615775.00
06/10/2016 11:00,2,4.844,ACTIVE,215.09,355.88,59.965,1465570803,"201051344000890","219011344069620",29.28,29.00,0,334.24,405.17,143.6,136.7,0.663,441126.7,441126.7,38970,0,0,0,L,1122011218,0,123.59,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570815,615776.00
06/10/2016 11:00,2,4.777,ACTIVE,215.54,356.48,59.975,1465570803,"201051344000438","219011344069620",29.82,29.80,0,334.54,406.37,144.1,137.2,0.685,443103.7,443103.7,38978,0,0,0,L,1122011218,0,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570816,615777.00
06/10/2016 11:00,2,4.783,ACTIVE,215.54,356.18,59.975,1465570803,"201051344000417","219011344069620",29.18,30.00,0,333.93,404.87,141.3,134.4,0.681,435472.6,435472.6,39142,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570817,615778.00
06/10/2016 11:00,2,4.529,ACTIVE,213.51,348.96,59.986,1465570803,"274151322000083","219011344069620",28.78,38.00,0,332.43,383.83,132.0,125.5,0.517,703181.1,703181.1,27935,0,0,0,L,1151911521,0,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570818,615779.00
06/10/2016 11:00,2,4.777,ACTIVE,214.41,351.97,59.970,1465570803,"274151322000076","219011344069620",29.46,37.80,0,334.54,391.34,142.5,135.6,0.561,748935.8,748935.8,27930,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570819,615780.00
06/10/2016 11:00,2,4.818,ACTIVE,217.13,359.48,59.965,1465570803,"201051344000868","219011344069620",28.88,29.30,0,337.54,406.07,141.0,134.2,0.663,430355.6,430355.6,34226,0,0,0,L,1122011218,0,123.59,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570820,615781.00
06/10/2016 11:00,2,4.684,ACTIVE,213.51,366.10,59.959,1465570803,"274151322000095","219011344069620",29.18,37.00,0,332.13,387.44,138.4,131.7,0.521,741229.2,741229.2,27852,0,0,0,L,1151911521,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570821,615782.00
06/10/2016 11:00,2,4.754,ACTIVE,217.80,361.59,59.970,1465570803,"201051344000988","219011344069620",28.90,30.30,0,337.84,411.78,139.2,132.4,0.645,427380.9,427380.9,34521,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570822,615783.00
06/10/2016 11:00,2,4.674,ACTIVE,215.77,355.88,59.949,1465570803,"201051344001025","219011344069620",29.04,31.50,0,334.54,404.87,137.5,130.8,0.623,441209.0,441209.0,39031,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570823,615784.00
06/10/2016 11:00,2,4.588,ACTIVE,217.80,358.58,59.965,1465570803,"201051344000458","219011344069620",29.20,31.80,0,338.74,411.18,135.7,129.0,0.654,438223.3,438223.3,34445,0,0,0,L,1122011218,0,124.27,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570824,615785.00
06/10/2016 11:00,2,4.561,ACTIVE,218.03,360.38,59.975,1465570803,"201051344000853","219011344069620",29.02,30.00,0,339.04,410.88,134.0,127.4,0.632,436930.7,436930.7,34050,0,0,0,L,1122011218,0,124.49,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570825,615786.00
06/10/2016 11:00,2,4.385,ACTIVE,215.09,355.88,59.975,1465570803,"201051344000685","219011344069620",29.88,28.30,0,334.54,405.47,132.8,126.2,0.650,442504.2,442504.2,38873,0,0,0,L,1122011218,0,123.81,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570826,615787.00
06/10/2016 11:00,2,4.391,ACTIVE,214.87,354.07,60.007,1465570803,"201051344000917","219011344069620",29.22,31.80,0,333.33,404.87,130.0,123.6,0.614,439308.8,439308.8,38874,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570827,615788.00
