ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 11:00,2,4.326,ACTIVE,214.19,353.47,59.954,1465570803,"201051344001145","219011344069620",29.68,28.30,0,334.54,405.47,129.9,123.5,0.619,444519.5,444519.5,38728,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570828,615789.00
06/10/2016 11:00,2,4.447,ACTIVE,215.09,354.37,59.975,1465570803,"201051344000651","219011344069620",28.98,31.80,0,335.14,404.27,130.6,124.1,0.601,436983.5,436983.5,39083,0,0,0,L,1122011218,0,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570828,615790.00
06/10/2016 11:00,2,4.104,ACTIVE,212.38,346.26,59.965,1465570803,"274151322000088","219011344069620",27.91,36.80,0,332.73,383.53,115.9,109.9,0.429,679435.2,679435.2,27592,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570829,615791.00
06/10/2016 11:00,2,2.688,ACTIVE,213.29,437.93,59.975,1465570803,"274151322000068","219011344069620",39.86,38.60,0,398.26,454.76,108.5,102.8,0.415,574067.3,574067.3,29142,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570830,615792.00
06/10/2016 11:00,2,4.297,ACTIVE,214.41,353.47,59.970,1465570803,"201051344001135","219011344069620",29.48,31.30,0,334.24,405.17,128.4,122.0,0.597,433001.5,433001.5,39018,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570831,615793.00
06/10/2016 11:00,2,4.369,ACTIVE,215.32,356.78,59.970,1465570803,"201051344000594","219011344069620",29.60,29.80,0,336.94,407.27,131.0,124.5,0.614,442150.2,442150.2,34488,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570832,615794.00
06/10/2016 11:00,2,4.301,ACTIVE,214.87,353.47,59.965,1465570803,"201051344001203","219011344069620",29.38,30.80,0,335.44,405.47,127.8,121.5,0.610,440093.2,440093.2,39059,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570833,615795.00
06/10/2016 11:00,2,3.992,ACTIVE,212.61,358.58,59.991,1465570803,"274151322000054","219011344069620",27.93,38.00,0,333.03,384.43,112.8,107.0,0.429,693950.3,693950.3,27620,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570834,615796.00
06/10/2016 11:00,2,4.209,ACTIVE,215.77,354.97,59.996,1465570803,"201051344000867","219011344069620",29.32,31.30,0,336.94,405.17,125.0,118.7,0.579,429566.0,429566.0,34489,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570835,615797.00
06/10/2016 11:00,2,4.133,ACTIVE,214.64,353.77,59.965,1465570803,"201051344001093","219011344069620",29.04,29.50,0,334.54,405.77,121.6,115.4,0.557,438541.1,438541.1,38933,0,0,0,L,1122011218,0,123.14,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570836,615798.00
06/10/2016 11:00,2,4.168,ACTIVE,216.00,356.18,59.970,1465570803,"201051344000900","219011344069620",29.06,30.00,0,338.14,411.78,122.7,116.5,0.575,445261.3,445261.3,33884,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570837,615799.00
06/10/2016 11:00,2,4.051,ACTIVE,216.00,354.67,59.959,1465570803,"201051344000648","219011344069620",29.30,30.30,0,338.74,410.58,120.2,114.0,0.561,436953.1,436953.1,34172,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570838,615800.00
06/10/2016 11:00,2,4.078,ACTIVE,216.22,355.58,59.991,1465570803,"201051344000569","219011344069620",29.14,30.80,0,338.14,410.28,120.3,114.2,0.561,446382.7,446382.7,33806,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570839,615801.00
06/10/2016 11:00,2,4.055,ACTIVE,216.45,355.58,59.970,1465570803,"201051344000983","219011344069620",29.46,30.80,0,338.44,411.18,121.0,114.9,0.579,437926.4,437926.4,34288,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570840,615802.00
06/10/2016 11:00,2,4.125,ACTIVE,216.45,355.28,59.959,1465570803,"201051344001158","219011344069620",28.80,29.30,0,338.74,411.78,120.4,114.3,0.561,432074.6,432074.6,34552,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570840,615803.00
06/10/2016 11:00,2,4.068,ACTIVE,216.67,355.58,59.959,1465570803,"201051344000576","219011344069620",29.00,30.00,0,338.74,410.88,119.4,113.3,0.561,439141.3,439141.3,33958,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570841,615804.00
06/10/2016 11:00,2,3.748,ACTIVE,212.61,348.96,59.965,1465570803,"274151322000087","219011344069620",27.79,46.00,0,333.33,382.03,105.5,100.0,0.384,667381.6,667381.6,27727,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465570842,615805.00
06/10/2016 11:15,2,5.699,ACTIVE,217.80,361.89,59.970,1465571703,"201051344000645","219011344069620",27.93,33.80,0,338.14,417.19,161.2,153.7,0.734,438726.2,438726.2,34091,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571705,615806.00
06/10/2016 11:15,2,5.172,ACTIVE,213.29,365.80,59.970,1465571703,"274151322000085","219011344069620",26.86,38.80,0,331.83,387.14,140.7,133.9,0.548,695623.8,695623.8,27632,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571706,615807.00
06/10/2016 11:15,2,5.629,ACTIVE,216.90,361.59,59.944,1465571703,"201051344000633","219011344069620",28.37,32.20,0,334.84,415.69,161.8,154.2,0.769,429880.6,429880.6,34576,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571707,615808.00
06/10/2016 11:15,2,5.607,ACTIVE,218.03,361.59,59.965,1465571703,"201051344000469","219011344069620",28.49,30.30,0,334.84,418.70,161.9,154.3,0.760,431344.9,431344.9,34506,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571707,615809.00
06/10/2016 11:15,2,5.525,ACTIVE,215.09,358.88,59.965,1465571703,"201051344000646","219011344069620",28.61,31.50,0,332.13,413.29,160.0,152.5,0.765,434511.8,434511.8,39054,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571708,615810.00
06/10/2016 11:15,2,5.326,ACTIVE,213.06,350.47,59.965,1465571703,"274151322000052","219011344069620",27.97,41.00,0,330.33,390.74,150.8,143.7,0.597,709616.0,709616.0,27859,0,0,0,L,1151911521,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571709,615811.00
06/10/2016 11:15,2,5.686,ACTIVE,216.67,358.58,59.965,1465571703,"201051344000585","219011344069620",28.39,32.60,0,333.63,411.78,163.5,155.9,0.765,441625.2,441625.2,39063,0,0,0,L,1122011218,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571710,615812.00
06/10/2016 11:15,2,5.566,ACTIVE,215.32,357.68,59.970,1465571703,"201051344001230","219011344069620",28.78,30.00,0,331.23,412.08,162.4,154.8,0.751,438059.8,438059.8,38863,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571711,615813.00
06/10/2016 11:15,2,5.652,ACTIVE,216.67,360.08,59.970,1465571703,"201051344000582","219011344069620",28.31,32.00,0,333.63,413.59,162.1,154.5,0.747,431443.5,431443.5,39020,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571712,615814.00
06/10/2016 11:15,2,5.711,ACTIVE,215.54,360.08,59.965,1465571703,"201051344000955","219011344069620",28.63,32.60,0,332.43,412.98,165.6,157.9,0.787,443986.0,443986.0,38956,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571713,615815.00
06/10/2016 11:15,2,3.545,ACTIVE,213.29,428.61,59.965,1465571703,"274151322000094","219011344069620",39.20,39.30,0,394.05,460.47,140.4,133.6,0.544,574225.6,574225.6,28935,0,0,0,L,1151911521,0,122.01,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571714,615816.00
06/10/2016 11:15,2,5.764,ACTIVE,218.26,363.39,59.933,1465571703,"201051344000579","219011344069620",29.06,30.80,0,335.74,419.00,169.7,161.9,0.804,445431.9,445431.9,14581,0,0,0,L,1122011218,0,124.04,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571715,615817.00
06/10/2016 11:15,2,5.697,ACTIVE,215.32,357.38,59.981,1465571703,"201051344000890","219011344069620",28.59,31.30,0,333.03,412.38,164.9,157.3,0.756,441167.0,441167.0,38971,0,0,0,L,1122011218,0,123.59,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571716,615818.00
06/10/2016 11:15,2,5.643,ACTIVE,216.00,359.18,59.975,1465571703,"201051344000438","219011344069620",28.86,31.30,0,334.24,414.49,164.8,157.1,0.782,443144.2,443144.2,38979,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571717,615819.00
06/10/2016 11:15,2,5.660,ACTIVE,215.54,357.68,59.954,1465571703,"201051344000417","219011344069620",28.27,32.00,0,333.93,412.38,162.0,154.4,0.773,435512.3,435512.3,39143,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571718,615820.00
06/10/2016 11:15,2,5.328,ACTIVE,212.83,350.47,59.965,1465571703,"274151322000083","219011344069620",28.21,40.60,0,330.93,389.54,152.2,145.0,0.605,703218.2,703218.2,27936,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571719,615821.00
06/10/2016 11:15,2,5.689,ACTIVE,213.96,368.50,59.959,1465571703,"274151322000076","219011344069620",28.77,41.00,0,333.93,394.05,165.8,158.1,0.663,748976.2,748976.2,27931,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571720,615822.00
06/10/2016 11:15,2,5.971,ACTIVE,216.90,362.19,59.954,1465571703,"201051344000868","219011344069620",27.81,31.30,0,334.54,412.98,168.2,160.4,0.747,430396.2,430396.2,34227,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571721,615823.00
06/10/2016 11:15,2,5.795,ACTIVE,213.06,368.50,59.959,1465571703,"274151322000095","219011344069620",28.37,39.30,0,330.33,392.85,166.4,158.7,0.632,741269.1,741269.1,27853,0,0,0,L,1151911521,0,122.46,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571721,615824.00
06/10/2016 11:15,2,6.051,ACTIVE,218.26,364.29,59.981,1465571703,"201051344000988","219011344069620",28.15,32.00,0,336.64,418.39,172.5,164.5,0.804,427421.7,427421.7,34522,0,0,0,L,1122011218,0,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571722,615825.00
06/10/2016 11:15,2,6.029,ACTIVE,216.45,358.88,59.965,1465571703,"201051344001025","219011344069620",28.39,33.00,0,333.63,413.29,173.3,165.4,0.787,441249.6,441249.6,39032,0,0,0,L,1122011218,0,123.59,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571723,615826.00
06/10/2016 11:15,2,6.014,ACTIVE,218.26,363.39,59.959,1465571703,"201051344000458","219011344069620",28.82,33.50,0,336.04,418.70,175.7,167.6,0.840,438263.9,438263.9,34446,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571724,615827.00
06/10/2016 11:15,2,6.094,ACTIVE,218.93,364.89,59.959,1465571703,"201051344000853","219011344069620",28.59,31.80,0,339.34,417.79,176.3,168.3,0.831,436971.3,436971.3,34051,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571725,615828.00
06/10/2016 11:15,2,6.102,ACTIVE,215.54,361.29,59.965,1465571703,"201051344000685","219011344069620",28.55,29.80,0,333.93,412.68,176.3,168.2,0.853,442544.6,442544.6,38874,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571726,615829.00
06/10/2016 11:15,2,6.018,ACTIVE,216.67,359.48,59.965,1465571703,"201051344000917","219011344069620",28.63,33.00,0,332.73,411.78,174.4,166.5,0.822,439348.7,439348.7,38875,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571727,615830.00
06/10/2016 11:15,2,5.939,ACTIVE,215.77,359.48,59.959,1465571703,"201051344001145","219011344069620",29.18,30.00,0,333.03,414.19,175.5,167.5,0.822,444559.6,444559.6,38729,0,0,0,L,1122011218,0,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571728,615831.00
06/10/2016 11:15,2,6.041,ACTIVE,216.90,363.09,59.975,1465571703,"201051344000651","219011344069620",28.71,33.50,0,333.63,412.08,175.5,167.5,0.795,437024.0,437024.0,39084,0,0,0,L,1122011218,0,124.49,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571729,615832.00
06/10/2016 11:15,2,5.590,ACTIVE,213.29,363.09,59.975,1465571703,"274151322000088","219011344069620",27.17,38.80,0,330.33,388.34,153.9,146.6,0.592,679471.1,679471.1,27593,0,0,0,L,1151911521,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571730,615833.00
06/10/2016 11:15,2,3.783,ACTIVE,213.96,428.01,59.959,1465571703,"274151322000068","219011344069620",38.15,40.60,0,389.84,461.08,146.9,139.9,0.566,574101.7,574101.7,29143,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571731,615834.00
06/10/2016 11:15,2,5.803,ACTIVE,216.22,359.48,59.986,1465571703,"201051344001135","219011344069620",28.47,32.80,0,333.33,412.98,167.3,159.5,0.773,433041.8,433041.8,39019,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571732,615835.00
06/10/2016 11:15,2,5.750,ACTIVE,216.22,361.89,59.970,1465571703,"201051344000594","219011344069620",29.00,31.30,0,334.24,414.49,168.9,161.1,0.782,442191.7,442191.7,34489,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571733,615836.00
06/10/2016 11:15,2,5.688,ACTIVE,216.22,358.28,59.959,1465571703,"201051344001203","219011344069620",28.57,32.60,0,333.93,412.98,164.4,156.8,0.773,440134.1,440134.1,39060,0,0,0,L,1122011218,0,124.27,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571733,615837.00
06/10/2016 11:15,2,5.309,ACTIVE,212.83,363.99,59.949,1465571703,"274151322000054","219011344069620",27.00,41.00,0,331.23,388.94,145.1,138.1,0.570,693986.4,693986.4,27621,0,0,0,L,1151911521,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571734,615838.00
06/10/2016 11:15,2,5.689,ACTIVE,216.90,359.48,59.996,1465571703,"201051344000867","219011344069620",28.43,33.30,0,334.84,412.38,163.8,156.2,0.756,429606.9,429606.9,34490,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571735,615839.00
06/10/2016 11:15,2,5.588,ACTIVE,216.22,358.88,59.965,1465571703,"201051344001093","219011344069620",28.71,32.00,0,333.33,412.38,162.4,154.9,0.747,438581.4,438581.4,38934,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571736,615840.00
06/10/2016 11:15,2,5.779,ACTIVE,217.35,361.89,59.970,1465571703,"201051344000900","219011344069620",28.47,32.20,0,334.84,418.70,166.4,158.7,0.765,445302.4,445302.4,33885,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571737,615841.00
06/10/2016 11:15,2,5.545,ACTIVE,217.58,363.09,59.981,1465571703,"201051344000648","219011344069620",29.02,32.00,0,335.74,418.39,162.9,155.3,0.756,436993.5,436993.5,34173,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571738,615842.00
06/10/2016 11:15,2,5.672,ACTIVE,217.58,360.38,59.975,1465571703,"201051344000569","219011344069620",28.29,32.80,0,334.84,417.19,162.5,154.9,0.756,446423.2,446423.2,33807,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571739,615843.00
06/10/2016 11:15,2,5.658,ACTIVE,217.80,361.89,59.975,1465571703,"201051344000983","219011344069620",28.45,33.00,0,334.84,418.39,163.0,155.4,0.773,437967.2,437967.2,34289,0,0,0,L,1122011218,0,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571740,615844.00
06/10/2016 11:15,2,5.652,ACTIVE,218.03,361.89,59.965,1465571703,"201051344001158","219011344069620",28.41,31.80,0,334.84,418.09,162.6,155.0,0.765,432115.4,432115.4,34553,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571741,615845.00
06/10/2016 11:15,2,5.637,ACTIVE,217.80,363.99,59.965,1465571703,"201051344000576","219011344069620",28.47,31.80,0,336.04,418.39,162.4,154.9,0.769,439181.8,439181.8,33959,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571742,615846.00
06/10/2016 11:15,2,5.199,ACTIVE,213.06,347.76,59.959,1465571703,"274151322000087","219011344069620",27.29,49.80,0,332.13,386.23,143.6,136.7,0.530,667417.4,667417.4,27728,0,0,0,L,1151911521,0,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465571743,615847.00
06/10/2016 11:30,2,2.240,ACTIVE,215.09,359.18,59.981,1465572604,"201051344000645","219011344069620",28.53,31.80,0,322.21,405.17,64.8,60.6,0.544,438752.3,438752.3,34092,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572605,615848.00
06/10/2016 11:30,2,2.039,ACTIVE,212.61,353.47,59.975,1465572604,"274151322000085","219011344069620",27.65,35.60,0,330.63,379.92,57.1,53.2,0.398,695646.6,695646.6,27633,0,0,0,L,1151911521,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572606,615849.00
06/10/2016 11:30,2,2.223,ACTIVE,214.87,359.78,59.975,1465572604,"201051344000633","219011344069620",28.96,30.00,0,322.51,401.86,65.2,61.1,0.566,429906.9,429906.9,34577,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572607,615850.00
06/10/2016 11:30,2,2.236,ACTIVE,215.09,361.59,59.986,1465572604,"201051344000469","219011344069620",28.80,28.50,0,316.50,406.67,65.2,61.0,0.557,431371.1,431371.1,34507,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572608,615851.00
06/10/2016 11:30,2,2.191,ACTIVE,213.06,356.78,59.986,1465572604,"201051344000646","219011344069620",28.96,29.30,0,316.80,401.56,64.2,60.1,0.544,434537.7,434537.7,39055,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572609,615852.00
06/10/2016 11:30,2,2.098,ACTIVE,212.38,350.17,59.970,1465572604,"274151322000052","219011344069620",28.49,36.80,0,330.93,382.03,60.5,56.5,0.424,709640.3,709640.3,27860,0,0,0,L,1151911521,0,121.33,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572610,615853.00
06/10/2016 11:30,2,2.227,ACTIVE,214.19,358.28,59.991,1465572604,"201051344000585","219011344069620",29.08,30.80,0,319.81,400.66,65.6,61.4,0.539,441651.4,441651.4,39064,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572610,615854.00
06/10/2016 11:30,2,2.125,ACTIVE,213.06,355.28,59.986,1465572604,"201051344001230","219011344069620",29.16,27.30,0,317.70,399.46,62.8,58.7,0.517,438085.4,438085.4,38864,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572611,615855.00
06/10/2016 11:30,2,2.162,ACTIVE,213.96,357.38,59.975,1465572604,"201051344000582","219011344069620",28.71,29.80,0,318.61,401.86,62.9,58.8,0.513,431469.0,431469.0,39021,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572612,615856.00
06/10/2016 11:30,2,2.178,ACTIVE,213.29,356.18,60.023,1465572604,"201051344000955","219011344069620",29.36,30.50,0,317.70,400.66,64.8,60.6,0.557,444012.0,444012.0,38957,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572613,615857.00
06/10/2016 11:30,2,1.365,ACTIVE,212.83,424.41,59.981,1465572604,"274151322000094","219011344069620",38.88,35.60,0,389.54,452.36,53.3,49.5,0.371,574247.4,574247.4,28936,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572614,615858.00
06/10/2016 11:30,2,2.230,ACTIVE,214.87,358.88,59.986,1465572604,"201051344000579","219011344069620",29.38,28.80,0,323.41,406.67,66.3,62.1,0.561,445458.5,445458.5,14582,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572615,615859.00
06/10/2016 11:30,2,2.189,ACTIVE,213.29,355.88,59.986,1465572604,"201051344000890","219011344069620",29.02,29.30,0,318.00,400.96,64.3,60.2,0.526,441192.8,441192.8,38972,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572616,615860.00
06/10/2016 11:30,2,2.180,ACTIVE,213.74,357.98,59.991,1465572604,"201051344000438","219011344069620",29.12,29.50,0,319.81,402.16,64.3,60.2,0.539,443170.0,443170.0,38980,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572617,615861.00
06/10/2016 11:30,2,2.186,ACTIVE,213.74,357.08,59.991,1465572604,"201051344000417","219011344069620",28.75,29.80,0,319.51,399.76,63.6,59.5,0.539,435537.7,435537.7,39144,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572618,615862.00
06/10/2016 11:30,2,2.039,ACTIVE,212.16,348.36,59.975,1465572604,"274151322000083","219011344069620",28.69,36.80,0,328.82,381.42,59.2,55.2,0.424,703242.0,703242.0,27937,0,0,0,L,1151911521,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572619,615863.00
06/10/2016 11:30,2,2.195,ACTIVE,213.06,357.38,59.996,1465572604,"274151322000076","219011344069620",28.88,36.80,0,331.23,388.34,64.2,60.0,0.455,749002.0,749002.0,27932,0,0,0,L,1151911521,0,122.01,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572620,615864.00
06/10/2016 11:30,2,2.211,ACTIVE,214.41,359.18,60.012,1465572604,"201051344000868","219011344069620",28.75,29.30,0,318.00,400.96,64.4,60.3,0.530,430421.9,430421.9,34228,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572621,615865.00
06/10/2016 11:30,2,2.148,ACTIVE,212.38,356.48,60.012,1465572604,"274151322000095","219011344069620",28.96,35.20,0,328.52,384.13,63.1,59.0,0.433,741294.5,741294.5,27854,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572621,615866.00
06/10/2016 11:30,2,2.199,ACTIVE,214.64,359.78,59.954,1465572604,"201051344000988","219011344069620",28.80,29.80,0,316.80,406.67,64.2,60.0,0.530,427447.5,427447.5,34523,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572622,615867.00
06/10/2016 11:30,2,2.201,ACTIVE,213.51,357.08,59.949,1465572604,"201051344001025","219011344069620",28.88,31.30,0,320.11,401.56,64.4,60.3,0.539,441275.3,441275.3,39033,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572623,615868.00
06/10/2016 11:30,2,2.197,ACTIVE,214.64,359.18,59.986,1465572604,"201051344000458","219011344069620",28.90,31.80,0,318.61,406.37,64.3,60.2,0.552,438289.7,438289.7,34447,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572624,615869.00
06/10/2016 11:30,2,2.205,ACTIVE,215.32,361.29,59.991,1465572604,"201051344000853","219011344069620",28.75,29.80,0,323.72,406.07,64.2,60.1,0.552,436997.0,436997.0,34052,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572625,615870.00
06/10/2016 11:30,2,2.150,ACTIVE,213.51,356.48,59.996,1465572604,"201051344000685","219011344069620",28.82,28.00,0,318.61,401.56,62.8,58.7,0.557,442570.1,442570.1,38875,0,0,0,L,1122011218,0,123.14,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572626,615871.00
06/10/2016 11:30,2,2.070,ACTIVE,213.74,357.08,59.986,1465572604,"201051344000917","219011344069620",29.40,31.30,0,321.31,400.96,61.6,57.6,0.508,439373.8,439373.8,38876,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572627,615872.00
06/10/2016 11:30,2,2.104,ACTIVE,213.74,356.48,59.981,1465572604,"201051344001145","219011344069620",29.20,27.80,0,320.11,400.06,62.3,58.2,0.517,444584.9,444584.9,38730,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572628,615873.00
06/10/2016 11:30,2,2.182,ACTIVE,214.19,357.68,60.018,1465572604,"201051344000651","219011344069620",28.71,31.50,0,318.61,400.66,63.4,59.2,0.517,437049.4,437049.4,39085,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572629,615874.00
06/10/2016 11:30,2,2.006,ACTIVE,211.93,347.46,59.981,1465572604,"274151322000088","219011344069620",27.57,35.60,0,329.43,380.22,56.0,52.1,0.380,679493.4,679493.4,27594,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572630,615875.00
06/10/2016 11:30,2,1.379,ACTIVE,212.83,425.01,59.986,1465572604,"274151322000068","219011344069620",38.86,36.80,0,388.64,455.67,54.1,50.3,0.367,574123.1,574123.1,29144,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572631,615876.00
06/10/2016 11:30,2,2.162,ACTIVE,213.51,356.18,59.981,1465572604,"201051344001135","219011344069620",29.14,30.80,0,319.81,400.96,63.9,59.8,0.526,433067.1,433067.1,39020,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572632,615877.00
06/10/2016 11:30,2,2.174,ACTIVE,213.96,358.28,59.991,1465572604,"201051344000594","219011344069620",29.56,29.00,0,318.61,403.37,65.0,60.9,0.530,442217.7,442217.7,34490,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572633,615878.00
06/10/2016 11:30,2,2.158,ACTIVE,213.74,357.38,59.986,1465572604,"201051344001203","219011344069620",29.06,30.00,0,320.71,402.16,63.5,59.4,0.526,440159.6,440159.6,39061,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572634,615879.00
06/10/2016 11:30,2,2.027,ACTIVE,212.61,351.67,60.012,1465572604,"274151322000054","219011344069620",27.67,37.00,0,328.52,380.52,56.8,52.9,0.384,694008.8,694008.8,27622,0,0,0,L,1151911521,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572635,615880.00
06/10/2016 11:30,2,2.172,ACTIVE,214.64,357.68,59.954,1465572604,"201051344000867","219011344069620",29.16,31.00,0,318.91,400.06,64.2,60.0,0.526,429632.3,429632.3,34491,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572636,615881.00
06/10/2016 11:30,2,2.084,ACTIVE,213.96,357.38,59.991,1465572604,"201051344001093","219011344069620",29.20,29.50,0,321.01,400.66,61.6,57.5,0.504,438606.3,438606.3,38935,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572636,615882.00
06/10/2016 11:30,2,2.160,ACTIVE,214.64,360.08,60.018,1465572604,"201051344000900","219011344069620",29.22,29.80,0,321.01,404.57,64.0,59.8,0.526,445327.9,445327.9,33886,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572637,615883.00
06/10/2016 11:30,2,2.154,ACTIVE,214.87,359.18,59.949,1465572604,"201051344000648","219011344069620",28.96,29.80,0,318.91,406.07,63.2,59.1,0.526,437018.6,437018.6,34174,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572638,615884.00
06/10/2016 11:30,2,2.176,ACTIVE,214.64,357.38,59.944,1465572604,"201051344000569","219011344069620",28.82,30.30,0,321.01,404.27,63.6,59.4,0.530,446448.4,446448.4,33808,0,0,0,L,1122011218,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572639,615885.00
06/10/2016 11:30,2,2.197,ACTIVE,214.87,358.58,59.975,1465572604,"201051344000983","219011344069620",28.98,30.80,0,322.51,405.47,64.5,60.3,0.544,437992.6,437992.6,34290,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572640,615886.00
06/10/2016 11:30,2,2.182,ACTIVE,214.87,360.08,59.959,1465572604,"201051344001158","219011344069620",28.75,29.30,0,324.02,405.77,63.6,59.4,0.539,432140.6,432140.6,34554,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572641,615887.00
06/10/2016 11:30,2,2.125,ACTIVE,215.09,360.69,59.938,1465572604,"201051344000576","219011344069620",29.18,29.80,0,321.31,406.67,62.8,58.7,0.530,439206.7,439206.7,33960,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572642,615888.00
06/10/2016 11:30,2,1.986,ACTIVE,212.83,345.96,60.007,1465572604,"274151322000087","219011344069620",27.65,45.00,0,331.83,379.62,55.7,51.8,0.349,667439.3,667439.3,27729,0,0,0,L,1151911521,0,122.23,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465572643,615889.00
06/10/2016 11:45,2,3.545,ACTIVE,216.90,355.28,59.944,1465573504,"201051344000645","219011344069620",29.22,31.00,0,336.04,397.35,105.0,99.4,0.491,438771.1,438771.1,34093,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573505,615890.00
06/10/2016 11:45,2,3.299,ACTIVE,213.29,353.47,59.933,1465573504,"274151322000085","219011344069620",28.03,34.80,0,329.73,380.52,93.6,88.4,0.354,695663.2,695663.2,27634,0,0,0,L,1151911521,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573506,615891.00
06/10/2016 11:45,2,3.559,ACTIVE,216.45,355.88,59.922,1465573504,"201051344000633","219011344069620",29.42,29.00,0,335.14,398.56,106.2,100.5,0.508,429925.8,429925.8,34578,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573507,615892.00
06/10/2016 11:45,2,3.613,ACTIVE,217.13,355.88,59.938,1465573504,"201051344000469","219011344069620",29.10,28.00,0,336.34,398.26,106.4,100.8,0.508,431390.1,431390.1,34508,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573508,615893.00
06/10/2016 11:45,2,3.543,ACTIVE,214.87,352.57,59.938,1465573504,"201051344000646","219011344069620",29.32,29.30,0,334.24,391.94,105.2,99.7,0.499,434556.3,434556.3,39056,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573509,615894.00
06/10/2016 11:45,2,3.365,ACTIVE,213.29,356.48,59.896,1465573504,"274151322000052","219011344069620",29.12,37.50,0,333.93,379.02,99.2,93.8,0.389,709657.8,709657.8,27861,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573510,615895.00
06/10/2016 11:45,2,3.629,ACTIVE,216.00,353.17,59.949,1465573504,"201051344000585","219011344069620",29.28,29.80,0,335.14,397.35,107.6,101.9,0.495,441670.5,441670.5,39065,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573511,615896.00
06/10/2016 11:45,2,3.553,ACTIVE,214.64,350.77,59.970,1465573504,"201051344001230","219011344069620",29.32,26.80,0,333.03,390.14,105.4,99.8,0.491,438103.8,438103.8,38865,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573512,615897.00
06/10/2016 11:45,2,3.592,ACTIVE,215.77,353.17,59.933,1465573504,"201051344000582","219011344069620",29.20,29.80,0,335.74,397.35,106.2,100.5,0.491,431487.4,431487.4,39022,0,0,0,L,1122011218,0,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573513,615898.00
06/10/2016 11:45,2,3.672,ACTIVE,214.87,351.97,59.954,1465573504,"201051344000955","219011344069620",29.26,29.80,0,334.24,391.64,108.8,103.1,0.513,444030.9,444030.9,38958,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573514,615899.00
06/10/2016 11:45,2,2.334,ACTIVE,213.29,420.80,59.949,1465573504,"274151322000094","219011344069620",39.02,35.40,0,389.54,467.69,92.2,87.0,0.358,574263.0,574263.0,28937,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573515,615900.00
06/10/2016 11:45,2,3.719,ACTIVE,217.13,354.97,59.949,1465573504,"201051344000579","219011344069620",29.54,28.50,0,336.04,397.35,111.2,105.4,0.526,445477.9,445477.9,14583,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573516,615901.00
06/10/2016 11:45,2,3.654,ACTIVE,214.87,351.67,59.938,1465573504,"201051344000890","219011344069620",29.50,28.00,0,333.03,391.94,109.2,103.5,0.499,441211.7,441211.7,38973,0,0,0,L,1122011218,0,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573516,615902.00
06/10/2016 11:45,2,3.684,ACTIVE,215.54,353.17,59.938,1465573504,"201051344000438","219011344069620",29.34,28.80,0,335.14,394.95,109.5,103.7,0.521,443188.9,443188.9,38981,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573517,615903.00
06/10/2016 11:45,2,3.654,ACTIVE,215.32,352.87,59.954,1465573504,"201051344000417","219011344069620",29.36,29.30,0,334.54,391.64,108.6,102.9,0.517,435556.5,435556.5,39145,0,0,0,L,1122011218,0,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573518,615904.00
06/10/2016 11:45,2,3.463,ACTIVE,213.29,354.37,59.933,1465573504,"274151322000083","219011344069620",29.04,36.00,0,333.93,379.92,101.8,96.3,0.398,703259.4,703259.4,27938,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573519,615905.00
06/10/2016 11:45,2,3.725,ACTIVE,213.96,349.56,59.938,1465573504,"274151322000076","219011344069620",29.38,36.50,0,335.14,380.22,110.8,105.0,0.438,749021.0,749021.0,27933,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573520,615906.00
06/10/2016 11:45,2,3.773,ACTIVE,216.22,353.77,59.938,1465573504,"201051344000868","219011344069620",28.96,28.80,0,337.54,396.45,110.7,104.9,0.504,430441.0,430441.0,34229,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573521,615907.00
06/10/2016 11:45,2,3.660,ACTIVE,213.29,356.78,59.938,1465573504,"274151322000095","219011344069620",29.56,34.80,0,333.63,379.62,109.5,103.7,0.411,741313.2,741313.2,27855,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573522,615908.00
06/10/2016 11:45,2,3.777,ACTIVE,217.13,356.48,59.965,1465573504,"201051344000988","219011344069620",28.92,29.50,0,333.63,397.96,110.6,104.8,0.517,427466.6,427466.6,34524,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573523,615909.00
06/10/2016 11:45,2,3.758,ACTIVE,215.54,352.57,59.949,1465573504,"201051344001025","219011344069620",29.02,30.00,0,334.84,392.85,110.5,104.7,0.499,441294.5,441294.5,39034,0,0,0,L,1122011218,0,123.36,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573524,615910.00
06/10/2016 11:45,2,3.711,ACTIVE,216.90,354.07,59.933,1465573504,"201051344000458","219011344069620",29.20,31.30,0,336.64,398.56,109.8,104.0,0.544,438308.7,438308.7,34448,0,0,0,L,1122011218,0,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573525,615911.00
06/10/2016 11:45,2,3.711,ACTIVE,217.58,357.08,59.944,1465573504,"201051344000853","219011344069620",29.24,29.50,0,336.64,396.15,109.9,104.2,0.521,437016.1,437016.1,34053,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573526,615912.00
06/10/2016 11:45,2,3.676,ACTIVE,215.32,353.17,59.970,1465573504,"201051344000685","219011344069620",29.20,27.30,0,334.54,392.55,108.7,103.0,0.530,442588.9,442588.9,38876,0,0,0,L,1122011218,0,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573527,615913.00
06/10/2016 11:45,2,3.607,ACTIVE,215.77,353.77,59.975,1465573504,"201051344000917","219011344069620",29.32,30.80,0,333.93,395.55,107.1,101.4,0.504,439392.3,439392.3,38877,0,0,0,L,1122011218,0,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573528,615914.00
06/10/2016 11:45,2,3.578,ACTIVE,215.09,351.67,59.917,1465573504,"201051344001145","219011344069620",29.70,27.50,0,335.44,391.94,107.6,101.9,0.504,444603.5,444603.5,38731,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573529,615915.00
06/10/2016 11:45,2,3.684,ACTIVE,216.00,353.77,59.938,1465573504,"201051344000651","219011344069620",29.22,31.50,0,336.34,396.75,109.0,103.2,0.504,437068.4,437068.4,39086,0,0,0,L,1122011218,0,124.04,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573529,615916.00
06/10/2016 11:45,2,3.414,ACTIVE,213.06,353.77,59.944,1465573504,"274151322000088","219011344069620",28.21,34.50,0,329.43,381.12,97.6,92.3,0.367,679510.2,679510.2,27595,0,0,0,L,1151911521,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573530,615917.00
06/10/2016 11:45,2,2.332,ACTIVE,214.19,428.61,59.944,1465573504,"274151322000068","219011344069620",39.30,36.80,0,384.43,458.67,93.0,87.8,0.349,574139.1,574139.1,29145,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573531,615918.00
06/10/2016 11:45,2,3.639,ACTIVE,215.32,351.67,59.938,1465573504,"201051344001135","219011344069620",29.46,30.30,0,334.84,394.65,108.6,102.9,0.508,433086.2,433086.2,39021,0,0,0,L,1122011218,0,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573532,615919.00
06/10/2016 11:45,2,3.709,ACTIVE,215.77,354.67,59.938,1465573504,"201051344000594","219011344069620",29.42,29.00,0,335.44,394.05,110.5,104.7,0.517,442237.2,442237.2,34491,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573533,615920.00
06/10/2016 11:45,2,3.668,ACTIVE,215.77,352.27,59.944,1465573504,"201051344001203","219011344069620",29.30,29.30,0,336.34,395.85,108.8,103.1,0.517,440178.7,440178.7,39062,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573534,615921.00
06/10/2016 11:45,2,3.420,ACTIVE,213.06,345.06,59.938,1465573504,"274151322000054","219011344069620",28.31,37.00,0,328.82,381.42,98.0,92.7,0.371,694025.9,694025.9,27623,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573535,615922.00
06/10/2016 11:45,2,3.709,ACTIVE,216.45,353.77,59.922,1465573504,"201051344000867","219011344069620",29.10,30.50,0,336.94,396.45,109.4,103.6,0.499,429651.7,429651.7,34492,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573536,615923.00
06/10/2016 11:45,2,3.566,ACTIVE,215.54,352.87,59.949,1465573504,"201051344001093","219011344069620",29.58,29.30,0,336.04,395.55,106.8,101.2,0.491,438625.0,438625.0,38936,0,0,0,L,1122011218,0,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573537,615924.00
06/10/2016 11:45,2,3.713,ACTIVE,216.67,354.97,59.944,1465573504,"201051344000900","219011344069620",29.28,29.30,0,336.34,399.16,110.2,104.4,0.504,445347.3,445347.3,33887,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573538,615925.00
06/10/2016 11:45,2,3.660,ACTIVE,216.90,355.58,59.954,1465573504,"201051344000648","219011344069620",29.30,29.50,0,336.64,398.56,108.7,103.0,0.504,437037.7,437037.7,34175,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573539,615926.00
06/10/2016 11:45,2,3.652,ACTIVE,216.90,355.58,59.986,1465573504,"201051344000569","219011344069620",29.52,30.00,0,336.04,398.56,109.3,103.6,0.513,446467.6,446467.6,33809,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573539,615927.00
06/10/2016 11:45,2,3.725,ACTIVE,217.13,354.67,59.954,1465573504,"201051344000983","219011344069620",29.28,30.30,0,337.24,397.96,110.4,104.6,0.526,438012.0,438012.0,34291,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573540,615928.00
06/10/2016 11:45,2,3.744,ACTIVE,217.13,356.48,59.944,1465573504,"201051344001158","219011344069620",28.96,29.30,0,336.04,398.26,109.8,104.0,0.521,432159.9,432159.9,34555,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573541,615929.00
06/10/2016 11:45,2,3.689,ACTIVE,217.35,356.48,59.959,1465573504,"201051344000576","219011344069620",29.20,29.30,0,335.14,398.56,109.1,103.4,0.504,439225.9,439225.9,33961,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573542,615930.00
06/10/2016 11:45,2,3.441,ACTIVE,213.51,348.66,59.938,1465573504,"274151322000087","219011344069620",28.09,44.00,0,329.43,379.62,97.8,92.5,0.362,667456.2,667456.2,27730,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465573543,615931.00
