ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 12:00,2,3.467,ACTIVE,217.35,354.67,59.986,1465574404,"201051344000645","219011344069620",27.35,34.50,0,336.04,429.82,96.1,90.9,0.438,438811.9,438811.9,34094,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574405,615932.00
06/10/2016 12:00,2,3.176,ACTIVE,213.96,354.67,59.996,1465574404,"274151322000085","219011344069620",26.46,40.00,0,334.84,397.96,85.1,80.2,0.323,695698.9,695698.9,27635,0,0,0,L,1151911521,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574406,615933.00
06/10/2016 12:00,2,3.430,ACTIVE,216.90,356.18,59.996,1465574404,"201051344000633","219011344069620",27.89,32.80,0,331.23,430.72,96.9,91.6,0.460,429966.9,429966.9,34579,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574407,615934.00
06/10/2016 12:00,2,3.406,ACTIVE,217.13,354.67,59.991,1465574404,"201051344000469","219011344069620",27.79,31.00,0,337.84,430.72,95.9,90.6,0.464,431431.0,431431.0,34509,0,0,0,L,1122011218,0,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574407,615935.00
06/10/2016 12:00,2,3.352,ACTIVE,215.32,351.67,59.970,1465574404,"201051344000646","219011344069620",27.97,32.40,0,335.74,426.51,95.0,89.8,0.455,434596.8,434596.8,39057,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574408,615936.00
06/10/2016 12:00,2,3.182,ACTIVE,213.74,351.07,59.991,1465574404,"274151322000052","219011344069620",27.81,41.80,0,333.93,400.96,89.7,84.6,0.345,709695.7,709695.7,27862,0,0,0,L,1151911521,0,122.46,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574409,615937.00
06/10/2016 12:00,2,3.406,ACTIVE,216.00,352.57,60.002,1465574404,"201051344000585","219011344069620",27.81,33.30,0,324.32,429.22,96.0,90.7,0.451,441711.2,441711.2,39066,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574410,615938.00
06/10/2016 12:00,2,3.273,ACTIVE,215.09,351.37,59.986,1465574404,"201051344001230","219011344069620",28.09,30.50,0,332.73,424.41,93.1,87.9,0.438,438144.2,438144.2,38866,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574411,615939.00
06/10/2016 12:00,2,3.318,ACTIVE,216.45,352.87,60.007,1465574404,"201051344000582","219011344069620",27.67,32.40,0,336.64,426.81,93.1,87.9,0.429,431527.5,431527.5,39023,0,0,0,L,1122011218,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574412,615940.00
06/10/2016 12:00,2,3.316,ACTIVE,215.32,351.07,60.002,1465574404,"201051344000955","219011344069620",28.31,32.80,0,334.84,425.31,95.1,89.8,0.455,444071.8,444071.8,38959,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574413,615941.00
06/10/2016 12:00,2,2.123,ACTIVE,213.74,407.57,59.991,1465574404,"274151322000094","219011344069620",37.67,39.80,0,373.61,467.39,80.3,75.6,0.305,574297.7,574297.7,28938,0,0,0,L,1151911521,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574414,615942.00
06/10/2016 12:00,2,3.393,ACTIVE,217.13,355.28,60.023,1465574404,"201051344000579","219011344069620",28.35,31.50,0,338.74,432.22,97.4,92.1,0.468,445519.4,445519.4,14584,0,0,0,L,1122011218,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574415,615943.00
06/10/2016 12:00,2,3.291,ACTIVE,215.32,351.07,60.012,1465574404,"201051344000890","219011344069620",28.13,31.80,0,335.74,425.01,93.8,88.6,0.429,441252.3,441252.3,38974,0,0,0,L,1122011218,0,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574416,615944.00
06/10/2016 12:00,2,3.240,ACTIVE,215.54,351.97,59.996,1465574404,"201051344000417","219011344069620",28.03,32.60,0,335.44,424.41,92.0,86.9,0.438,435596.5,435596.5,39146,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574418,615945.00
06/10/2016 12:00,2,3.068,ACTIVE,213.51,345.36,59.996,1465574404,"274151322000083","219011344069620",27.87,41.30,0,333.93,401.26,86.6,81.7,0.336,703296.9,703296.9,27939,0,0,0,L,1151911521,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574419,615946.00
06/10/2016 12:00,2,3.297,ACTIVE,214.41,347.46,59.996,1465574404,"274151322000076","219011344069620",28.07,41.50,0,335.44,404.87,93.6,88.4,0.367,749061.7,749061.7,27934,0,0,0,L,1151911521,0,122.91,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574420,615947.00
06/10/2016 12:00,2,3.334,ACTIVE,216.22,354.07,60.007,1465574404,"201051344000868","219011344069620",27.61,31.80,0,325.22,426.81,93.2,88.0,0.429,430481.7,430481.7,34230,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574421,615948.00
06/10/2016 12:00,2,3.242,ACTIVE,213.51,356.18,60.028,1465574404,"274151322000095","219011344069620",28.07,40.20,0,333.93,404.87,92.2,87.0,0.345,741353.5,741353.5,27856,0,0,0,L,1151911521,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574422,615949.00
06/10/2016 12:00,2,3.320,ACTIVE,216.90,354.97,60.007,1465574404,"201051344000988","219011344069620",27.71,32.80,0,337.84,430.72,93.2,88.0,0.442,427507.4,427507.4,34525,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574422,615950.00
06/10/2016 12:00,2,3.283,ACTIVE,215.77,351.37,60.002,1465574404,"201051344001025","219011344069620",28.03,33.00,0,337.24,427.11,93.2,88.0,0.420,441335.3,441335.3,39035,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574423,615951.00
06/10/2016 12:00,2,3.332,ACTIVE,216.90,354.67,60.012,1465574404,"201051344000458","219011344069620",28.29,34.30,0,339.34,430.12,95.6,90.3,0.464,438349.5,438349.5,34449,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574424,615952.00
06/10/2016 12:00,2,3.699,ACTIVE,217.58,357.98,59.986,1465574404,"201051344000853","219011344069620",27.95,32.40,0,339.65,431.32,104.8,99.2,0.504,437056.9,437056.9,34054,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574425,615953.00
06/10/2016 12:00,2,3.385,ACTIVE,215.54,352.57,60.012,1465574404,"201051344000685","219011344069620",28.59,30.80,0,336.04,425.01,98.1,92.7,0.482,442629.6,442629.6,38877,0,0,0,L,1122011218,0,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574426,615954.00
06/10/2016 12:00,2,3.736,ACTIVE,216.22,353.77,60.002,1465574404,"201051344000917","219011344069620",28.03,33.50,0,336.34,425.01,106.2,100.6,0.495,439432.4,439432.4,38878,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574427,615955.00
06/10/2016 12:00,2,3.787,ACTIVE,216.00,354.37,60.007,1465574404,"201051344001145","219011344069620",28.65,30.50,0,336.04,425.91,109.8,104.1,0.513,444643.9,444643.9,38732,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574428,615956.00
06/10/2016 12:00,2,3.916,ACTIVE,216.67,354.97,60.034,1465574404,"201051344000651","219011344069620",28.03,34.50,0,337.54,426.21,111.2,105.4,0.504,437109.1,437109.1,39087,0,0,0,L,1122011218,0,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574429,615957.00
06/10/2016 12:00,2,3.629,ACTIVE,213.51,346.56,60.012,1465574404,"274151322000088","219011344069620",26.52,38.80,0,333.93,398.56,97.4,92.1,0.362,679546.3,679546.3,27596,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574430,615958.00
06/10/2016 12:00,2,2.373,ACTIVE,214.64,413.59,60.012,1465574404,"274151322000068","219011344069620",38.37,41.00,0,385.93,460.78,91.8,86.7,0.345,574173.7,574173.7,29146,0,0,0,L,1151911521,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574431,615959.00
06/10/2016 12:00,2,3.787,ACTIVE,216.00,352.27,60.018,1465574404,"201051344001135","219011344069620",27.81,33.30,0,328.82,425.31,106.7,101.0,0.495,433126.6,433126.6,39022,0,0,0,L,1122011218,0,123.81,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574432,615960.00
06/10/2016 12:00,2,3.912,ACTIVE,216.67,354.67,60.002,1465574404,"201051344001203","219011344069620",28.13,33.30,0,338.14,427.41,111.5,105.7,0.521,440219.6,440219.6,39063,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574434,615961.00
06/10/2016 12:00,2,3.619,ACTIVE,213.74,352.87,60.007,1465574404,"274151322000054","219011344069620",26.76,41.00,0,334.54,399.46,98.1,92.7,0.371,694062.2,694062.2,27624,0,0,0,L,1151911521,0,123.14,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574435,615962.00
06/10/2016 12:00,2,3.723,ACTIVE,216.90,355.28,60.007,1465574404,"201051344000867","219011344069620",28.01,33.50,0,334.54,429.52,105.5,99.9,0.482,429692.6,429692.6,34493,0,0,0,L,1122011218,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574436,615963.00
06/10/2016 12:00,2,3.529,ACTIVE,216.22,353.77,60.007,1465574404,"201051344001093","219011344069620",28.35,32.00,0,337.54,426.21,101.4,95.9,0.464,438665.4,438665.4,38937,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574437,615964.00
06/10/2016 12:00,2,3.588,ACTIVE,216.90,354.67,60.002,1465574404,"201051344000900","219011344069620",27.97,32.60,0,337.84,430.12,101.6,96.2,0.468,445388.4,445388.4,33888,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574438,615965.00
06/10/2016 12:00,2,3.463,ACTIVE,217.13,355.58,60.012,1465574404,"201051344000648","219011344069620",28.31,32.60,0,321.61,429.52,99.2,93.8,0.464,437078.1,437078.1,34176,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574438,615966.00
06/10/2016 12:00,2,3.449,ACTIVE,216.90,354.07,60.012,1465574404,"201051344000569","219011344069620",28.09,33.30,0,338.74,428.61,98.1,92.8,0.468,446508.1,446508.1,33810,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574439,615967.00
06/10/2016 12:00,2,3.410,ACTIVE,217.13,354.97,60.018,1465574404,"201051344000983","219011344069620",28.45,33.50,0,338.14,429.22,98.2,92.9,0.451,438052.8,438052.8,34292,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574440,615968.00
06/10/2016 12:00,2,3.422,ACTIVE,217.13,355.58,60.002,1465574404,"201051344001158","219011344069620",27.83,31.80,0,338.74,430.42,96.5,91.2,0.455,432200.6,432200.6,34556,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574441,615969.00
06/10/2016 12:00,2,3.367,ACTIVE,217.35,354.97,60.012,1465574404,"201051344000576","219011344069620",27.75,32.60,0,338.44,430.42,94.7,89.4,0.424,439266.3,439266.3,33962,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574442,615970.00
06/10/2016 12:00,2,3.104,ACTIVE,213.74,355.28,59.991,1465574404,"274151322000087","219011344069620",26.58,47.30,0,334.84,398.26,83.5,78.7,0.305,667492.1,667492.1,27731,0,0,0,L,1151911521,0,122.91,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574443,615971.00
06/10/2016 12:00,2,3.256,ACTIVE,215.77,351.37,60.007,1465574404,"201051344000438","219011344069620",28.35,32.40,0,337.24,426.81,93.5,88.3,0.446,443230.4,443230.4,38982,0,0,0,L,1122011218,1,124.04,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574444,615972.00
06/10/2016 12:00,2,3.299,ALERT,216.00,353.17,60.002,1465574404,"201051344000594","219011344069620",28.53,31.80,0,308.99,428.61,95.3,90.1,0.442,442279.0,442279.0,34492,0,0,0,L,1122011218,1,123.14,123.14,0002,26,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465574446,615973.00
06/10/2016 12:15,2,8.158,ACTIVE,221.42,372.11,59.986,1465575304,"201051344000645","219011344069620",27.17,36.80,0,318.61,439.13,224.4,214.7,0.999,438847.7,438847.7,34095,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575305,615974.00
06/10/2016 12:15,2,7.436,ACTIVE,215.09,353.17,59.970,1465575304,"274151322000085","219011344069620",25.70,41.50,0,331.53,394.65,193.5,184.9,0.738,695730.0,695730.0,27636,0,0,0,L,1151911521,0,123.81,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575306,615975.00
06/10/2016 12:15,2,8.121,ACTIVE,220.29,373.61,59.986,1465575304,"201051344000633","219011344069620",27.55,35.00,0,317.10,438.23,226.6,216.8,1.047,430003.1,430003.1,34580,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575307,615976.00
06/10/2016 12:15,2,8.148,ACTIVE,221.87,373.91,60.007,1465575304,"201051344000469","219011344069620",27.27,33.80,0,318.30,435.83,225.0,215.3,1.034,431467.1,431467.1,34510,0,0,0,L,1122011218,0,125.40,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575308,615977.00
06/10/2016 12:15,2,7.908,ACTIVE,218.26,367.90,59.991,1465575304,"201051344000646","219011344069620",27.93,33.80,0,318.00,419.30,223.7,214.0,1.043,434632.5,434632.5,39058,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575309,615978.00
06/10/2016 12:15,2,7.629,ACTIVE,215.09,376.62,59.975,1465575304,"274151322000052","219011344069620",27.02,44.30,0,329.43,397.66,208.7,199.5,0.822,709729.2,709729.2,27863,0,0,0,L,1151911521,0,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575310,615979.00
06/10/2016 12:15,2,8.082,ACTIVE,219.84,372.41,60.028,1465575304,"201051344000585","219011344069620",27.53,35.40,0,319.81,419.90,225.3,215.5,1.043,441747.3,441747.3,39067,0,0,0,L,1122011218,0,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575311,615980.00
06/10/2016 12:15,2,7.904,ACTIVE,218.03,367.60,59.981,1465575304,"201051344001230","219011344069620",27.97,31.80,0,319.21,415.39,223.8,214.1,1.012,438179.8,438179.8,38867,0,0,0,L,1122011218,0,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575312,615981.00
06/10/2016 12:15,2,7.994,ALERT,219.61,370.00,59.996,1465575304,"201051344000582","219011344069620",27.51,34.30,0,304.48,421.70,222.8,213.2,1.003,431562.9,431562.9,39024,0,0,0,L,1122011218,0,125.62,124.49,0002,32,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575313,615982.00
06/10/2016 12:15,2,8.000,ACTIVE,218.48,367.00,59.991,1465575304,"201051344000955","219011344069620",27.77,35.00,0,319.21,418.70,225.1,215.3,1.052,444108.0,444108.0,38960,0,0,0,L,1122011218,0,124.72,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575314,615983.00
06/10/2016 12:15,2,5.092,ACTIVE,215.09,415.09,59.991,1465575304,"274151322000094","219011344069620",37.77,42.30,0,384.43,457.77,196.1,187.3,0.769,574328.5,574328.5,28939,0,0,0,L,1151911521,0,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575315,615984.00
06/10/2016 12:15,2,8.031,ACTIVE,221.64,372.71,60.028,1465575304,"201051344000579","219011344069620",28.31,34.30,0,321.31,441.54,230.0,220.1,1.083,445556.5,445556.5,14585,0,0,0,L,1122011218,0,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575316,615985.00
06/10/2016 12:15,2,8.092,ACTIVE,218.26,368.80,59.975,1465575304,"201051344000890","219011344069620",27.47,33.30,0,317.40,418.39,225.2,215.4,1.016,441288.5,441288.5,38975,0,0,0,L,1122011218,0,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575317,615986.00
06/10/2016 12:15,2,7.820,ACTIVE,219.16,369.70,60.002,1465575304,"201051344000438","219011344069620",28.33,34.00,0,318.91,420.50,224.4,214.7,1.052,443266.0,443266.0,38983,0,0,0,L,1122011218,0,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575318,615987.00
06/10/2016 12:15,2,8.033,ACTIVE,218.71,367.90,59.986,1465575304,"201051344000417","219011344069620",27.19,35.00,0,312.89,415.69,221.1,211.5,1.043,435632.2,435632.2,39147,0,0,0,L,1122011218,0,124.94,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575319,615988.00
06/10/2016 12:15,2,7.531,ACTIVE,214.64,371.51,59.996,1465575304,"274151322000083","219011344069620",27.12,44.50,0,328.82,397.35,206.9,197.7,0.818,703330.4,703330.4,27940,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575320,615989.00
06/10/2016 12:15,2,7.980,ACTIVE,215.77,350.17,59.986,1465575304,"274151322000076","219011344069620",27.75,44.50,0,328.52,405.47,224.1,214.3,0.879,749098.0,749098.0,27935,0,0,0,L,1151911521,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575321,615990.00
06/10/2016 12:15,2,8.170,ACTIVE,220.29,372.71,59.996,1465575304,"201051344000868","219011344069620",27.21,34.50,0,320.11,442.14,225.1,215.4,1.016,430518.2,430518.2,34231,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575322,615991.00
06/10/2016 12:15,2,7.971,ACTIVE,214.87,371.51,59.986,1465575304,"274151322000095","219011344069620",27.61,42.80,0,329.13,400.66,222.7,213.0,0.840,741389.4,741389.4,27857,0,0,0,L,1151911521,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575323,615992.00
06/10/2016 12:15,2,8.209,ACTIVE,221.87,374.81,59.965,1465575304,"201051344000988","219011344069620",27.08,34.50,0,317.70,440.34,225.2,215.4,1.034,427544.0,427544.0,34526,0,0,0,L,1122011218,0,125.62,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575324,615993.00
06/10/2016 12:15,2,8.172,ACTIVE,219.61,369.70,59.981,1465575304,"201051344001025","219011344069620",27.33,35.60,0,318.91,420.20,226.1,216.3,1.008,441371.9,441371.9,39036,0,0,0,L,1122011218,0,125.40,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575325,615994.00
06/10/2016 12:15,2,8.078,ACTIVE,221.87,372.71,59.975,1465575304,"201051344000458","219011344069620",27.73,36.80,0,320.41,436.13,226.9,217.0,1.096,438386.3,438386.3,34450,0,0,0,L,1122011218,0,125.85,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575326,615995.00
06/10/2016 12:15,2,8.090,ACTIVE,222.10,373.61,59.991,1465575304,"201051344000853","219011344069620",27.51,35.20,0,315.60,440.04,225.3,215.5,1.052,437093.5,437093.5,34055,0,0,0,L,1122011218,0,126.07,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575326,615996.00
06/10/2016 12:15,2,8.092,ACTIVE,218.26,370.00,59.981,1465575304,"201051344000685","219011344069620",27.67,32.80,0,317.10,421.70,226.6,216.8,1.083,442666.1,442666.1,38878,0,0,0,L,1122011218,0,125.62,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575327,615997.00
06/10/2016 12:15,2,7.951,ACTIVE,219.61,370.60,60.023,1465575304,"201051344000917","219011344069620",27.73,35.40,0,320.11,419.90,223.3,213.6,1.043,439468.5,439468.5,38879,0,0,0,L,1122011218,0,125.40,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575328,615998.00
06/10/2016 12:15,2,7.965,ALERT,218.26,367.90,59.975,1465575304,"201051344001145","219011344069620",27.99,32.40,0,303.58,417.79,225.5,215.7,1.039,444680.2,444680.2,38733,0,0,0,L,1122011218,0,124.94,123.81,0002,32,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575330,615999.00
06/10/2016 12:15,2,8.078,ACTIVE,219.84,370.30,59.975,1465575304,"201051344000651","219011344069620",27.57,36.00,0,320.11,420.80,225.6,215.8,1.016,437145.8,437145.8,39088,0,0,0,L,1122011218,0,126.07,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575331,616000.00
06/10/2016 12:15,2,7.576,ACTIVE,215.32,355.28,59.975,1465575304,"274151322000088","219011344069620",25.74,41.80,0,330.63,395.55,197.4,188.7,0.747,679578.6,679578.6,27597,0,0,0,L,1151911521,0,124.27,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575332,616001.00
06/10/2016 12:15,2,5.035,ACTIVE,216.22,425.61,59.975,1465575304,"274151322000068","219011344069620",38.15,43.60,0,384.73,458.97,193.0,184.3,0.747,574205.1,574205.1,29147,0,0,0,L,1151911521,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575333,616002.00
06/10/2016 12:15,2,8.084,ACTIVE,219.61,369.10,59.954,1465575304,"201051344001135","219011344069620",27.45,35.80,0,320.11,420.20,224.8,215.0,1.025,433163.3,433163.3,39023,0,0,0,L,1122011218,0,125.85,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575334,616003.00
06/10/2016 12:15,2,8.262,ACTIVE,219.39,371.51,60.012,1465575304,"201051344000594","219011344069620",27.67,34.80,0,319.51,439.43,231.5,221.5,1.039,442316.5,442316.5,34494,0,0,0,L,1122011218,0,124.72,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575335,616004.00
06/10/2016 12:15,2,8.160,ACTIVE,219.84,370.00,59.949,1465575304,"201051344001203","219011344069620",27.55,35.20,0,319.21,421.40,227.5,217.7,1.047,440256.7,440256.7,39064,0,0,0,L,1122011218,0,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575336,616005.00
06/10/2016 12:15,2,7.516,ACTIVE,215.32,373.61,59.975,1465575304,"274151322000054","219011344069620",26.12,44.80,0,330.63,396.45,198.7,189.8,0.756,694094.8,694094.8,27625,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575337,616006.00
06/10/2016 12:15,2,8.156,ACTIVE,220.29,373.31,59.975,1465575304,"201051344000867","219011344069620",27.43,36.00,0,320.11,436.13,226.6,216.8,1.012,429729.8,429729.8,34494,0,0,0,L,1122011218,0,125.40,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575338,616007.00
06/10/2016 12:15,2,8.061,ACTIVE,219.61,370.60,59.981,1465575304,"201051344001093","219011344069620",27.41,34.00,0,320.11,420.20,223.8,214.1,1.008,438701.9,438701.9,38938,0,0,0,L,1122011218,0,125.62,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575338,616008.00
06/10/2016 12:15,2,8.197,ACTIVE,220.97,370.00,59.981,1465575304,"201051344000900","219011344069620",27.67,35.20,0,318.00,440.34,229.6,219.7,1.021,445425.9,445425.9,33889,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575339,616009.00
06/10/2016 12:15,2,8.059,ACTIVE,221.19,371.51,59.981,1465575304,"201051344000648","219011344069620",27.59,34.80,0,319.21,440.64,225.0,215.2,1.025,437115.0,437115.0,34177,0,0,0,L,1122011218,0,124.94,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575340,616010.00
06/10/2016 12:15,2,8.082,ACTIVE,221.42,374.81,59.970,1465575304,"201051344000569","219011344069620",27.45,35.80,0,318.30,440.04,224.8,215.0,1.025,446545.1,446545.1,33811,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575341,616011.00
06/10/2016 12:15,2,8.129,ACTIVE,221.64,374.51,59.981,1465575304,"201051344000983","219011344069620",27.45,36.30,0,318.30,440.94,226.1,216.3,1.047,438090.0,438090.0,34293,0,0,0,L,1122011218,0,125.85,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575342,616012.00
06/10/2016 12:15,2,8.090,ACTIVE,221.87,373.01,59.996,1465575304,"201051344001158","219011344069620",27.57,34.50,0,322.21,440.34,225.7,215.9,1.034,432237.7,432237.7,34557,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575343,616013.00
06/10/2016 12:15,2,8.115,ACTIVE,221.64,374.21,59.981,1465575304,"201051344000576","219011344069620",27.43,34.80,0,318.30,440.94,225.4,215.6,1.025,439303.3,439303.3,33963,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575344,616014.00
06/10/2016 12:15,2,7.547,ACTIVE,215.09,351.97,59.975,1465575304,"274151322000087","219011344069620",25.86,50.60,0,331.23,396.45,197.4,188.6,0.720,667524.7,667524.7,27732,0,0,0,L,1151911521,0,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465575345,616015.00
06/10/2016 12:30,2,7.188,ALERT,220.97,370.30,59.965,1465576203,"201051344000645","219011344069620",27.51,39.50,0,308.39,421.10,200.2,191.3,0.915,438895.5,438895.5,34096,0,0,0,L,1122011218,0,125.85,125.62,0002,36,0,0,0,0,0,0,1,1046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576206,616016.00
06/10/2016 12:30,2,6.742,ACTIVE,215.32,371.81,59.996,1465576203,"274151322000085","219011344069620",25.43,44.50,0,337.54,395.55,173.5,165.6,0.667,695771.3,695771.3,27637,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576206,616017.00
06/10/2016 12:30,2,7.324,ACTIVE,219.84,367.90,59.959,1465576203,"201051344000633","219011344069620",27.53,37.80,0,338.44,422.90,204.2,195.1,0.959,430051.7,430051.7,34581,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576207,616018.00
06/10/2016 12:30,2,7.316,ACTIVE,221.42,371.21,59.949,1465576203,"201051344000469","219011344069620",27.61,36.00,0,339.04,422.00,204.4,195.4,0.959,431515.4,431515.4,34511,0,0,0,L,1122011218,0,125.40,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576208,616019.00
06/10/2016 12:30,2,7.131,ACTIVE,217.58,367.00,59.954,1465576203,"201051344000646","219011344069620",28.27,36.80,0,333.63,420.20,204.2,195.2,0.955,434680.5,434680.5,39059,0,0,0,L,1122011218,0,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576209,616020.00
06/10/2016 12:30,2,6.988,ACTIVE,215.32,371.81,59.954,1465576203,"274151322000052","219011344069620",27.17,47.50,0,326.72,399.16,192.2,183.5,0.765,709774.2,709774.2,27864,0,0,0,L,1151911521,0,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576210,616021.00
06/10/2016 12:30,2,7.496,ACTIVE,219.16,367.90,59.928,1465576203,"201051344000585","219011344069620",27.61,38.00,0,336.34,421.10,209.5,200.3,0.977,441795.7,441795.7,39068,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576211,616022.00
06/10/2016 12:30,2,7.424,ACTIVE,217.35,363.39,59.959,1465576203,"201051344001230","219011344069620",27.87,34.30,0,334.84,417.49,209.5,200.3,0.946,438227.9,438227.9,38868,0,0,0,L,1122011218,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576212,616023.00
06/10/2016 12:30,2,7.383,ACTIVE,219.16,367.30,59.975,1465576203,"201051344000582","219011344069620",28.07,37.00,0,335.74,422.30,209.8,200.6,0.955,431610.7,431610.7,39026,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576213,616024.00
06/10/2016 12:30,2,7.623,ACTIVE,218.03,365.49,59.938,1465576203,"201051344000955","219011344069620",27.83,37.80,0,335.44,417.79,214.8,205.4,1.012,444156.4,444156.4,38961,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576214,616025.00
06/10/2016 12:30,2,4.865,ACTIVE,215.32,419.90,59.949,1465576203,"274151322000094","219011344069620",37.41,44.50,0,384.13,455.06,184.1,175.8,0.716,574370.1,574370.1,28940,0,0,0,L,1151911521,0,123.14,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576215,616026.00
06/10/2016 12:30,2,7.848,ACTIVE,222.10,372.71,59.922,1465576203,"201051344000579","219011344069620",28.13,35.80,0,327.92,447.55,223.6,213.9,1.025,445606.1,445606.1,14586,0,0,0,L,1122011218,0,126.07,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576215,616027.00
06/10/2016 12:30,2,7.832,ACTIVE,217.80,364.89,59.938,1465576203,"201051344000890","219011344069620",27.47,36.30,0,335.14,418.09,218.0,208.5,0.990,441336.6,441336.6,38976,0,0,0,L,1122011218,0,125.17,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576216,616028.00
06/10/2016 12:30,2,7.842,ACTIVE,218.71,367.90,59.944,1465576203,"201051344000438","219011344069620",27.55,36.80,0,335.44,421.70,218.8,209.3,1.021,443314.4,443314.4,38984,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576217,616029.00
06/10/2016 12:30,2,7.676,ACTIVE,218.26,366.70,59.944,1465576203,"201051344000417","219011344069620",27.73,37.00,0,334.54,418.09,215.6,206.2,0.994,435679.6,435679.6,39148,0,0,0,L,1122011218,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576218,616030.00
06/10/2016 12:30,2,7.354,ACTIVE,214.87,356.78,59.944,1465576203,"274151322000083","219011344069620",27.10,47.50,0,334.24,399.46,201.8,192.8,0.813,703374.9,703374.9,27941,0,0,0,L,1151911521,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576219,616031.00
06/10/2016 12:30,2,7.775,ACTIVE,216.00,353.47,59.922,1465576203,"274151322000076","219011344069620",27.59,46.80,0,323.72,402.46,217.1,207.6,0.844,749146.1,749146.1,27936,0,0,0,L,1151911521,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576220,616032.00
06/10/2016 12:30,2,7.672,ALERT,220.06,370.30,59.917,1465576203,"201051344000868","219011344069620",27.53,36.80,0,286.74,422.60,213.9,204.6,0.963,430566.1,430566.1,34232,0,0,0,L,1122011218,0,124.94,125.17,0002,34,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576222,616033.00
06/10/2016 12:30,2,7.520,ACTIVE,215.09,376.01,59.944,1465576203,"274151322000095","219011344069620",27.63,46.20,0,333.93,402.77,210.2,201.0,0.791,741437.2,741437.2,27858,0,0,0,L,1151911521,0,123.36,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576223,616034.00
06/10/2016 12:30,2,7.576,ACTIVE,221.64,371.81,59.954,1465576203,"201051344000988","219011344069620",27.10,37.80,0,339.04,422.00,207.9,198.7,0.963,427592.2,427592.2,34527,0,0,0,L,1122011218,0,125.62,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576223,616035.00
06/10/2016 12:30,2,7.420,ACTIVE,218.71,366.40,59.944,1465576203,"201051344001025","219011344069620",27.67,38.80,0,335.74,420.80,207.9,198.7,0.928,441420.2,441420.2,39037,0,0,0,L,1122011218,0,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576225,616036.00
06/10/2016 12:30,2,7.416,ACTIVE,221.19,369.70,59.912,1465576203,"201051344000458","219011344069620",27.85,39.80,0,339.65,422.30,209.0,199.8,0.990,438434.9,438434.9,34451,0,0,0,L,1122011218,0,125.85,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576226,616037.00
06/10/2016 12:30,2,7.553,ACTIVE,221.87,372.11,59.944,1465576203,"201051344000853","219011344069620",27.43,37.80,0,341.45,423.81,209.8,200.6,0.968,437141.7,437141.7,34056,0,0,0,L,1122011218,0,126.30,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576227,616038.00
06/10/2016 12:30,2,7.510,ACTIVE,217.35,365.49,59.944,1465576203,"201051344000685","219011344069620",27.75,35.40,0,334.84,417.49,211.0,201.7,1.012,442714.8,442714.8,38879,0,0,0,L,1122011218,0,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576228,616039.00
06/10/2016 12:30,2,7.430,ACTIVE,218.93,367.00,59.954,1465576203,"201051344000917","219011344069620",28.01,38.40,0,335.74,421.10,210.6,201.4,0.981,439516.3,439516.3,38880,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576229,616040.00
06/10/2016 12:30,2,7.527,ACTIVE,217.80,364.89,59.975,1465576203,"201051344001145","219011344069620",28.19,35.00,0,334.84,420.80,214.9,205.5,0.990,444728.6,444728.6,38735,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576230,616041.00
06/10/2016 12:30,2,7.715,ACTIVE,219.39,369.10,59.912,1465576203,"201051344000651","219011344069620",27.91,39.80,0,336.64,421.40,217.9,208.4,0.972,437193.9,437193.9,39089,0,0,0,L,1122011218,0,126.07,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576231,616042.00
06/10/2016 12:30,2,7.330,ACTIVE,215.32,362.19,59.933,1465576203,"274151322000088","219011344069620",25.64,45.30,0,336.34,396.45,190.2,181.6,0.725,679620.5,679620.5,27598,0,0,0,L,1151911521,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576232,616043.00
06/10/2016 12:30,2,5.004,ACTIVE,216.22,415.99,59.933,1465576203,"274151322000068","219011344069620",37.75,46.40,0,382.03,455.97,190.8,182.2,0.747,574246.5,574246.5,29148,0,0,0,L,1151911521,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576233,616044.00
06/10/2016 12:30,2,7.936,ACTIVE,219.16,367.30,59.959,1465576203,"201051344001135","219011344069620",27.95,38.40,0,335.14,420.80,224.6,214.9,1.025,433211.3,433211.3,39024,0,0,0,L,1122011218,0,125.62,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576234,616045.00
06/10/2016 12:30,2,8.148,ACTIVE,219.84,372.11,59.944,1465576203,"201051344000594","219011344069620",28.29,36.80,0,336.34,424.71,233.4,223.3,1.074,442366.1,442366.1,34495,0,0,0,L,1122011218,0,125.17,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576235,616046.00
06/10/2016 12:30,2,8.219,ACTIVE,219.61,369.10,59.944,1465576203,"201051344001203","219011344069620",27.53,38.20,0,337.24,422.30,229.2,219.3,1.052,440305.2,440305.2,39065,0,0,0,L,1122011218,0,126.07,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576236,616047.00
06/10/2016 12:30,2,7.600,ACTIVE,215.77,361.89,59.970,1465576203,"274151322000054","219011344069620",25.70,47.50,0,335.14,397.66,197.7,188.9,0.751,694136.9,694136.9,27626,0,0,0,L,1151911521,0,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576237,616048.00
06/10/2016 12:30,2,8.311,ALERT,220.74,367.90,59.944,1465576203,"201051344000867","219011344069620",27.23,38.40,0,300.87,422.00,228.9,219.1,1.052,429777.9,429777.9,34495,0,0,0,L,1122011218,0,125.62,125.17,0002,36,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576238,616049.00
06/10/2016 12:30,2,8.094,ACTIVE,219.61,370.60,59.917,1465576203,"201051344001093","219011344069620",27.51,36.50,0,322.21,421.40,225.4,215.7,1.012,438749.7,438749.7,38939,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576239,616050.00
06/10/2016 12:30,2,8.186,ACTIVE,221.42,372.71,59.949,1465576203,"201051344000900","219011344069620",27.47,38.20,0,338.74,422.90,227.8,217.9,1.012,445474.8,445474.8,33890,0,0,0,L,1122011218,0,125.85,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576240,616051.00
06/10/2016 12:30,2,7.980,ALERT,221.42,373.01,59.944,1465576203,"201051344000648","219011344069620",27.59,38.00,0,278.33,423.50,223.0,213.3,1.021,437162.8,437162.8,34178,0,0,0,L,1122011218,0,125.40,125.85,0002,35,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576242,616052.00
06/10/2016 12:30,2,7.861,ACTIVE,221.64,368.20,59.949,1465576203,"201051344000569","219011344069620",27.71,38.20,0,338.74,422.30,220.7,211.0,1.016,446593.0,446593.0,33812,0,0,0,L,1122011218,0,125.40,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576243,616053.00
06/10/2016 12:30,2,7.957,ACTIVE,221.87,371.21,59.938,1465576203,"201051344000983","219011344069620",27.57,38.60,0,338.44,422.30,221.9,212.3,1.021,438138.4,438138.4,34294,0,0,0,L,1122011218,0,126.07,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576244,616054.00
06/10/2016 12:30,2,7.984,ALERT,222.10,372.11,59.970,1465576203,"201051344001158","219011344069620",27.49,36.80,0,309.29,421.70,222.3,212.6,1.021,432285.9,432285.9,34558,0,0,0,L,1122011218,0,125.85,125.62,0002,36,0,0,0,0,0,0,1,1066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576246,616055.00
06/10/2016 12:30,2,7.918,ACTIVE,221.64,373.61,59.944,1465576203,"201051344000576","219011344069620",27.55,38.00,0,339.95,422.30,220.8,211.1,0.999,439351.4,439351.4,33964,0,0,0,L,1122011218,0,125.85,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576247,616056.00
06/10/2016 12:30,2,7.340,ACTIVE,215.54,361.59,59.933,1465576203,"274151322000087","219011344069620",25.70,53.30,0,332.13,395.85,191.1,182.5,0.725,667566.6,667566.6,27733,0,0,0,L,1151911521,0,123.14,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465576247,616057.00
06/10/2016 12:45,2,7.596,ACTIVE,221.19,372.71,59.975,1465577103,"201051344000645","219011344069620",27.29,41.30,0,340.85,421.40,209.8,200.6,0.946,438942.7,438942.7,34098,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577105,616058.00
06/10/2016 12:45,2,7.033,ACTIVE,215.32,372.11,60.012,1465577103,"274151322000085","219011344069620",24.87,47.00,0,336.94,394.95,177.1,169.0,0.681,695811.4,695811.4,27638,0,0,0,L,1151911521,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577106,616059.00
06/10/2016 12:45,2,7.633,ALERT,220.06,371.51,59.959,1465577103,"201051344000633","219011344069620",27.53,40.00,0,305.98,423.20,212.8,203.4,0.994,430099.2,430099.2,34582,0,0,0,L,1122011218,0,125.17,125.40,0002,39,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577107,616060.00
06/10/2016 12:45,2,7.600,ALERT,221.64,373.31,59.986,1465577103,"201051344000469","219011344069620",27.45,37.00,0,308.69,422.60,211.2,202.0,0.981,431562.5,431562.5,34512,0,0,0,L,1122011218,0,125.17,126.07,0002,35,0,0,0,0,0,0,1,1064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577109,616061.00
06/10/2016 12:45,2,7.484,ACTIVE,217.80,368.50,59.991,1465577103,"201051344000646","219011344069620",27.59,38.40,0,334.24,417.79,209.2,200.0,0.968,434727.6,434727.6,39060,0,0,0,L,1122011218,0,125.17,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577110,616062.00
06/10/2016 12:45,2,7.121,ACTIVE,215.32,354.37,59.954,1465577103,"274151322000052","219011344069620",26.96,49.00,0,335.44,398.86,194.2,185.5,0.769,709818.3,709818.3,27865,0,0,0,L,1151911521,0,122.91,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577111,616063.00
06/10/2016 12:45,2,7.582,ACTIVE,219.16,368.80,59.981,1465577103,"201051344000585","219011344069620",27.39,39.50,0,335.44,421.40,210.4,201.1,0.968,441843.1,441843.1,39069,0,0,0,L,1122011218,0,125.17,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577112,616064.00
06/10/2016 12:45,2,7.422,ACTIVE,217.35,367.30,59.959,1465577103,"201051344001230","219011344069620",27.79,35.60,0,335.14,418.09,208.8,199.6,0.955,438275.0,438275.0,38869,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577113,616065.00
06/10/2016 12:45,2,7.379,ALERT,218.93,368.20,59.986,1465577103,"201051344000582","219011344069620",27.77,39.00,0,307.18,422.30,207.6,198.5,0.950,431657.3,431657.3,39027,0,0,0,L,1122011218,0,125.40,124.49,0002,36,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577115,616066.00
06/10/2016 12:45,2,7.486,ACTIVE,217.80,366.70,59.986,1465577103,"201051344000955","219011344069620",27.83,39.50,0,335.14,417.19,210.9,201.6,0.994,444204.0,444204.0,38962,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577115,616067.00
06/10/2016 12:45,2,4.729,ACTIVE,215.54,428.91,59.975,1465577103,"274151322000094","219011344069620",37.99,46.40,0,385.03,453.86,182.0,173.7,0.707,574410.7,574410.7,28941,0,0,0,L,1151911521,0,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577116,616068.00
06/10/2016 12:45,2,7.568,ACTIVE,221.64,373.61,59.981,1465577103,"201051344000579","219011344069620",28.35,37.50,0,341.15,425.91,217.2,207.8,1.008,445654.8,445654.8,14587,0,0,0,L,1122011218,0,125.62,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577117,616069.00
06/10/2016 12:45,2,7.561,ALERT,217.80,366.70,59.996,1465577103,"201051344000890","219011344069620",27.61,37.50,0,301.77,416.89,211.4,202.1,0.959,441383.6,441383.6,38977,0,0,0,L,1122011218,0,125.17,123.36,0002,36,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577119,616070.00
06/10/2016 12:45,2,7.551,ACTIVE,218.48,369.10,59.996,1465577103,"201051344000438","219011344069620",27.75,38.80,0,336.34,422.00,212.1,202.8,0.994,443361.9,443361.9,38985,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577120,616071.00
06/10/2016 12:45,2,7.494,ACTIVE,218.26,367.30,60.002,1465577103,"201051344000417","219011344069620",27.41,38.60,0,335.74,416.29,208.1,198.9,0.972,435726.2,435726.2,39149,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577121,616072.00
06/10/2016 12:45,2,7.127,ACTIVE,214.87,366.70,59.981,1465577103,"274151322000083","219011344069620",27.00,51.80,0,336.34,398.26,194.7,186.0,0.773,703418.6,703418.6,27942,0,0,0,L,1151911521,0,122.91,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577122,616073.00
