ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 12:45,2,7.553,ACTIVE,216.22,374.51,59.981,1465577103,"274151322000076","219011344069620",27.43,50.20,0,335.14,401.26,209.6,200.4,0.826,749193.3,749193.3,27937,0,0,0,L,1151911521,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577123,616074.00
06/10/2016 12:45,2,7.623,ALERT,219.84,367.90,59.975,1465577103,"201051344000868","219011344069620",27.31,38.00,0,308.69,422.30,210.8,201.5,0.946,430613.2,430613.2,34234,0,0,0,L,1122011218,0,124.72,125.40,0002,36,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577125,616075.00
06/10/2016 12:45,2,7.459,ACTIVE,214.87,370.00,59.970,1465577103,"274151322000095","219011344069620",27.47,48.50,0,336.04,402.77,207.3,198.2,0.778,741484.1,741484.1,27859,0,0,0,L,1151911521,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577126,616076.00
06/10/2016 12:45,2,7.688,ACTIVE,221.42,372.11,59.986,1465577103,"201051344000988","219011344069620",26.98,39.50,0,306.58,425.61,210.1,200.8,0.955,427639.4,427639.4,34528,0,0,0,L,1122011218,0,125.40,125.85,0002,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577127,616077.00
06/10/2016 12:45,2,7.539,ACTIVE,218.71,367.60,59.986,1465577103,"201051344001025","219011344069620",27.53,40.60,0,335.74,420.80,210.1,200.8,0.941,441467.8,441467.8,39038,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577128,616078.00
06/10/2016 12:45,2,7.645,ALERT,221.19,369.70,59.975,1465577103,"201051344000458","219011344069620",27.29,41.80,0,301.77,422.30,211.3,202.0,0.999,438482.6,438482.6,34452,0,0,0,L,1122011218,0,125.62,125.62,0002,37,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577130,616079.00
06/10/2016 12:45,2,7.555,ACTIVE,221.87,373.01,59.996,1465577103,"201051344000853","219011344069620",27.43,40.00,0,342.05,425.61,209.9,200.7,0.972,437189.2,437189.2,34057,0,0,0,L,1122011218,0,126.30,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577131,616080.00
06/10/2016 12:45,2,7.555,ALERT,217.80,367.00,59.991,1465577103,"201051344000685","219011344069620",27.51,36.30,0,283.44,416.29,210.4,201.2,1.012,442762.4,442762.4,38880,0,0,0,L,1122011218,0,125.40,123.59,0002,33,0,0,0,0,0,0,1,1049,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577133,616081.00
06/10/2016 12:45,2,7.406,ALERT,218.71,366.10,59.981,1465577103,"201051344000917","219011344069620",27.61,40.20,0,288.25,420.80,207.2,198.0,0.968,439563.3,439563.3,38881,0,0,0,L,1122011218,0,125.17,124.49,0002,36,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577135,616082.00
06/10/2016 12:45,2,7.328,ACTIVE,217.58,365.80,59.975,1465577103,"201051344001145","219011344069620",28.21,36.80,0,335.44,418.09,209.5,200.3,0.968,444776.3,444776.3,38736,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577136,616083.00
06/10/2016 12:45,2,7.447,ACTIVE,219.16,369.70,60.002,1465577103,"201051344000651","219011344069620",27.63,41.80,0,336.64,422.00,208.5,199.3,0.941,437241.4,437241.4,39090,0,0,0,L,1122011218,0,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577137,616084.00
06/10/2016 12:45,2,6.975,ALERT,215.32,353.77,60.007,1465577103,"274151322000088","219011344069620",25.52,47.80,0,302.98,395.55,180.1,171.9,0.681,679661.4,679661.4,27599,0,0,0,L,1151911521,0,124.04,124.04,0002,40,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577138,616085.00
06/10/2016 12:45,2,4.723,ACTIVE,216.22,406.37,59.975,1465577103,"274151322000068","219011344069620",37.31,48.00,0,382.93,452.06,178.5,170.4,0.694,574287.3,574287.3,29149,0,0,0,L,1151911521,0,123.81,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577139,616086.00
06/10/2016 12:45,2,7.584,ACTIVE,218.48,367.90,59.991,1465577103,"201051344001135","219011344069620",27.06,41.00,0,335.74,420.80,207.7,198.6,0.955,433258.7,433258.7,39025,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577140,616087.00
06/10/2016 12:45,2,7.607,ALERT,219.39,368.20,59.981,1465577103,"201051344000594","219011344069620",27.95,38.00,0,307.48,425.01,215.3,205.8,0.981,442415.0,442415.0,34496,0,0,0,L,1122011218,0,124.72,124.49,0002,33,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577142,616088.00
06/10/2016 12:45,2,7.639,ACTIVE,219.16,366.40,59.981,1465577103,"201051344001203","219011344069620",27.23,39.00,0,336.34,421.40,210.8,201.5,0.972,440353.2,440353.2,39066,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577143,616089.00
06/10/2016 12:45,2,7.002,ALERT,215.09,371.21,59.996,1465577103,"274151322000054","219011344069620",25.62,49.80,0,302.68,396.75,181.6,173.4,0.685,694178.0,694178.0,27627,0,0,0,L,1151911521,0,123.36,123.81,0002,42,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577145,616090.00
06/10/2016 12:45,2,7.600,ALERT,220.06,369.10,59.986,1465577103,"201051344000867","219011344069620",27.59,41.00,0,298.47,422.00,212.2,202.9,0.950,429825.7,429825.7,34497,0,0,0,L,1122011218,0,125.17,124.94,0002,37,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577147,616091.00
06/10/2016 12:45,2,7.365,ALERT,218.93,367.30,59.991,1465577103,"201051344001093","219011344069620",27.91,38.80,0,306.88,421.40,208.1,199.0,0.937,438796.7,438796.7,38940,0,0,0,L,1122011218,0,125.40,124.27,0002,37,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577148,616092.00
06/10/2016 12:45,2,7.717,ACTIVE,220.97,373.01,59.975,1465577103,"201051344000900","219011344069620",27.47,39.30,0,339.95,422.60,214.8,205.4,0.950,445523.3,445523.3,33891,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577149,616093.00
06/10/2016 12:45,2,7.490,ACTIVE,220.74,369.10,60.028,1465577103,"201051344000648","219011344069620",27.79,39.30,0,341.15,422.30,210.7,201.4,0.959,437210.4,437210.4,34180,0,0,0,L,1122011218,0,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577150,616094.00
06/10/2016 12:45,2,7.518,ACTIVE,221.19,373.61,59.981,1465577103,"201051344000569","219011344069620",27.65,39.80,0,339.04,421.70,210.5,201.3,0.972,446640.5,446640.5,33813,0,0,0,L,1122011218,0,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577151,616095.00
06/10/2016 12:45,2,7.611,ACTIVE,221.42,371.21,59.986,1465577103,"201051344000983","219011344069620",27.55,40.60,0,340.85,422.30,212.3,203.0,0.981,438186.2,438186.2,34295,0,0,0,L,1122011218,0,125.85,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577152,616096.00
06/10/2016 12:45,2,7.568,ACTIVE,221.87,372.41,59.991,1465577103,"201051344001158","219011344069620",27.55,39.50,0,340.55,422.00,211.1,201.9,0.972,432333.6,432333.6,34560,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577153,616097.00
06/10/2016 12:45,2,7.510,ACTIVE,221.42,370.30,59.986,1465577103,"201051344000576","219011344069620",27.73,40.00,0,340.85,422.30,210.8,201.5,0.963,439398.7,439398.7,33965,0,0,0,L,1122011218,0,125.85,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577154,616098.00
06/10/2016 12:45,2,6.975,ACTIVE,215.32,352.27,59.975,1465577103,"274151322000087","219011344069620",25.70,55.80,0,337.24,395.25,181.4,173.1,0.672,667607.5,667607.5,27734,0,0,0,L,1151911521,0,123.36,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465577155,616099.00
06/10/2016 13:00,2,6.562,ACTIVE,219.16,365.80,59.996,1465578004,"201051344000645","219011344069620",27.33,42.00,0,338.44,417.19,181.7,173.4,0.826,438988.2,438988.2,34099,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578005,616100.00
06/10/2016 13:00,2,5.986,ACTIVE,213.96,367.30,59.996,1465578004,"274151322000085","219011344069620",25.60,49.00,0,332.43,390.44,155.1,147.8,0.601,695849.9,695849.9,27639,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578006,616101.00
06/10/2016 13:00,2,6.527,ALERT,218.26,364.59,59.991,1465578004,"201051344000633","219011344069620",27.85,40.40,0,287.95,418.39,184.2,175.8,0.862,430145.0,430145.0,34584,0,0,0,L,1122011218,0,124.49,124.04,0002,39,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578007,616102.00
06/10/2016 13:00,2,6.490,ACTIVE,219.39,367.00,60.018,1465578004,"201051344000469","219011344069620",27.85,38.40,0,322.51,420.80,183.0,174.7,0.862,431608.1,431608.1,34514,0,0,0,L,1122011218,0,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578008,616103.00
06/10/2016 13:00,2,6.500,ACTIVE,215.77,362.49,60.002,1465578004,"201051344000646","219011344069620",27.55,38.60,0,335.14,412.68,181.3,173.1,0.862,434772.8,434772.8,39061,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578009,616104.00
06/10/2016 13:00,2,6.092,ALERT,213.96,367.90,59.996,1465578004,"274151322000052","219011344069620",27.51,50.20,0,300.57,395.25,169.6,161.8,0.667,709860.3,709860.3,27866,0,0,0,L,1151911521,0,122.01,123.59,0002,41,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578011,616105.00
06/10/2016 13:00,2,6.502,ACTIVE,216.90,362.49,60.002,1465578004,"201051344000585","219011344069620",27.83,40.60,0,335.44,415.69,183.3,175.0,0.862,441888.8,441888.8,39070,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578012,616106.00
06/10/2016 13:00,2,6.314,ACTIVE,215.54,358.88,59.970,1465578004,"201051344001230","219011344069620",28.27,36.50,0,331.23,412.98,180.8,172.6,0.840,438320.2,438320.2,38870,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578013,616107.00
06/10/2016 13:00,2,6.295,ACTIVE,217.13,361.59,60.007,1465578004,"201051344000582","219011344069620",28.09,40.20,0,334.84,415.99,179.1,170.9,0.804,431702.2,431702.2,39029,0,0,0,L,1122011218,0,124.27,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578014,616108.00
06/10/2016 13:00,2,6.266,ACTIVE,215.54,360.38,60.007,1465578004,"201051344000955","219011344069620",28.47,40.40,0,336.34,412.98,180.6,172.4,0.862,444249.4,444249.4,38963,0,0,0,L,1122011218,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578015,616109.00
06/10/2016 13:00,2,3.918,ACTIVE,213.74,423.20,60.002,1465578004,"274151322000094","219011344069620",38.59,47.80,0,385.03,447.85,152.9,145.6,0.597,574449.6,574449.6,28942,0,0,0,L,1151911521,0,122.23,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578016,616110.00
06/10/2016 13:00,2,6.414,ACTIVE,219.39,365.49,60.002,1465578004,"201051344000579","219011344069620",28.53,38.20,0,338.44,419.00,185.2,176.8,0.875,445701.5,445701.5,14588,0,0,0,L,1122011218,0,124.72,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578017,616111.00
06/10/2016 13:00,2,6.309,ACTIVE,215.54,360.69,59.996,1465578004,"201051344000890","219011344069620",28.03,37.80,0,334.84,412.98,179.1,170.9,0.818,441429.0,441429.0,38979,0,0,0,L,1122011218,0,123.81,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578018,616112.00
06/10/2016 13:00,2,6.334,ACTIVE,216.22,363.39,60.012,1465578004,"201051344000438","219011344069620",27.97,39.50,0,336.04,415.69,179.4,171.2,0.849,443407.3,443407.3,38986,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578019,616113.00
06/10/2016 13:00,2,6.287,ACTIVE,216.22,361.89,60.002,1465578004,"201051344000417","219011344069620",27.63,39.30,0,336.04,412.08,175.9,167.9,0.844,435770.8,435770.8,39150,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578020,616114.00
06/10/2016 13:00,2,5.951,ACTIVE,213.29,357.98,59.981,1465578004,"274151322000083","219011344069620",27.41,50.40,0,331.23,394.65,165.1,157.4,0.663,703460.4,703460.4,27943,0,0,0,L,1151911521,0,122.01,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578021,616115.00
06/10/2016 13:00,2,6.264,ALERT,214.19,358.58,60.034,1465578004,"274151322000076","219011344069620",27.89,50.20,0,300.27,398.26,176.9,168.9,0.703,749238.1,749238.1,27938,0,0,0,L,1151911521,0,122.46,123.81,0002,41,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578022,616116.00
06/10/2016 13:00,2,6.393,ALERT,217.80,363.69,60.007,1465578004,"201051344000868","219011344069620",27.47,39.30,0,305.98,417.19,177.8,169.7,0.791,430658.5,430658.5,34236,0,0,0,L,1122011218,0,123.81,124.27,0002,36,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578024,616117.00
06/10/2016 13:00,2,6.242,ACTIVE,213.51,349.56,59.996,1465578004,"274151322000095","219011344069620",27.83,49.00,0,331.23,398.56,176.1,168.0,0.663,741528.8,741528.8,27860,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578025,616118.00
06/10/2016 13:00,2,6.457,ALERT,218.93,367.00,59.986,1465578004,"201051344000988","219011344069620",27.31,39.80,0,337.84,417.79,178.6,170.5,0.849,427684.8,427684.8,34529,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578027,616119.00
06/10/2016 13:00,2,6.402,ACTIVE,216.67,360.38,59.970,1465578004,"201051344001025","219011344069620",27.61,40.80,0,335.44,413.89,179.0,170.8,0.791,441513.2,441513.2,39039,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578028,616120.00
06/10/2016 13:00,2,6.312,ACTIVE,219.16,364.89,59.996,1465578004,"201051344000458","219011344069620",28.07,42.30,0,319.81,433.12,179.4,171.2,0.862,438528.3,438528.3,34454,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578029,616121.00
06/10/2016 13:00,2,6.273,ALERT,219.61,366.40,60.002,1465578004,"201051344000853","219011344069620",27.85,40.40,0,306.58,417.79,176.9,168.8,0.835,437234.3,437234.3,34058,0,0,0,L,1122011218,0,125.17,124.49,0002,40,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578031,616122.00
06/10/2016 13:00,2,6.297,ACTIVE,215.32,359.48,59.996,1465578004,"201051344000685","219011344069620",27.91,36.80,0,336.34,412.38,178.0,169.8,0.862,442807.9,442807.9,38882,0,0,0,L,1122011218,0,124.27,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578031,616123.00
06/10/2016 13:00,2,6.193,ACTIVE,216.22,360.08,59.986,1465578004,"201051344000917","219011344069620",27.99,41.50,0,335.44,414.19,175.5,167.5,0.835,439608.0,439608.0,38883,0,0,0,L,1122011218,0,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578032,616124.00
06/10/2016 13:00,2,6.258,ACTIVE,215.54,359.78,59.991,1465578004,"201051344001145","219011344069620",28.09,37.80,0,335.74,412.38,178.0,169.9,0.835,444821.6,444821.6,38737,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578033,616125.00
06/10/2016 13:00,2,6.160,ACTIVE,216.90,364.29,60.007,1465578004,"201051344000651","219011344069620",28.39,43.00,0,335.74,415.69,177.3,169.2,0.809,437286.5,437286.5,39091,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578034,616126.00
06/10/2016 13:00,2,5.900,ACTIVE,213.51,368.80,60.012,1465578004,"274151322000088","219011344069620",25.90,48.80,0,325.52,397.05,154.8,147.4,0.588,679700.3,679700.3,27601,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578035,616127.00
06/10/2016 13:00,2,3.955,ALERT,214.64,415.99,59.986,1465578004,"274151322000068","219011344069620",38.05,50.00,0,300.27,479.41,151.6,144.4,0.579,574325.6,574325.6,29150,0,0,0,L,1151911521,0,122.68,123.81,0002,42,0,0,0,0,0,0,1,1176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578037,616128.00
06/10/2016 13:00,2,6.344,ACTIVE,216.22,361.29,59.981,1465578004,"201051344001135","219011344069620",27.75,41.50,0,336.04,411.78,178.3,170.1,0.822,433303.7,433303.7,39026,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578038,616129.00
06/10/2016 13:00,2,6.373,ALERT,217.35,364.59,60.018,1465578004,"201051344000594","219011344069620",28.53,38.60,0,301.47,419.60,184.2,175.9,0.849,442461.3,442461.3,34498,0,0,0,L,1122011218,0,123.81,123.36,0002,34,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578040,616130.00
06/10/2016 13:00,2,6.318,ACTIVE,216.45,359.18,59.986,1465578004,"201051344001203","219011344069620",28.03,40.00,0,336.94,415.39,179.3,171.1,0.835,440398.5,440398.5,39067,0,0,0,L,1122011218,0,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578041,616131.00
06/10/2016 13:00,2,5.945,ACTIVE,213.51,364.89,59.991,1465578004,"274151322000054","219011344069620",25.76,51.00,0,324.62,399.46,155.1,147.8,0.597,694217.1,694217.1,27629,0,0,0,L,1151911521,0,122.46,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578042,616132.00
06/10/2016 13:00,2,6.461,ALERT,217.80,361.89,59.996,1465578004,"201051344000867","219011344069620",27.53,41.30,0,290.65,416.89,180.2,172.0,0.826,429870.9,429870.9,34499,0,0,0,L,1122011218,0,124.27,123.59,0002,37,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578043,616133.00
06/10/2016 13:00,2,6.287,ACTIVE,216.67,360.38,60.039,1465578004,"201051344001093","219011344069620",27.73,38.80,0,335.44,414.79,176.4,168.4,0.795,438841.1,438841.1,38942,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578044,616134.00
06/10/2016 13:00,2,6.422,ACTIVE,218.48,365.49,60.018,1465578004,"201051344000900","219011344069620",27.95,40.00,0,337.24,418.70,182.0,173.7,0.831,445569.0,445569.0,33892,0,0,0,L,1122011218,0,124.49,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578045,616135.00
06/10/2016 13:00,2,6.330,ACTIVE,218.71,364.89,59.970,1465578004,"201051344000648","219011344069620",27.85,40.60,0,336.64,418.70,178.6,170.5,0.822,437255.3,437255.3,34181,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578046,616136.00
06/10/2016 13:00,2,6.344,ACTIVE,218.93,365.19,59.970,1465578004,"201051344000569","219011344069620",27.77,41.00,0,336.64,417.79,178.4,170.2,0.835,446685.2,446685.2,33814,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578047,616137.00
06/10/2016 13:00,2,6.420,ALERT,219.16,365.80,60.007,1465578004,"201051344000983","219011344069620",27.71,41.50,0,307.18,418.09,180.2,172.1,0.849,438231.2,438231.2,34296,0,0,0,L,1122011218,0,124.72,124.27,0002,40,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578049,616138.00
06/10/2016 13:00,2,6.400,ACTIVE,219.16,365.19,59.965,1465578004,"201051344001158","219011344069620",27.71,40.00,0,338.74,418.39,179.7,171.5,0.844,432378.6,432378.6,34561,0,0,0,L,1122011218,0,124.49,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578050,616139.00
06/10/2016 13:00,2,6.289,ACTIVE,219.16,365.49,59.986,1465578004,"201051344000576","219011344069620",27.95,40.60,0,337.24,417.79,178.0,169.9,0.826,439443.5,439443.5,33966,0,0,0,L,1122011218,0,124.72,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578051,616140.00
06/10/2016 13:00,2,5.840,ACTIVE,213.51,348.36,60.007,1465578004,"274151322000087","219011344069620",26.12,56.80,0,332.13,390.74,154.4,147.1,0.579,667646.1,667646.1,27735,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578052,616141.00
06/10/2016 13:15,2,6.680,ACTIVE,219.16,365.80,59.959,1465578903,"201051344000645","219011344069620",27.15,43.20,0,342.65,418.09,183.6,175.3,0.831,439034.6,439034.6,34100,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578905,616142.00
06/10/2016 13:15,2,6.088,ACTIVE,213.96,351.67,59.970,1465578903,"274151322000085","219011344069620",25.43,49.80,0,332.13,387.14,156.7,149.3,0.601,695889.3,695889.3,27640,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578906,616143.00
06/10/2016 13:15,2,6.727,ACTIVE,218.26,365.19,59.975,1465578903,"201051344000633","219011344069620",27.25,41.00,0,337.54,418.39,185.7,177.3,0.884,430191.8,430191.8,34586,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578906,616144.00
06/10/2016 13:15,2,6.668,ACTIVE,219.39,366.40,59.981,1465578903,"201051344000469","219011344069620",27.39,40.00,0,339.34,419.60,184.9,176.5,0.871,431654.6,431654.6,34515,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578907,616145.00
06/10/2016 13:15,2,6.596,ACTIVE,215.77,361.89,59.996,1465578903,"201051344000646","219011344069620",27.43,40.00,0,336.64,414.19,183.2,174.9,0.866,434818.9,434818.9,39062,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578908,616146.00
06/10/2016 13:15,2,6.221,ACTIVE,213.96,371.81,59.981,1465578903,"274151322000052","219011344069620",27.12,51.50,0,330.93,390.74,170.8,162.9,0.676,709903.2,709903.2,27868,0,0,0,L,1151911521,0,122.23,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578909,616147.00
06/10/2016 13:15,2,6.645,ACTIVE,216.90,360.99,59.970,1465578903,"201051344000585","219011344069620",27.41,41.30,0,335.44,412.68,184.5,176.1,0.866,441935.4,441935.4,39071,0,0,0,L,1122011218,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578910,616148.00
06/10/2016 13:15,2,6.451,ACTIVE,215.54,359.78,59.975,1465578903,"201051344001230","219011344069620",27.79,37.00,0,331.83,413.59,181.5,173.2,0.840,438366.3,438366.3,38871,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578911,616149.00
06/10/2016 13:15,2,6.447,ACTIVE,216.90,361.29,59.996,1465578903,"201051344000582","219011344069620",27.55,41.00,0,335.44,413.89,179.9,171.7,0.826,431748.0,431748.0,39030,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578912,616150.00
06/10/2016 13:15,2,6.551,ACTIVE,215.54,360.69,59.975,1465578903,"201051344000955","219011344069620",27.37,41.00,0,337.54,413.89,181.8,173.5,0.871,444295.6,444295.6,38964,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578913,616151.00
06/10/2016 13:15,2,4.055,ACTIVE,213.96,422.00,59.959,1465578903,"274151322000094","219011344069620",37.79,49.80,0,384.73,449.35,155.7,148.4,0.605,574489.1,574489.1,28943,0,0,0,L,1151911521,0,122.01,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578914,616152.00
06/10/2016 13:15,2,6.602,ACTIVE,219.39,366.40,59.986,1465578903,"201051344000579","219011344069620",27.93,39.80,0,342.05,420.20,186.8,178.4,0.884,445749.0,445749.0,14589,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578915,616153.00
06/10/2016 13:15,2,6.529,ACTIVE,215.54,360.69,60.007,1465578903,"201051344000890","219011344069620",27.47,38.60,0,337.24,414.19,181.7,173.5,0.835,441475.3,441475.3,38980,0,0,0,L,1122011218,0,123.81,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578916,616154.00
06/10/2016 13:15,2,6.424,ACTIVE,216.45,361.29,59.991,1465578903,"201051344000438","219011344069620",27.79,40.00,0,335.74,414.19,180.9,172.6,0.862,443453.5,443453.5,38987,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578916,616155.00
06/10/2016 13:15,2,6.387,ACTIVE,216.00,359.48,59.981,1465578903,"201051344000417","219011344069620",27.47,40.40,0,336.34,412.98,177.9,169.8,0.844,435816.3,435816.3,39151,0,0,0,L,1122011218,0,123.59,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578917,616156.00
06/10/2016 13:15,2,6.100,ACTIVE,213.74,361.89,59.986,1465578903,"274151322000083","219011344069620",26.88,53.80,0,329.43,390.14,166.0,158.3,0.654,703503.0,703503.0,27944,0,0,0,L,1151911521,0,122.01,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578918,616157.00
06/10/2016 13:15,2,6.428,ACTIVE,214.41,355.88,59.981,1465578903,"274151322000076","219011344069620",27.33,52.80,0,333.63,396.75,177.9,169.8,0.712,749284.1,749284.1,27940,0,0,0,L,1151911521,0,122.68,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578919,616158.00
06/10/2016 13:15,2,6.541,ACTIVE,217.80,363.69,60.002,1465578903,"201051344000868","219011344069620",27.04,39.80,0,336.34,416.59,179.4,171.2,0.818,430704.7,430704.7,34238,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578920,616159.00
06/10/2016 13:15,2,6.330,ACTIVE,213.74,351.37,59.991,1465578903,"274151322000095","219011344069620",27.47,50.40,0,329.73,393.45,176.2,168.2,0.663,741574.4,741574.4,27861,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578921,616160.00
06/10/2016 13:15,2,6.631,ACTIVE,219.16,366.10,59.949,1465578903,"201051344000988","219011344069620",26.74,41.30,0,340.25,419.00,179.6,171.4,0.835,427731.1,427731.1,34531,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578922,616161.00
06/10/2016 13:15,2,6.496,ACTIVE,216.67,360.69,59.981,1465578903,"201051344001025","219011344069620",27.35,42.50,0,336.34,413.59,180.1,171.9,0.822,441559.6,441559.6,39040,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578923,616162.00
06/10/2016 13:15,2,6.514,ACTIVE,219.16,364.29,59.981,1465578903,"201051344000458","219011344069620",27.47,43.20,0,340.85,419.90,181.3,173.1,0.866,438574.9,438574.9,34455,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578924,616163.00
06/10/2016 13:15,2,6.441,ACTIVE,219.61,367.30,59.986,1465578903,"201051344000853","219011344069620",27.59,41.80,0,341.75,418.70,179.8,171.6,0.853,437280.6,437280.6,34060,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578925,616164.00
06/10/2016 13:15,2,6.422,ACTIVE,215.32,362.49,59.986,1465578903,"201051344000685","219011344069620",27.63,37.00,0,336.94,413.89,179.8,171.7,0.879,442854.3,442854.3,38883,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578926,616165.00
06/10/2016 13:15,2,6.391,ACTIVE,216.45,361.89,59.991,1465578903,"201051344000917","219011344069620",27.27,42.80,0,335.44,412.08,176.5,168.4,0.840,439653.7,439653.7,38884,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578927,616166.00
06/10/2016 13:15,2,6.285,ACTIVE,215.32,360.69,60.023,1465578903,"201051344001145","219011344069620",28.05,38.60,0,335.74,414.19,178.4,170.3,0.835,444868.0,444868.0,38738,0,0,0,L,1122011218,0,123.59,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578928,616167.00
06/10/2016 13:15,2,6.363,ACTIVE,216.90,363.09,59.981,1465578903,"201051344000651","219011344069620",27.39,43.20,0,335.74,412.68,176.7,168.6,0.804,437332.5,437332.5,39092,0,0,0,L,1122011218,0,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578928,616168.00
06/10/2016 13:15,2,5.857,ACTIVE,213.51,347.16,60.007,1465578903,"274151322000088","219011344069620",25.76,49.30,0,330.63,387.44,152.8,145.6,0.575,679740.2,679740.2,27602,0,0,0,L,1151911521,0,122.68,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578929,616169.00
06/10/2016 13:15,2,3.979,ACTIVE,214.64,402.16,59.986,1465578903,"274151322000068","219011344069620",37.37,50.40,0,384.73,447.85,151.3,144.2,0.579,574365.0,574365.0,29152,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578930,616170.00
06/10/2016 13:15,2,6.312,ACTIVE,216.00,359.48,60.002,1465578903,"201051344001135","219011344069620",27.35,42.50,0,335.14,413.29,174.8,166.8,0.809,433349.6,433349.6,39027,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578931,616171.00
06/10/2016 13:15,2,6.359,ACTIVE,217.35,361.89,59.991,1465578903,"201051344000594","219011344069620",27.93,41.00,0,334.84,415.09,179.8,171.6,0.831,442508.8,442508.8,34500,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578932,616172.00
06/10/2016 13:15,2,6.316,ACTIVE,216.67,359.78,59.991,1465578903,"201051344001203","219011344069620",27.49,41.00,0,336.04,412.98,175.9,167.9,0.826,440444.8,440444.8,39068,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578933,616173.00
06/10/2016 13:15,2,5.830,ACTIVE,213.74,358.28,59.949,1465578903,"274151322000054","219011344069620",25.70,52.00,0,330.93,388.04,151.7,144.5,0.583,694257.0,694257.0,27630,0,0,0,L,1151911521,0,122.68,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578934,616174.00
06/10/2016 13:15,2,6.377,ACTIVE,218.03,363.09,59.991,1465578903,"201051344000867","219011344069620",27.23,42.30,0,335.44,417.19,175.8,167.7,0.813,429917.2,429917.2,34501,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578935,616175.00
06/10/2016 13:15,2,6.133,ACTIVE,216.67,360.38,59.991,1465578903,"201051344001093","219011344069620",27.63,40.00,0,335.14,412.08,171.6,163.7,0.791,438886.5,438886.5,38943,0,0,0,L,1122011218,0,124.27,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578936,616176.00
06/10/2016 13:15,2,6.365,ACTIVE,218.48,365.80,59.991,1465578903,"201051344000900","219011344069620",27.59,41.00,0,337.54,419.60,178.0,169.9,0.800,445615.8,445615.8,33893,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578937,616177.00
06/10/2016 13:15,2,6.211,ACTIVE,218.71,363.09,59.954,1465578903,"201051344000648","219011344069620",27.69,41.50,0,339.04,419.30,174.2,166.2,0.804,437301.2,437301.2,34182,0,0,0,L,1122011218,0,124.04,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578938,616178.00
06/10/2016 13:15,2,6.309,ACTIVE,218.71,363.09,59.996,1465578903,"201051344000569","219011344069620",27.35,41.80,0,338.74,418.70,174.7,166.7,0.818,446731.1,446731.1,33815,0,0,0,L,1122011218,0,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578938,616179.00
06/10/2016 13:15,2,6.334,ACTIVE,218.93,363.99,59.959,1465578903,"201051344000983","219011344069620",27.47,43.00,0,338.74,419.30,176.3,168.2,0.826,438277.5,438277.5,34298,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578939,616180.00
06/10/2016 13:15,2,6.303,ACTIVE,218.93,363.39,59.954,1465578903,"201051344001158","219011344069620",27.37,41.00,0,339.34,418.39,174.8,166.8,0.813,432424.5,432424.5,34562,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578940,616181.00
06/10/2016 13:15,2,6.230,ACTIVE,219.16,366.10,59.996,1465578903,"201051344000576","219011344069620",27.63,40.60,0,340.55,418.70,174.4,166.4,0.809,439489.3,439489.3,33967,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578941,616182.00
06/10/2016 13:15,2,5.785,ACTIVE,213.74,365.19,59.986,1465578903,"274151322000087","219011344069620",25.72,58.00,0,331.83,387.44,150.6,143.4,0.557,667685.6,667685.6,27736,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465578942,616183.00
06/10/2016 13:30,2,7.916,ACTIVE,220.74,372.41,59.996,1465579804,"201051344000645","219011344069620",27.85,40.80,0,338.44,421.70,223.3,213.6,1.003,439078.2,439078.2,34101,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579805,616184.00
06/10/2016 13:30,2,7.441,ACTIVE,214.64,354.67,59.991,1465579804,"274151322000085","219011344069620",25.09,50.60,0,332.43,393.15,189.0,180.5,0.720,695926.3,695926.3,27641,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579806,616185.00
06/10/2016 13:30,2,8.121,ACTIVE,219.61,369.10,60.023,1465579804,"201051344000633","219011344069620",27.19,41.00,0,337.54,421.40,223.7,213.9,1.039,430235.6,430235.6,34587,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579807,616186.00
06/10/2016 13:30,2,7.984,ACTIVE,221.19,372.11,59.991,1465579804,"201051344000469","219011344069620",27.71,39.00,0,337.54,423.20,224.0,214.3,1.039,431698.4,431698.4,34516,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579808,616187.00
06/10/2016 13:30,2,7.939,ACTIVE,217.35,365.80,59.996,1465579804,"201051344000646","219011344069620",27.53,40.20,0,333.03,416.29,221.2,211.6,1.030,434862.2,434862.2,39063,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579809,616188.00
06/10/2016 13:30,2,7.600,ACTIVE,214.41,353.47,59.981,1465579804,"274151322000052","219011344069620",26.70,53.00,0,333.03,397.35,205.3,196.2,0.818,709943.4,709943.4,27869,0,0,0,L,1151911521,0,122.23,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579810,616189.00
06/10/2016 13:30,2,8.105,ACTIVE,218.48,369.40,60.034,1465579804,"201051344000585","219011344069620",27.10,41.80,0,334.24,419.30,222.4,212.7,1.025,441979.1,441979.1,39072,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579811,616190.00
06/10/2016 13:30,2,7.854,ACTIVE,216.67,362.49,60.002,1465579804,"201051344001230","219011344069620",27.63,37.80,0,332.43,416.59,219.7,210.2,1.008,438409.4,438409.4,38872,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579811,616191.00
06/10/2016 13:30,2,7.900,ACTIVE,218.48,367.90,59.975,1465579804,"201051344000582","219011344069620",27.29,41.30,0,333.33,416.59,218.2,208.7,0.986,431790.9,431790.9,39031,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579812,616192.00
06/10/2016 13:30,2,7.947,ACTIVE,217.13,363.69,59.986,1465579804,"201051344000955","219011344069620",27.39,41.30,0,333.33,415.69,220.4,210.8,1.016,444339.0,444339.0,38965,0,0,0,L,1122011218,0,124.27,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579813,616193.00
06/10/2016 13:30,2,5.100,ACTIVE,214.64,419.00,60.002,1465579804,"274151322000094","219011344069620",37.07,50.40,0,384.73,450.86,191.1,182.5,0.756,574526.2,574526.2,28944,0,0,0,L,1151911521,0,122.46,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579814,616194.00
06/10/2016 13:30,2,8.006,ACTIVE,221.19,372.41,60.023,1465579804,"201051344000579","219011344069620",27.73,39.80,0,338.14,422.30,224.7,215.0,1.052,445793.5,445793.5,14590,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579815,616195.00
06/10/2016 13:30,2,7.906,ACTIVE,217.35,364.29,59.996,1465579804,"201051344000890","219011344069620",27.51,38.20,0,333.63,416.59,220.1,210.5,1.008,441518.8,441518.8,38981,0,0,0,L,1122011218,0,124.94,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579816,616196.00
06/10/2016 13:30,2,7.924,ACTIVE,218.03,369.10,59.991,1465579804,"201051344000438","219011344069620",27.47,39.00,0,334.24,416.29,220.4,210.8,1.034,443497.0,443497.0,38988,0,0,0,L,1122011218,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579817,616197.00
06/10/2016 13:30,2,7.854,ACTIVE,217.58,365.19,60.034,1465579804,"201051344000417","219011344069620",27.31,40.40,0,333.03,414.79,217.1,207.6,1.043,435859.2,435859.2,39152,0,0,0,L,1122011218,0,124.49,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579818,616198.00
06/10/2016 13:30,2,7.537,ACTIVE,213.96,357.98,60.023,1465579804,"274151322000083","219011344069620",26.58,52.50,0,331.23,396.45,202.7,193.8,0.809,703543.0,703543.0,27945,0,0,0,L,1151911521,0,122.46,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579819,616199.00
06/10/2016 13:30,2,7.949,ACTIVE,215.32,370.00,60.002,1465579804,"274151322000076","219011344069620",27.31,53.00,0,333.33,401.56,219.6,210.0,0.875,749327.4,749327.4,27941,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579820,616200.00
06/10/2016 13:30,2,8.055,ACTIVE,219.61,367.90,59.996,1465579804,"201051344000868","219011344069620",27.12,40.20,0,337.24,421.10,221.0,211.4,0.994,430748.4,430748.4,34239,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579821,616201.00
06/10/2016 13:30,2,7.887,ACTIVE,214.19,362.49,59.991,1465579804,"274151322000095","219011344069620",27.17,50.80,0,329.73,398.86,217.1,207.6,0.818,741617.4,741617.4,27862,0,0,0,L,1151911521,0,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579821,616202.00
06/10/2016 13:30,2,8.061,ACTIVE,220.97,371.21,60.002,1465579804,"201051344000988","219011344069620",27.08,40.40,0,337.84,421.10,220.9,211.3,1.025,427774.8,427774.8,34532,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579822,616203.00
06/10/2016 13:30,2,8.018,ACTIVE,218.26,366.70,60.002,1465579804,"201051344001025","219011344069620",27.19,42.00,0,334.54,415.39,220.8,211.2,0.990,441603.4,441603.4,39041,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579823,616204.00
06/10/2016 13:30,2,7.963,ACTIVE,220.97,370.00,59.996,1465579804,"201051344000458","219011344069620",27.55,42.00,0,338.44,422.00,222.2,212.5,1.025,438619.0,438619.0,34456,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579824,616205.00
06/10/2016 13:30,2,7.936,ACTIVE,221.42,372.71,59.991,1465579804,"201051344000853","219011344069620",27.73,40.60,0,339.34,421.70,222.7,213.0,1.039,437324.7,437324.7,34061,0,0,0,L,1122011218,0,125.85,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579825,616206.00
06/10/2016 13:30,2,7.982,ACTIVE,217.13,369.40,59.986,1465579804,"201051344000685","219011344069620",27.39,37.30,0,334.24,416.29,221.4,211.8,1.056,442898.1,442898.1,38884,0,0,0,L,1122011218,0,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579826,616207.00
06/10/2016 13:30,2,7.938,ACTIVE,218.48,367.00,60.002,1465579804,"201051344000917","219011344069620",27.10,43.20,0,333.03,415.39,217.5,208.0,1.025,439696.8,439696.8,38885,0,0,0,L,1122011218,0,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579827,616208.00
06/10/2016 13:30,2,7.906,ACTIVE,217.35,367.60,59.996,1465579804,"201051344001145","219011344069620",27.59,39.30,0,334.24,416.29,221.0,211.4,1.025,444911.7,444911.7,38739,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579828,616209.00
06/10/2016 13:30,2,7.893,ACTIVE,218.71,367.30,59.970,1465579804,"201051344000651","219011344069620",27.47,43.20,0,336.04,419.90,219.6,210.0,0.999,437376.0,437376.0,39093,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579829,616210.00
06/10/2016 13:30,2,7.365,ACTIVE,214.41,351.07,59.991,1465579804,"274151322000088","219011344069620",25.64,49.80,0,332.43,394.35,191.1,182.5,0.720,679778.0,679778.0,27603,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579830,616211.00
06/10/2016 13:30,2,4.928,ACTIVE,215.54,411.48,59.965,1465579804,"274151322000068","219011344069620",38.23,50.60,0,382.63,450.86,189.1,180.6,0.720,574402.3,574402.3,29153,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579831,616212.00
06/10/2016 13:30,2,7.955,ACTIVE,218.03,367.00,59.986,1465579804,"201051344001135","219011344069620",27.19,42.50,0,333.63,415.69,219.0,209.5,1.008,433393.2,433393.2,39028,0,0,0,L,1122011218,0,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579832,616213.00
06/10/2016 13:30,2,8.004,ACTIVE,218.71,368.50,59.981,1465579804,"201051344000594","219011344069620",27.61,40.80,0,334.54,421.10,223.9,214.2,1.025,442553.4,442553.4,34501,0,0,0,L,1122011218,0,124.49,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579833,616214.00
06/10/2016 13:30,2,7.998,ACTIVE,218.48,366.10,60.002,1465579804,"201051344001203","219011344069620",27.21,41.30,0,336.34,419.00,220.5,210.9,1.025,440488.7,440488.7,39069,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579833,616215.00
