ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 13:30,2,7.414,ACTIVE,214.41,355.88,59.981,1465579804,"274151322000054","219011344069620",25.64,52.00,0,332.43,395.25,192.2,183.6,0.742,694295.1,694295.1,27631,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579834,616216.00
06/10/2016 13:30,2,8.104,ACTIVE,219.84,367.30,60.007,1465579804,"201051344000867","219011344069620",27.00,42.50,0,337.24,421.10,221.5,211.8,1.012,429961.4,429961.4,34502,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579835,616217.00
06/10/2016 13:30,2,7.904,ACTIVE,218.48,368.80,60.012,1465579804,"201051344001093","219011344069620",27.10,40.60,0,334.24,418.39,217.0,207.5,0.990,438929.5,438929.5,38944,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579836,616218.00
06/10/2016 13:30,2,8.029,ACTIVE,220.29,370.90,60.007,1465579804,"201051344000900","219011344069620",27.77,39.80,0,336.64,422.30,225.7,215.9,1.008,445660.5,445660.5,33894,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579837,616219.00
06/10/2016 13:30,2,7.947,ACTIVE,220.52,372.11,59.991,1465579804,"201051344000648","219011344069620",27.47,40.00,0,338.44,422.00,220.9,211.3,1.003,437344.9,437344.9,34183,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579838,616220.00
06/10/2016 13:30,2,8.023,ACTIVE,220.74,371.81,59.991,1465579804,"201051344000569","219011344069620",27.47,41.80,0,337.84,422.90,223.1,213.4,1.021,446775.1,446775.1,33816,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579839,616221.00
06/10/2016 13:30,2,7.986,ACTIVE,221.19,374.21,60.002,1465579804,"201051344000983","219011344069620",27.71,41.30,0,337.54,422.30,224.1,214.4,1.039,438321.8,438321.8,34299,0,0,0,L,1122011218,0,125.62,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579840,616222.00
06/10/2016 13:30,2,8.092,ACTIVE,221.19,372.71,60.002,1465579804,"201051344001158","219011344069620",27.02,40.80,0,338.14,420.80,221.2,211.6,1.043,432468.4,432468.4,34563,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579841,616223.00
06/10/2016 13:30,2,7.988,ACTIVE,220.97,372.71,59.986,1465579804,"201051344000576","219011344069620",27.51,40.00,0,337.84,422.00,222.5,212.9,1.030,439533.2,439533.2,33968,0,0,0,L,1122011218,0,125.40,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579842,616224.00
06/10/2016 13:30,2,7.377,ACTIVE,214.64,360.99,60.018,1465579804,"274151322000087","219011344069620",25.58,60.50,0,332.43,392.85,191.3,182.7,0.712,667723.4,667723.4,27737,0,0,0,L,1151911521,0,122.68,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465579842,616225.00
06/10/2016 13:45,2,7.979,ACTIVE,220.74,367.90,59.970,1465580704,"201051344000645","219011344069620",27.33,41.50,0,340.85,420.80,220.8,211.2,0.990,439131.3,439131.3,34102,0,0,0,L,1122011218,0,125.62,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580705,616226.00
06/10/2016 13:45,2,7.352,ACTIVE,214.87,352.57,59.965,1465580704,"274151322000085","219011344069620",24.97,50.80,0,337.24,392.25,185.9,177.5,0.712,695971.0,695971.0,27642,0,0,0,L,1151911521,0,123.36,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580706,616227.00
06/10/2016 13:45,2,7.928,ALERT,219.84,369.10,60.012,1465580704,"201051344000633","219011344069620",27.53,41.50,0,306.88,420.50,221.1,211.4,1.034,430288.3,430288.3,34588,0,0,0,L,1122011218,0,125.17,124.94,0002,40,0,0,0,0,0,0,1,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580708,616228.00
06/10/2016 13:45,2,7.961,ACTIVE,221.42,373.61,59.970,1465580704,"201051344000469","219011344069620",27.43,39.80,0,339.95,421.10,221.0,211.4,0.999,431751.6,431751.6,34517,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580708,616229.00
06/10/2016 13:45,2,7.852,ACTIVE,217.13,366.40,59.975,1465580704,"201051344000646","219011344069620",27.61,41.00,0,333.33,416.29,219.5,209.9,1.030,434914.6,434914.6,39064,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580709,616230.00
06/10/2016 13:45,2,7.465,ACTIVE,215.09,371.51,59.975,1465580704,"274151322000052","219011344069620",26.76,52.80,0,334.54,397.35,202.1,193.2,0.795,709992.1,709992.1,27870,0,0,0,L,1151911521,0,122.68,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580710,616231.00
06/10/2016 13:45,2,7.914,ACTIVE,218.71,367.00,59.975,1465580704,"201051344000585","219011344069620",27.65,41.80,0,335.14,418.39,221.6,212.0,1.008,442032.0,442032.0,39073,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580711,616232.00
06/10/2016 13:45,2,7.795,ACTIVE,216.67,364.59,59.970,1465580704,"201051344001230","219011344069620",27.69,39.00,0,336.04,415.39,218.5,208.9,1.003,438461.5,438461.5,38873,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580712,616233.00
06/10/2016 13:45,2,7.893,ACTIVE,218.48,367.60,59.991,1465580704,"201051344000582","219011344069620",27.19,43.00,0,334.54,418.09,217.3,207.8,0.990,431842.7,431842.7,39032,0,0,0,L,1122011218,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580713,616234.00
06/10/2016 13:45,2,7.762,ACTIVE,217.13,364.89,59.975,1465580704,"201051344000955","219011344069620",27.81,41.50,0,335.74,415.39,218.6,209.1,1.039,444391.3,444391.3,38966,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580714,616235.00
06/10/2016 13:45,2,5.002,ACTIVE,214.64,408.48,59.970,1465580704,"274151322000094","219011344069620",37.29,51.00,0,381.12,448.45,188.2,179.8,0.747,574571.4,574571.4,28945,0,0,0,L,1151911521,0,122.68,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580715,616236.00
06/10/2016 13:45,2,7.963,ACTIVE,221.19,370.60,59.965,1465580704,"201051344000579","219011344069620",27.91,41.30,0,340.85,421.10,225.1,215.3,1.043,445847.1,445847.1,14591,0,0,0,L,1122011218,0,125.62,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580716,616237.00
06/10/2016 13:45,2,7.877,ACTIVE,216.90,365.80,59.986,1465580704,"201051344000890","219011344069620",27.59,39.50,0,335.74,414.79,220.1,210.5,0.981,441571.2,441571.2,38982,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580717,616238.00
06/10/2016 13:45,2,7.854,ACTIVE,217.80,368.20,59.970,1465580704,"201051344000438","219011344069620",27.57,39.50,0,334.54,415.69,219.2,209.6,1.008,443549.4,443549.4,38989,0,0,0,L,1122011218,0,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580718,616239.00
06/10/2016 13:45,2,7.850,ACTIVE,217.35,366.10,59.970,1465580704,"201051344000417","219011344069620",27.31,40.60,0,334.84,415.09,217.0,207.6,1.030,435911.0,435911.0,39153,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580719,616240.00
06/10/2016 13:45,2,7.424,ACTIVE,214.19,372.41,59.959,1465580704,"274151322000083","219011344069620",26.84,54.80,0,331.23,395.25,201.7,192.8,0.800,703591.4,703591.4,27946,0,0,0,L,1151911521,0,122.23,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580720,616241.00
06/10/2016 13:45,2,7.809,ACTIVE,215.32,359.78,59.954,1465580704,"274151322000076","219011344069620",27.61,54.30,0,336.64,401.26,218.2,208.6,0.862,749379.9,749379.9,27942,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580721,616242.00
06/10/2016 13:45,2,8.025,ACTIVE,219.39,367.90,59.975,1465580704,"201051344000868","219011344069620",27.08,40.00,0,341.15,420.80,220.0,210.4,0.986,430801.3,430801.3,34240,0,0,0,L,1122011218,0,124.72,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580722,616243.00
06/10/2016 13:45,2,7.818,ACTIVE,214.19,359.48,59.986,1465580704,"274151322000095","219011344069620",27.39,53.30,0,331.23,397.96,216.9,207.5,0.813,741669.3,741669.3,27863,0,0,0,L,1151911521,0,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580723,616244.00
06/10/2016 13:45,2,8.057,ACTIVE,221.19,370.90,59.965,1465580704,"201051344000988","219011344069620",27.00,41.80,0,339.04,420.50,220.2,210.6,1.016,427827.9,427827.9,34533,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580724,616245.00
06/10/2016 13:45,2,7.967,ACTIVE,218.26,368.20,59.959,1465580704,"201051344001025","219011344069620",27.45,42.80,0,334.54,414.79,221.3,211.7,0.999,441656.2,441656.2,39042,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580724,616246.00
06/10/2016 13:45,2,7.922,ACTIVE,220.97,370.00,59.959,1465580704,"201051344000458","219011344069620",27.73,42.30,0,341.45,420.80,222.3,212.6,1.052,438672.3,438672.3,34457,0,0,0,L,1122011218,0,125.62,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580725,616247.00
06/10/2016 13:45,2,7.982,ACTIVE,221.87,373.61,59.949,1465580704,"201051344000853","219011344069620",27.47,40.80,0,340.85,421.10,222.2,212.6,1.025,437378.2,437378.2,34062,0,0,0,L,1122011218,0,126.30,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580726,616248.00
06/10/2016 13:45,2,7.855,ACTIVE,216.90,367.00,59.991,1465580704,"201051344000685","219011344069620",27.85,37.80,0,335.44,415.09,221.5,211.8,1.069,442951.0,442951.0,38885,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580727,616249.00
06/10/2016 13:45,2,7.943,ACTIVE,218.03,367.90,59.986,1465580704,"201051344000917","219011344069620",27.10,43.60,0,333.93,413.59,218.0,208.5,1.030,439748.9,439748.9,38886,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580728,616250.00
06/10/2016 13:45,2,7.820,ACTIVE,216.90,363.69,59.965,1465580704,"201051344001145","219011344069620",28.03,39.50,0,334.84,415.39,222.0,212.4,1.016,444964.5,444964.5,38740,0,0,0,L,1122011218,0,124.27,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580729,616251.00
06/10/2016 13:45,2,7.910,ACTIVE,218.71,367.30,59.959,1465580704,"201051344000651","219011344069620",27.51,43.40,0,335.74,419.00,220.5,210.9,0.999,437428.6,437428.6,39094,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580730,616252.00
06/10/2016 13:45,2,7.303,ACTIVE,214.87,354.97,59.949,1465580704,"274151322000088","219011344069620",25.68,50.40,0,333.33,393.45,189.8,181.3,0.720,679823.6,679823.6,27604,0,0,0,L,1151911521,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580731,616253.00
06/10/2016 13:45,2,4.859,ACTIVE,215.77,428.61,59.954,1465580704,"274151322000068","219011344069620",38.45,50.20,0,385.03,451.16,188.9,180.4,0.725,574447.8,574447.8,29154,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580732,616254.00
06/10/2016 13:45,2,7.900,ACTIVE,218.26,366.10,59.954,1465580704,"201051344001135","219011344069620",27.49,43.60,0,334.54,414.19,220.1,210.5,1.012,433445.6,433445.6,39029,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580733,616255.00
06/10/2016 13:45,2,7.975,ALERT,218.93,370.00,59.959,1465580704,"201051344000594","219011344069620",27.91,42.30,0,300.87,421.40,225.3,215.5,1.034,442607.0,442607.0,34502,0,0,0,L,1122011218,0,124.49,124.27,0002,37,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580735,616256.00
06/10/2016 13:45,2,7.967,ACTIVE,218.48,367.00,59.959,1465580704,"201051344001203","219011344069620",27.41,41.50,0,335.44,417.79,221.1,211.5,1.012,440541.5,440541.5,39070,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580736,616257.00
06/10/2016 13:45,2,7.387,ACTIVE,214.64,353.17,59.944,1465580704,"274151322000054","219011344069620",25.56,52.50,0,332.43,394.95,191.4,182.9,0.725,694341.1,694341.1,27632,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580737,616258.00
06/10/2016 13:45,2,7.932,ACTIVE,219.84,367.60,59.965,1465580704,"201051344000867","219011344069620",27.57,43.00,0,341.75,419.90,221.4,211.8,1.008,430014.5,430014.5,34503,0,0,0,L,1122011218,0,125.17,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580738,616259.00
06/10/2016 13:45,2,7.805,ACTIVE,218.48,364.89,59.922,1465580704,"201051344001093","219011344069620",27.43,41.50,0,335.44,416.89,216.9,207.4,0.977,438981.4,438981.4,38945,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580738,616260.00
06/10/2016 13:45,2,7.973,ACTIVE,220.52,371.81,59.959,1465580704,"201051344000900","219011344069620",27.89,40.60,0,339.95,422.60,225.1,215.3,0.994,445714.6,445714.6,33895,0,0,0,L,1122011218,0,125.62,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580739,616261.00
06/10/2016 13:45,2,7.850,ACTIVE,220.52,368.50,59.949,1465580704,"201051344000648","219011344069620",27.67,40.20,0,341.45,421.40,219.8,210.2,1.003,437397.7,437397.7,34184,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580740,616262.00
06/10/2016 13:45,2,7.947,ACTIVE,220.74,372.11,59.996,1465580704,"201051344000569","219011344069620",27.49,41.50,0,340.25,422.00,221.4,211.8,1.025,446828.4,446828.4,33817,0,0,0,L,1122011218,0,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580741,616263.00
06/10/2016 13:45,2,7.836,ACTIVE,221.19,367.90,59.965,1465580704,"201051344000983","219011344069620",27.99,41.50,0,340.25,421.40,222.1,212.4,1.043,438375.3,438375.3,34300,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580742,616264.00
06/10/2016 13:45,2,7.918,ACTIVE,221.19,371.81,60.002,1465580704,"201051344001158","219011344069620",27.53,41.50,0,340.55,420.20,220.7,211.1,1.016,432521.2,432521.2,34564,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580743,616265.00
06/10/2016 13:45,2,7.865,ACTIVE,220.97,371.21,59.954,1465580704,"201051344000576","219011344069620",27.67,40.40,0,340.25,421.10,220.3,210.7,1.008,439586.2,439586.2,33969,0,0,0,L,1122011218,0,125.62,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580744,616266.00
06/10/2016 13:45,2,7.348,ACTIVE,214.87,353.17,59.944,1465580704,"274151322000087","219011344069620",25.33,62.00,0,333.93,392.55,188.5,180.0,0.703,667768.7,667768.7,27738,0,0,0,L,1151911521,0,123.14,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465580745,616267.00
06/10/2016 14:00,2,7.949,ACTIVE,220.52,370.60,60.002,1465581604,"201051344000645","219011344069620",27.35,40.40,0,341.75,419.60,220.2,210.6,0.994,439184.2,439184.2,34103,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581605,616268.00
06/10/2016 14:00,2,7.330,ACTIVE,214.64,370.00,60.007,1465581604,"274151322000085","219011344069620",24.87,51.50,0,334.24,391.34,184.4,176.1,0.712,696015.3,696015.3,27643,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581606,616269.00
06/10/2016 14:00,2,7.992,ACTIVE,219.39,370.60,59.991,1465581604,"201051344000633","219011344069620",27.12,41.30,0,340.85,419.90,219.4,209.8,1.025,430341.1,430341.1,34590,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581607,616270.00
06/10/2016 14:00,2,7.949,ACTIVE,221.19,373.31,60.023,1465581604,"201051344000469","219011344069620",27.47,39.80,0,340.55,420.80,221.0,211.4,1.025,431804.5,431804.5,34518,0,0,0,L,1122011218,0,125.17,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581608,616271.00
06/10/2016 14:00,2,7.873,ACTIVE,216.90,364.59,59.996,1465581604,"201051344000646","219011344069620",27.12,42.00,0,335.44,415.39,216.2,206.7,1.016,434966.8,434966.8,39065,0,0,0,L,1122011218,0,124.72,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581609,616272.00
06/10/2016 14:00,2,7.418,ACTIVE,214.41,367.60,59.986,1465581604,"274151322000052","219011344069620",26.76,54.00,0,333.03,396.45,201.1,192.2,0.800,710040.3,710040.3,27871,0,0,0,L,1151911521,0,122.01,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581610,616273.00
06/10/2016 14:00,2,7.920,ACTIVE,218.03,367.90,59.981,1465581604,"201051344000585","219011344069620",27.27,42.80,0,334.84,413.89,218.7,209.2,1.021,442084.8,442084.8,39074,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581610,616274.00
06/10/2016 14:00,2,7.730,ACTIVE,216.22,364.89,59.986,1465581604,"201051344001230","219011344069620",27.41,40.20,0,336.04,415.39,214.7,205.3,0.999,438513.4,438513.4,38874,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581611,616275.00
06/10/2016 14:00,2,7.770,ACTIVE,218.03,370.00,59.996,1465581604,"201051344000582","219011344069620",27.15,43.40,0,333.93,414.49,213.7,204.3,0.990,431894.2,431894.2,39033,0,0,0,L,1122011218,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581612,616276.00
06/10/2016 14:00,2,7.865,ACTIVE,216.67,364.89,59.954,1465581604,"201051344000955","219011344069620",27.06,42.80,0,336.94,414.49,215.5,206.1,1.025,444443.3,444443.3,38967,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581613,616277.00
06/10/2016 14:00,2,4.924,ACTIVE,214.41,420.50,59.965,1465581604,"274151322000094","219011344069620",37.35,51.50,0,382.93,445.45,186.7,178.3,0.734,574616.2,574616.2,28946,0,0,0,L,1151911521,0,122.46,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581614,616278.00
06/10/2016 14:00,2,7.924,ACTIVE,221.19,372.71,59.991,1465581604,"201051344000579","219011344069620",27.65,41.30,0,340.85,420.80,221.7,212.1,1.061,445900.5,445900.5,14592,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581615,616279.00
06/10/2016 14:00,2,7.867,ACTIVE,216.45,364.29,59.981,1465581604,"201051344000890","219011344069620",27.04,40.60,0,336.34,415.39,215.3,205.9,0.986,441623.2,441623.2,38983,0,0,0,L,1122011218,0,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581616,616280.00
06/10/2016 14:00,2,7.826,ACTIVE,217.58,364.59,59.975,1465581604,"201051344000438","219011344069620",27.25,40.60,0,334.84,415.09,215.9,206.5,1.016,443601.5,443601.5,38990,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581617,616281.00
06/10/2016 14:00,2,7.389,ACTIVE,214.19,351.97,60.012,1465581604,"274151322000083","219011344069620",26.74,55.30,0,330.63,394.95,199.9,191.0,0.791,703639.4,703639.4,27947,0,0,0,L,1151911521,0,122.23,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581619,616282.00
06/10/2016 14:00,2,7.795,ACTIVE,214.87,366.70,59.986,1465581604,"274151322000076","219011344069620",27.37,53.50,0,337.54,400.06,216.1,206.6,0.862,749431.9,749431.9,27943,0,0,0,L,1151911521,0,122.46,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581620,616283.00
06/10/2016 14:00,2,7.973,ACTIVE,219.39,369.40,60.012,1465581604,"201051344000868","219011344069620",27.12,40.80,0,337.24,419.00,218.9,209.3,0.990,430853.8,430853.8,34241,0,0,0,L,1122011218,0,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581621,616284.00
06/10/2016 14:00,2,7.830,ACTIVE,213.96,356.18,59.991,1465581604,"274151322000095","219011344069620",26.98,54.30,0,331.23,397.35,213.8,204.4,0.813,741720.7,741720.7,27864,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581621,616285.00
06/10/2016 14:00,2,7.953,ACTIVE,220.97,372.41,59.991,1465581604,"201051344000988","219011344069620",27.33,41.00,0,339.34,420.50,220.1,210.5,1.021,427880.6,427880.6,34534,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581622,616286.00
06/10/2016 14:00,2,8.018,ACTIVE,218.03,367.60,60.023,1465581604,"201051344001025","219011344069620",26.90,43.60,0,335.14,415.09,218.5,209.0,0.986,441708.8,441708.8,39043,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581623,616287.00
06/10/2016 14:00,2,8.029,ACTIVE,220.97,369.40,59.986,1465581604,"201051344000458","219011344069620",27.12,41.80,0,341.15,421.40,220.2,210.7,1.039,438725.3,438725.3,34458,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581624,616288.00
06/10/2016 14:00,2,7.941,ACTIVE,221.42,370.30,59.986,1465581604,"201051344000853","219011344069620",27.63,40.60,0,340.55,420.50,222.1,212.4,1.039,437431.3,437431.3,34063,0,0,0,L,1122011218,0,125.85,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581625,616289.00
06/10/2016 14:00,2,7.814,ACTIVE,216.67,365.49,60.002,1465581604,"201051344000685","219011344069620",27.51,39.30,0,335.74,414.79,217.6,208.1,1.061,443003.6,443003.6,38886,0,0,0,L,1122011218,0,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581626,616290.00
06/10/2016 14:00,2,7.740,ACTIVE,217.80,366.70,59.996,1465581604,"201051344000917","219011344069620",27.35,44.50,0,333.93,413.29,214.6,205.2,1.012,439800.7,439800.7,38887,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581627,616291.00
06/10/2016 14:00,2,7.793,ACTIVE,216.67,366.10,59.991,1465581604,"201051344001145","219011344069620",27.49,41.00,0,335.74,415.39,216.9,207.4,0.999,445017.0,445017.0,38741,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581628,616292.00
06/10/2016 14:00,2,7.836,ACTIVE,218.26,367.60,60.034,1465581604,"201051344000651","219011344069620",27.31,43.80,0,335.44,415.09,216.6,207.1,0.981,437480.8,437480.8,39095,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581629,616293.00
06/10/2016 14:00,2,7.338,ACTIVE,214.41,352.27,59.996,1465581604,"274151322000088","219011344069620",25.29,50.00,0,333.63,392.85,187.9,179.5,0.720,679868.7,679868.7,27605,0,0,0,L,1151911521,0,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581630,616294.00
06/10/2016 14:00,2,4.996,ACTIVE,215.32,405.47,60.002,1465581604,"274151322000068","219011344069620",37.37,50.20,0,382.63,452.36,190.5,181.9,0.729,574492.9,574492.9,29155,0,0,0,L,1151911521,0,122.91,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581631,616295.00
06/10/2016 14:00,2,7.869,ACTIVE,217.58,368.20,59.991,1465581604,"201051344001135","219011344069620",27.10,44.00,0,335.14,414.19,216.1,206.7,0.986,433497.7,433497.7,39030,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581632,616296.00
06/10/2016 14:00,2,8.045,ACTIVE,218.71,370.00,59.991,1465581604,"201051344000594","219011344069620",27.21,42.30,0,334.84,420.20,221.8,212.2,1.039,442660.4,442660.4,34504,0,0,0,L,1122011218,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581633,616297.00
06/10/2016 14:00,2,7.883,ACTIVE,218.03,367.60,59.981,1465581604,"201051344001203","219011344069620",27.27,43.40,0,336.04,413.89,217.7,208.2,1.008,440593.8,440593.8,39071,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581634,616298.00
06/10/2016 14:00,2,7.369,ACTIVE,214.41,368.20,59.981,1465581604,"274151322000054","219011344069620",25.45,53.30,0,332.43,393.45,189.7,181.2,0.729,694386.5,694386.5,27633,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581634,616299.00
06/10/2016 14:00,2,7.920,ACTIVE,219.39,367.90,60.007,1465581604,"201051344000867","219011344069620",27.39,42.50,0,336.04,419.30,219.6,210.0,1.003,430067.2,430067.2,34504,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581635,616300.00
06/10/2016 14:00,2,7.762,ACTIVE,218.03,367.00,60.002,1465581604,"201051344001093","219011344069620",27.19,42.80,0,334.54,413.29,213.7,204.3,0.955,439032.7,439032.7,38946,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581637,616301.00
06/10/2016 14:00,2,7.918,ACTIVE,220.29,370.60,60.039,1465581604,"201051344000900","219011344069620",27.85,40.20,0,340.25,422.00,223.2,213.6,1.003,445768.1,445768.1,33896,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581637,616302.00
06/10/2016 14:00,2,7.787,ACTIVE,220.52,371.81,60.023,1465581604,"201051344000648","219011344069620",27.67,39.30,0,340.85,421.40,218.2,208.7,0.994,437450.0,437450.0,34185,0,0,0,L,1122011218,0,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581638,616303.00
06/10/2016 14:00,2,7.941,ACTIVE,220.52,370.60,59.996,1465581604,"201051344000569","219011344069620",27.49,41.50,0,339.95,420.80,220.9,211.3,1.025,446881.2,446881.2,33818,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581639,616304.00
06/10/2016 14:00,2,7.904,ACTIVE,220.97,371.51,60.002,1465581604,"201051344000983","219011344069620",27.75,41.00,0,340.85,421.40,222.1,212.4,1.030,438428.3,438428.3,34301,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581640,616305.00
06/10/2016 14:00,2,7.986,ACTIVE,220.97,371.51,60.002,1465581604,"201051344001158","219011344069620",27.08,41.30,0,340.85,420.20,219.0,209.5,1.012,432573.6,432573.6,34565,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581641,616306.00
06/10/2016 14:00,2,7.898,ACTIVE,220.97,373.01,59.996,1465581604,"201051344000576","219011344069620",27.37,40.00,0,340.85,420.80,219.1,209.5,0.999,439638.8,439638.8,33970,0,0,0,L,1122011218,0,125.40,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581642,616307.00
06/10/2016 14:00,2,7.289,ACTIVE,214.41,370.00,60.002,1465581604,"274151322000087","219011344069620",25.33,62.30,0,333.33,392.25,187.1,178.6,0.707,667813.4,667813.4,27739,0,0,0,L,1151911521,0,122.68,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581643,616308.00
06/10/2016 14:00,2,7.850,ACTIVE,216.67,363.99,59.996,1465581604,"201051344000417","219011344069620",26.80,42.50,0,334.84,415.39,213.0,203.6,1.008,435963.9,435963.9,39154,0,0,0,L,1122011218,1,124.27,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465581644,616309.00
06/10/2016 14:15,2,7.818,ALERT,220.52,369.40,59.975,1465582505,"201051344000645","219011344069620",27.14,40.60,0,289.45,419.60,214.9,205.5,0.941,439236.1,439236.1,34104,0,0,0,L,1122011218,0,125.62,125.17,0002,36,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582507,616310.00
06/10/2016 14:15,2,7.146,ACTIVE,214.64,358.88,59.981,1465582505,"274151322000085","219011344069620",25.11,51.30,0,331.23,387.74,181.7,173.5,0.703,696059.0,696059.0,27644,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582508,616311.00
06/10/2016 14:15,2,7.840,ACTIVE,219.61,369.40,59.970,1465582505,"201051344000633","219011344069620",27.04,42.00,0,335.74,418.70,214.6,205.2,1.003,430393.1,430393.1,34591,0,0,0,L,1122011218,0,125.17,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582509,616312.00
06/10/2016 14:15,2,7.781,ALERT,220.97,370.00,59.970,1465582505,"201051344000469","219011344069620",27.25,40.20,0,289.45,420.20,214.7,205.3,0.999,431856.5,431856.5,34519,0,0,0,L,1122011218,0,125.17,125.62,0002,38,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582511,616313.00
06/10/2016 14:15,2,7.697,ACTIVE,216.90,365.19,60.012,1465582505,"201051344000646","219011344069620",27.37,42.30,0,335.74,414.79,213.4,204.1,1.003,435018.3,435018.3,39066,0,0,0,L,1122011218,0,124.49,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582512,616314.00
06/10/2016 14:15,2,7.223,ACTIVE,214.64,353.17,59.991,1465582505,"274151322000052","219011344069620",26.94,54.30,0,330.93,394.95,197.0,188.2,0.782,710087.9,710087.9,27872,0,0,0,L,1151911521,0,122.46,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582512,616315.00
06/10/2016 14:15,2,7.893,ACTIVE,218.48,367.30,59.938,1465582505,"201051344000585","219011344069620",26.98,42.80,0,335.44,412.38,215.5,206.1,0.994,442136.8,442136.8,39075,0,0,0,L,1122011218,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582513,616316.00
06/10/2016 14:15,2,7.510,ACTIVE,216.45,362.49,59.986,1465582505,"201051344001230","219011344069620",27.89,39.30,0,332.13,413.59,212.1,202.8,0.981,438564.7,438564.7,38875,0,0,0,L,1122011218,0,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582514,616317.00
06/10/2016 14:15,2,7.615,ACTIVE,218.03,364.89,59.981,1465582505,"201051344000582","219011344069620",27.35,44.30,0,334.54,413.89,210.9,201.6,0.955,431945.1,431945.1,39034,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582515,616318.00
06/10/2016 14:15,2,7.666,ACTIVE,217.13,363.99,59.970,1465582505,"201051344000955","219011344069620",27.39,42.30,0,334.24,414.49,212.7,203.3,1.003,444494.6,444494.6,38968,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582516,616319.00
06/10/2016 14:15,2,4.762,ALERT,214.64,414.19,59.965,1465582505,"274151322000094","219011344069620",38.07,52.30,0,299.37,484.22,182.7,174.4,0.716,574660.2,574660.2,28947,0,0,0,L,1151911521,0,122.23,124.27,0002,44,0,0,0,0,0,0,1,1186,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582518,616320.00
06/10/2016 14:15,2,7.730,ACTIVE,220.97,368.50,60.012,1465582505,"201051344000579","219011344069620",27.71,41.80,0,338.44,419.90,216.9,207.4,1.021,445953.1,445953.1,14593,0,0,0,L,1122011218,0,125.62,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582519,616321.00
06/10/2016 14:15,2,7.660,ACTIVE,216.67,364.59,59.970,1465582505,"201051344000890","219011344069620",27.51,40.20,0,333.03,414.19,213.3,204.0,0.972,441674.7,441674.7,38984,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582520,616322.00
06/10/2016 14:15,2,7.594,ACTIVE,217.58,364.29,59.954,1465582505,"201051344000438","219011344069620",27.73,40.80,0,335.14,414.19,213.1,203.8,0.986,443653.0,443653.0,38991,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582521,616323.00
06/10/2016 14:15,2,7.629,ACTIVE,217.35,363.39,59.965,1465582505,"201051344000417","219011344069620",27.27,42.80,0,333.93,413.59,210.6,201.3,0.999,436013.3,436013.3,39155,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582521,616324.00
06/10/2016 14:15,2,7.240,ALERT,214.19,354.97,59.965,1465582505,"274151322000083","219011344069620",26.84,54.80,0,283.74,390.44,196.7,187.9,0.787,703686.8,703686.8,27948,0,0,0,L,1151911521,0,122.46,123.59,0002,41,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582523,616325.00
06/10/2016 14:15,2,7.660,ACTIVE,215.54,373.31,59.965,1465582505,"274151322000076","219011344069620",27.39,54.30,0,332.13,398.86,212.3,203.0,0.840,749483.4,749483.4,27944,0,0,0,L,1151911521,0,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582524,616326.00
06/10/2016 14:15,2,7.742,ACTIVE,219.16,368.80,59.928,1465582505,"201051344000868","219011344069620",27.25,41.30,0,336.04,418.39,213.5,204.1,0.968,430905.6,430905.6,34242,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582525,616327.00
06/10/2016 14:15,2,7.559,ALERT,214.41,360.08,59.965,1465582505,"274151322000095","219011344069620",27.57,55.00,0,300.27,393.75,210.9,201.6,0.795,741771.6,741771.6,27865,0,0,0,L,1151911521,0,122.91,123.59,0002,42,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582527,616328.00
06/10/2016 14:15,2,7.889,ALERT,220.74,369.70,59.970,1465582505,"201051344000988","219011344069620",26.80,42.30,0,303.28,419.30,214.1,204.7,0.981,427932.5,427932.5,34535,0,0,0,L,1122011218,0,125.17,125.17,0002,38,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582529,616329.00
06/10/2016 14:15,2,7.781,ACTIVE,218.03,364.29,59.965,1465582505,"201051344001025","219011344069620",27.21,44.30,0,335.44,414.49,214.3,204.9,0.968,441760.8,441760.8,39044,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582530,616330.00
06/10/2016 14:15,2,7.793,ALERT,220.74,370.30,59.970,1465582505,"201051344000458","219011344069620",27.33,42.30,0,286.14,419.90,215.8,206.3,1.012,438777.6,438777.6,34459,0,0,0,L,1122011218,0,125.40,125.17,0002,37,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582531,616331.00
06/10/2016 14:15,2,7.791,ACTIVE,221.19,369.70,59.959,1465582505,"201051344000853","219011344069620",27.43,41.00,0,336.64,420.20,216.4,207.0,1.008,437484.1,437484.1,34064,0,0,0,L,1122011218,0,126.07,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582532,616332.00
06/10/2016 14:15,2,7.707,ACTIVE,216.67,365.80,59.959,1465582505,"201051344000685","219011344069620",27.55,39.00,0,336.64,414.19,214.9,205.5,1.039,443055.8,443055.8,38887,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582533,616333.00
06/10/2016 14:15,2,7.713,ACTIVE,217.80,363.69,59.965,1465582505,"201051344000917","219011344069620",27.06,45.30,0,335.14,412.38,211.4,202.1,1.012,439852.0,439852.0,38888,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582534,616334.00
06/10/2016 14:15,2,7.588,ACTIVE,216.67,361.29,60.007,1465582505,"201051344001145","219011344069620",27.95,40.80,0,336.64,414.49,214.7,205.3,0.999,445069.3,445069.3,38742,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582535,616335.00
06/10/2016 14:15,2,7.719,ACTIVE,218.48,367.30,59.954,1465582505,"201051344000651","219011344069620",27.21,44.50,0,334.54,412.68,212.8,203.5,0.959,437532.6,437532.6,39096,0,0,0,L,1122011218,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582536,616336.00
06/10/2016 14:15,2,7.197,ALERT,214.41,364.89,59.965,1465582505,"274151322000088","219011344069620",25.31,50.40,0,296.36,388.64,184.2,175.9,0.694,679913.4,679913.4,27606,0,0,0,L,1151911521,0,123.14,123.59,0002,42,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582538,616337.00
06/10/2016 14:15,2,4.895,ACTIVE,215.54,412.38,59.970,1465582505,"274151322000068","219011344069620",37.13,50.40,0,382.63,447.85,184.8,176.4,0.712,574537.7,574537.7,29156,0,0,0,L,1151911521,0,123.36,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582539,616338.00
06/10/2016 14:15,2,7.678,ACTIVE,217.80,363.69,59.954,1465582505,"201051344001135","219011344069620",27.27,44.80,0,335.44,413.89,211.9,202.6,0.994,433549.4,433549.4,39031,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582540,616339.00
06/10/2016 14:15,2,7.781,ACTIVE,218.48,368.50,59.965,1465582505,"201051344000594","219011344069620",27.39,42.80,0,334.54,415.39,215.8,206.4,0.990,442713.2,442713.2,34505,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582541,616340.00
06/10/2016 14:15,2,7.736,ACTIVE,218.03,363.69,59.970,1465582505,"201051344001203","219011344069620",27.08,43.20,0,335.74,413.29,212.2,202.9,0.990,440645.7,440645.7,39072,0,0,0,L,1122011218,0,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582542,616341.00
06/10/2016 14:15,2,7.105,ALERT,214.64,352.27,59.970,1465582505,"274151322000054","219011344069620",25.78,53.00,0,292.46,389.54,185.4,177.1,0.712,694431.6,694431.6,27634,0,0,0,L,1151911521,0,123.14,123.59,0002,45,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582544,616342.00
06/10/2016 14:15,2,7.721,ACTIVE,219.39,368.20,59.975,1465582505,"201051344000867","219011344069620",27.27,43.60,0,336.04,417.49,213.4,204.0,0.972,430119.5,430119.5,34505,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582545,616343.00
06/10/2016 14:15,2,7.547,ACTIVE,218.03,367.60,59.970,1465582505,"201051344001093","219011344069620",27.19,43.40,0,334.84,412.38,207.8,198.7,0.950,439083.7,439083.7,38947,0,0,0,L,1122011218,0,124.72,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582546,616344.00
06/10/2016 14:15,2,7.834,ALERT,219.84,368.20,59.965,1465582505,"201051344000900","219011344069620",27.27,40.40,0,305.08,420.50,216.3,206.9,0.972,445821.2,445821.2,33897,0,0,0,L,1122011218,0,125.17,124.72,0002,38,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582547,616345.00
06/10/2016 14:15,2,7.604,ALERT,220.06,368.80,59.975,1465582505,"201051344000648","219011344069620",27.49,39.80,0,295.76,420.50,211.7,202.4,0.968,437501.9,437501.9,34186,0,0,0,L,1122011218,0,124.72,125.17,0002,36,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582549,616346.00
06/10/2016 14:15,2,7.709,ACTIVE,220.29,369.10,59.965,1465582505,"201051344000569","219011344069620",27.37,42.30,0,338.14,420.20,213.7,204.3,0.990,446933.9,446933.9,33819,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582550,616347.00
06/10/2016 14:15,2,7.711,ACTIVE,220.74,370.00,59.970,1465582505,"201051344000983","219011344069620",27.49,42.00,0,337.54,420.20,214.6,205.2,0.990,438481.2,438481.2,34302,0,0,0,L,1122011218,0,125.40,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582551,616348.00
06/10/2016 14:15,2,7.691,ALERT,220.74,370.00,59.965,1465582505,"201051344001158","219011344069620",27.08,42.00,0,285.54,419.00,210.9,201.6,0.972,432625.5,432625.5,34566,0,0,0,L,1122011218,0,125.17,124.94,0002,40,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582553,616349.00
06/10/2016 14:15,2,7.627,ALERT,220.52,370.00,59.981,1465582505,"201051344000576","219011344069620",27.47,40.20,0,297.57,419.30,212.2,202.9,0.999,439691.0,439691.0,33971,0,0,0,L,1122011218,0,125.40,124.94,0002,38,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582555,616350.00
06/10/2016 14:15,2,7.068,ALERT,214.41,372.41,59.965,1465582505,"274151322000087","219011344069620",25.43,62.50,0,295.46,388.94,181.8,173.5,0.689,667858.0,667858.0,27740,0,0,0,L,1151911521,0,122.91,123.81,0002,51,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465582556,616351.00
06/10/2016 14:30,2,6.838,ACTIVE,219.84,367.30,59.959,1465583404,"201051344000645","219011344069620",27.47,39.80,0,341.45,417.79,190.2,181.7,0.857,439283.6,439283.6,34106,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583405,616352.00
06/10/2016 14:30,2,6.238,ACTIVE,214.41,368.50,59.949,1465583404,"274151322000085","219011344069620",25.82,50.00,0,333.33,387.14,163.1,155.5,0.628,696099.3,696099.3,27645,0,0,0,L,1151911521,0,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583406,616353.00
06/10/2016 14:30,2,6.744,ACTIVE,218.93,365.80,59.949,1465583404,"201051344000633","219011344069620",27.79,40.60,0,337.84,417.79,189.9,181.3,0.893,430440.6,430440.6,34592,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583407,616354.00
06/10/2016 14:30,2,6.658,ACTIVE,220.06,367.00,59.944,1465583404,"201051344000469","219011344069620",28.03,40.00,0,339.34,419.90,189.0,180.5,0.884,431904.0,431904.0,34521,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583408,616355.00
06/10/2016 14:30,2,6.725,ACTIVE,216.67,361.59,59.922,1465583404,"201051344000646","219011344069620",27.69,41.30,0,332.73,413.29,188.4,180.0,0.893,435065.2,435065.2,39067,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583409,616356.00
06/10/2016 14:30,2,6.336,ACTIVE,214.41,368.50,59.954,1465583404,"274151322000052","219011344069620",27.29,51.30,0,331.83,393.75,175.1,167.1,0.689,710131.4,710131.4,27873,0,0,0,L,1151911521,0,122.23,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583410,616357.00
