ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 14:30,2,6.799,ACTIVE,218.03,363.39,59.959,1465583404,"201051344000585","219011344069620",27.71,42.30,0,334.54,411.48,190.8,182.2,0.871,442184.3,442184.3,39076,0,0,0,L,1122011218,0,124.49,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583410,616358.00
06/10/2016 14:30,2,6.631,ACTIVE,216.45,361.29,59.954,1465583404,"201051344001230","219011344069620",27.93,39.80,0,333.03,412.38,187.6,179.1,0.866,438611.3,438611.3,38876,0,0,0,L,1122011218,0,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583411,616359.00
06/10/2016 14:30,2,6.686,ACTIVE,217.80,361.89,59.938,1465583404,"201051344000582","219011344069620",27.69,44.80,0,335.44,412.98,187.5,179.0,0.844,431991.5,431991.5,39035,0,0,0,L,1122011218,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583412,616360.00
06/10/2016 14:30,2,6.762,ACTIVE,216.90,362.19,59.949,1465583404,"201051344000955","219011344069620",27.71,42.00,0,337.24,412.38,189.7,181.1,0.893,444541.3,444541.3,38969,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583413,616361.00
06/10/2016 14:30,2,4.332,ACTIVE,214.64,412.38,59.954,1465583404,"274151322000094","219011344069620",37.15,52.00,0,383.53,447.25,162.5,155.0,0.641,574700.3,574700.3,28949,0,0,0,L,1151911521,0,122.46,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583414,616362.00
06/10/2016 14:30,2,6.865,ACTIVE,220.29,365.49,59.922,1465583404,"201051344000579","219011344069620",27.95,41.00,0,340.55,418.39,194.4,185.7,0.919,446000.9,446000.9,14594,0,0,0,L,1122011218,0,125.17,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583415,616363.00
06/10/2016 14:30,2,6.766,ACTIVE,216.67,362.19,59.912,1465583404,"201051344000890","219011344069620",27.83,38.60,0,336.94,412.98,190.6,182.1,0.875,441721.6,441721.6,38985,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583416,616364.00
06/10/2016 14:30,2,6.697,ACTIVE,217.35,363.39,59.996,1465583404,"201051344000438","219011344069620",27.91,39.30,0,335.74,413.29,189.2,180.7,0.871,443699.8,443699.8,38992,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583417,616365.00
06/10/2016 14:30,2,6.562,ACTIVE,216.67,362.79,59.959,1465583404,"201051344000417","219011344069620",28.01,40.80,0,336.64,411.78,186.1,177.7,0.879,436059.6,436059.6,39156,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583418,616366.00
06/10/2016 14:30,2,6.350,ACTIVE,214.19,370.30,59.981,1465583404,"274151322000083","219011344069620",27.10,53.30,0,330.63,390.14,174.2,166.2,0.694,703730.1,703730.1,27950,0,0,0,L,1151911521,0,122.23,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583419,616367.00
06/10/2016 14:30,2,6.596,ACTIVE,215.32,352.57,59.959,1465583404,"274151322000076","219011344069620",27.95,52.30,0,334.84,397.96,186.6,178.2,0.742,749530.1,749530.1,27945,0,0,0,L,1151911521,0,122.91,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583420,616368.00
06/10/2016 14:30,2,6.738,ACTIVE,218.71,364.59,59.954,1465583404,"201051344000868","219011344069620",27.39,40.60,0,336.04,416.59,187.0,178.5,0.849,430952.6,430952.6,34243,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583421,616369.00
06/10/2016 14:30,2,6.533,ACTIVE,214.41,352.87,59.954,1465583404,"274151322000095","219011344069620",28.01,53.50,0,329.73,393.45,185.2,176.8,0.694,741817.9,741817.9,27867,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583421,616370.00
06/10/2016 14:30,2,6.885,ACTIVE,220.06,367.90,59.949,1465583404,"201051344000988","219011344069620",27.21,41.30,0,338.74,417.79,189.8,181.3,0.897,427979.5,427979.5,34537,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583422,616371.00
06/10/2016 14:30,2,6.863,ACTIVE,217.80,363.69,59.949,1465583404,"201051344001025","219011344069620",27.69,43.60,0,335.74,412.38,192.4,183.7,0.844,441807.8,441807.8,39045,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583423,616372.00
06/10/2016 14:30,2,7.006,ACTIVE,220.29,366.40,59.965,1465583404,"201051344000458","219011344069620",27.57,42.00,0,339.95,418.70,195.7,186.9,0.932,438824.9,438824.9,34461,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583424,616373.00
06/10/2016 14:30,2,7.047,ACTIVE,220.97,367.30,59.938,1465583404,"201051344000853","219011344069620",27.77,40.60,0,340.85,419.00,198.1,189.3,0.924,437531.5,437531.5,34065,0,0,0,L,1122011218,0,125.62,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583425,616374.00
06/10/2016 14:30,2,7.029,ACTIVE,216.90,363.69,59.965,1465583404,"201051344000685","219011344069620",27.81,38.60,0,336.04,412.68,197.8,189.0,0.972,443102.9,443102.9,38888,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583426,616375.00
06/10/2016 14:30,2,6.959,ACTIVE,218.03,364.29,59.959,1465583404,"201051344000917","219011344069620",27.85,44.00,0,335.74,411.18,196.3,187.6,0.941,439898.3,439898.3,38889,0,0,0,L,1122011218,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583427,616376.00
06/10/2016 14:30,2,7.074,ACTIVE,216.90,365.19,59.959,1465583404,"201051344001145","219011344069620",27.91,40.20,0,336.04,413.29,200.0,191.1,0.937,445116.3,445116.3,38743,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583428,616377.00
06/10/2016 14:30,2,7.039,ACTIVE,218.48,364.29,59.954,1465583404,"201051344000651","219011344069620",27.81,43.80,0,335.74,411.48,198.3,189.5,0.902,437579.2,437579.2,39097,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583429,616378.00
06/10/2016 14:30,2,6.584,ACTIVE,214.41,358.88,59.944,1465583404,"274151322000088","219011344069620",25.92,49.30,0,331.83,387.14,172.7,164.8,0.658,679953.9,679953.9,27608,0,0,0,L,1151911521,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583430,616379.00
06/10/2016 14:30,2,4.465,ACTIVE,215.54,421.10,59.975,1465583404,"274151322000068","219011344069620",38.01,49.50,0,382.93,448.15,171.2,163.3,0.654,574577.8,574577.8,29157,0,0,0,L,1151911521,0,123.36,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583431,616380.00
06/10/2016 14:30,2,6.982,ACTIVE,217.80,362.49,59.949,1465583404,"201051344001135","219011344069620",27.77,43.80,0,336.34,412.98,196.3,187.6,0.893,433595.9,433595.9,39032,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583432,616381.00
06/10/2016 14:30,2,7.006,ACTIVE,218.26,365.80,59.965,1465583404,"201051344000594","219011344069620",27.93,41.80,0,334.24,414.19,198.1,189.3,0.910,442760.8,442760.8,34506,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583432,616382.00
06/10/2016 14:30,2,6.973,ACTIVE,218.26,362.79,59.986,1465583404,"201051344001203","219011344069620",27.63,42.50,0,336.34,412.08,195.0,186.3,0.910,440692.3,440692.3,39073,0,0,0,L,1122011218,0,125.40,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583433,616383.00
06/10/2016 14:30,2,6.482,ACTIVE,214.64,352.87,59.954,1465583404,"274151322000054","219011344069620",26.22,52.00,0,332.13,388.94,172.1,164.2,0.654,694472.4,694472.4,27636,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583434,616384.00
06/10/2016 14:30,2,7.076,ACTIVE,219.16,365.19,59.959,1465583404,"201051344000867","219011344069620",27.49,42.80,0,336.94,416.89,197.1,188.3,0.902,430166.4,430166.4,34506,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583435,616385.00
06/10/2016 14:30,2,6.906,ACTIVE,218.03,364.29,59.901,1465583404,"201051344001093","219011344069620",27.59,42.30,0,335.44,410.88,192.9,184.3,0.888,439129.2,439129.2,38948,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583436,616386.00
06/10/2016 14:30,2,7.232,ACTIVE,219.61,367.30,59.922,1465583404,"201051344000900","219011344069620",27.69,40.40,0,337.54,419.00,202.9,193.9,0.906,445868.8,445868.8,33899,0,0,0,L,1122011218,0,125.17,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583437,616387.00
06/10/2016 14:30,2,7.008,ACTIVE,220.06,368.20,59.944,1465583404,"201051344000648","219011344069620",27.97,39.50,0,339.95,419.60,198.4,189.6,0.915,437548.4,437548.4,34188,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583438,616388.00
06/10/2016 14:30,2,7.236,ACTIVE,220.29,367.60,59.922,1465583404,"201051344000569","219011344069620",27.31,41.50,0,339.04,418.70,200.0,191.1,0.932,446980.8,446980.8,33820,0,0,0,L,1122011218,0,124.72,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583439,616389.00
06/10/2016 14:30,2,7.127,ACTIVE,220.29,367.60,59.949,1465583404,"201051344000983","219011344069620",27.87,41.80,0,338.44,418.70,201.2,192.2,0.937,438528.4,438528.4,34303,0,0,0,L,1122011218,0,125.17,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583440,616390.00
06/10/2016 14:30,2,7.154,ACTIVE,220.52,368.20,59.959,1465583404,"201051344001158","219011344069620",27.35,41.00,0,338.44,418.39,198.2,189.3,0.915,432672.0,432672.0,34568,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583441,616391.00
06/10/2016 14:30,2,7.125,ACTIVE,220.29,369.40,59.954,1465583404,"201051344000576","219011344069620",27.65,39.80,0,341.45,418.70,199.7,190.8,0.893,439737.5,439737.5,33973,0,0,0,L,1122011218,0,125.17,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583442,616392.00
06/10/2016 14:30,2,6.621,ACTIVE,214.64,365.19,59.944,1465583404,"274151322000087","219011344069620",25.72,59.80,0,332.73,386.53,172.5,164.6,0.636,667897.9,667897.9,27742,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465583443,616393.00
06/10/2016 14:45,2,7.436,ACTIVE,220.06,368.80,59.928,1465584304,"201051344000645","219011344069620",27.04,41.50,0,342.65,417.19,203.6,194.6,0.910,439333.2,439333.2,34107,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584305,616394.00
06/10/2016 14:45,2,6.787,ACTIVE,214.41,349.56,59.959,1465584304,"274151322000085","219011344069620",25.17,50.40,0,331.83,386.53,173.0,165.0,0.667,696141.2,696141.2,27646,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584306,616395.00
06/10/2016 14:45,2,7.357,ACTIVE,219.16,367.00,59.912,1465584304,"201051344000633","219011344069620",27.33,42.30,0,339.04,417.19,203.8,194.7,0.963,430490.1,430490.1,34593,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584307,616396.00
06/10/2016 14:45,2,7.330,ACTIVE,220.52,368.20,59.954,1465584304,"201051344000469","219011344069620",27.47,40.40,0,341.45,418.09,204.0,195.0,0.955,431953.5,431953.5,34522,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584308,616397.00
06/10/2016 14:45,2,7.277,ACTIVE,217.13,364.29,59.933,1465584304,"201051344000646","219011344069620",27.51,42.30,0,335.74,412.68,202.8,193.8,0.963,435114.3,435114.3,39068,0,0,0,L,1122011218,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584309,616398.00
06/10/2016 14:45,2,6.848,ACTIVE,214.41,350.47,59.959,1465584304,"274151322000052","219011344069620",26.98,52.30,0,331.53,393.45,186.9,178.5,0.734,710176.8,710176.8,27874,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584310,616399.00
06/10/2016 14:45,2,7.461,ACTIVE,218.26,364.89,59.975,1465584304,"201051344000585","219011344069620",27.33,42.50,0,335.14,410.88,206.3,197.2,0.972,442234.1,442234.1,39077,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584311,616400.00
06/10/2016 14:45,2,7.352,ALERT,216.67,362.49,59.928,1465584304,"201051344001230","219011344069620",27.14,40.00,0,300.27,412.08,201.9,193.0,0.937,438659.9,438659.9,38877,0,0,0,L,1122011218,0,124.49,122.91,0002,36,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584312,616401.00
06/10/2016 14:45,2,7.232,ACTIVE,218.26,363.69,59.970,1465584304,"201051344000582","219011344069620",27.59,44.50,0,334.84,411.78,202.2,193.2,0.924,432040.1,432040.1,39036,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584313,616402.00
06/10/2016 14:45,2,7.275,ACTIVE,216.90,362.79,59.922,1465584304,"201051344000955","219011344069620",27.55,42.80,0,337.54,411.78,202.9,193.9,0.959,444590.2,444590.2,38970,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584314,616403.00
06/10/2016 14:45,2,4.609,ACTIVE,214.19,408.18,59.986,1465584304,"274151322000094","219011344069620",37.41,52.00,0,380.52,447.25,175.1,167.0,0.689,574742.4,574742.4,28950,0,0,0,L,1151911521,0,122.46,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584315,616404.00
06/10/2016 14:45,2,7.385,ACTIVE,220.29,367.30,59.896,1465584304,"201051344000579","219011344069620",27.91,42.30,0,342.05,418.09,208.7,199.5,0.994,446051.1,446051.1,14595,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584316,616405.00
06/10/2016 14:45,2,7.324,ACTIVE,216.67,362.79,59.917,1465584304,"201051344000890","219011344069620",27.61,40.20,0,337.24,412.68,204.8,195.7,0.932,441770.7,441770.7,38986,0,0,0,L,1122011218,0,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584317,616406.00
06/10/2016 14:45,2,7.301,ACTIVE,217.58,365.19,59.933,1465584304,"201051344000438","219011344069620",27.61,40.60,0,336.34,412.68,204.1,195.1,0.932,443748.9,443748.9,38993,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584318,616407.00
06/10/2016 14:45,2,7.301,ACTIVE,217.13,363.69,59.970,1465584304,"201051344000417","219011344069620",27.35,41.80,0,336.94,411.18,202.2,193.3,0.955,436108.1,436108.1,39157,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584319,616408.00
06/10/2016 14:45,2,6.912,ACTIVE,213.96,352.87,59.965,1465584304,"274151322000083","219011344069620",26.96,53.80,0,330.03,389.54,188.5,180.0,0.751,703775.5,703775.5,27951,0,0,0,L,1151911521,0,122.68,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584320,616409.00
06/10/2016 14:45,2,7.262,ACTIVE,215.09,353.17,59.975,1465584304,"274151322000076","219011344069620",27.63,53.50,0,333.93,397.35,203.0,194.0,0.804,749579.1,749579.1,27946,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584321,616410.00
06/10/2016 14:45,2,7.523,ACTIVE,218.93,367.90,59.954,1465584304,"201051344000868","219011344069620",26.78,41.30,0,336.04,416.29,204.0,195.0,0.932,431001.9,431001.9,34244,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584321,616411.00
06/10/2016 14:45,2,7.357,ACTIVE,213.96,377.82,59.959,1465584304,"274151322000095","219011344069620",27.10,54.50,0,330.03,393.45,201.7,192.8,0.765,741866.6,741866.6,27868,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584322,616412.00
06/10/2016 14:45,2,7.508,ACTIVE,220.52,369.10,59.986,1465584304,"201051344000988","219011344069620",26.88,42.30,0,340.25,417.49,204.3,195.3,0.963,428029.0,428029.0,34538,0,0,0,L,1122011218,0,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584323,616413.00
06/10/2016 14:45,2,7.475,ACTIVE,217.80,365.49,59.954,1465584304,"201051344001025","219011344069620",27.23,43.60,0,335.74,412.38,206.1,197.0,0.955,441857.5,441857.5,39046,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584324,616414.00
06/10/2016 14:45,2,7.434,ACTIVE,220.52,368.80,59.938,1465584304,"201051344000458","219011344069620",27.43,42.50,0,342.65,417.79,206.5,197.4,0.981,438874.7,438874.7,34462,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584325,616415.00
06/10/2016 14:45,2,7.465,ACTIVE,220.97,368.80,59.981,1465584304,"201051344000853","219011344069620",27.29,40.80,0,341.45,417.49,206.3,197.2,0.963,437581.5,437581.5,34066,0,0,0,L,1122011218,0,125.62,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584326,616416.00
06/10/2016 14:45,2,7.299,ALERT,216.67,364.59,59.981,1465584304,"201051344000685","219011344069620",27.87,39.00,0,298.47,412.68,205.9,196.8,0.994,443152.3,443152.3,38889,0,0,0,L,1122011218,0,124.94,122.91,0002,35,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584328,616417.00
06/10/2016 14:45,2,7.418,ALERT,218.03,363.69,59.965,1465584304,"201051344000917","219011344069620",27.06,45.80,0,288.85,410.58,203.2,194.2,0.946,439947.1,439947.1,38890,0,0,0,L,1122011218,0,124.72,124.04,0002,40,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584330,616418.00
06/10/2016 14:45,2,7.301,ACTIVE,217.13,364.59,59.991,1465584304,"201051344001145","219011344069620",27.91,40.80,0,336.94,413.29,206.4,197.3,0.963,445166.1,445166.1,38744,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584331,616419.00
06/10/2016 14:45,2,7.428,ACTIVE,218.48,365.80,59.922,1465584304,"201051344000651","219011344069620",27.21,44.80,0,335.74,411.18,204.7,195.7,0.928,437628.6,437628.6,39098,0,0,0,L,1122011218,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584332,616420.00
06/10/2016 14:45,2,6.850,ACTIVE,213.96,353.47,59.986,1465584304,"274151322000088","219011344069620",25.45,50.20,0,331.23,387.14,176.6,168.5,0.672,679996.7,679996.7,27609,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584332,616421.00
06/10/2016 14:45,2,4.688,ACTIVE,215.09,406.07,59.981,1465584304,"274151322000068","219011344069620",37.13,50.00,0,379.62,452.06,176.1,168.0,0.676,574620.3,574620.3,29158,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584333,616422.00
06/10/2016 14:45,2,7.410,ACTIVE,217.80,364.59,59.996,1465584304,"201051344001135","219011344069620",27.17,44.50,0,336.04,411.78,204.0,195.0,0.937,433645.2,433645.2,39033,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584334,616423.00
06/10/2016 14:45,2,7.508,ALERT,218.48,367.90,59.975,1465584304,"201051344000594","219011344069620",27.39,43.40,0,292.46,413.59,208.3,199.2,0.955,442811.0,442811.0,34507,0,0,0,L,1122011218,0,124.27,124.04,0002,37,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584336,616424.00
06/10/2016 14:45,2,7.439,ACTIVE,218.26,366.10,60.002,1465584304,"201051344001203","219011344069620",27.15,43.40,0,336.04,411.48,204.4,195.4,0.950,440741.8,440741.8,39074,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584337,616425.00
06/10/2016 14:45,2,6.846,ACTIVE,214.19,352.27,59.938,1465584304,"274151322000054","219011344069620",25.64,52.80,0,330.93,388.04,177.8,169.7,0.685,694515.6,694515.6,27637,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584338,616426.00
06/10/2016 14:45,2,7.432,ACTIVE,219.16,367.00,59.959,1465584304,"201051344000867","219011344069620",27.23,43.80,0,336.94,415.99,204.8,195.8,0.932,430216.2,430216.2,34507,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584339,616427.00
06/10/2016 14:45,2,7.188,ALERT,218.26,364.29,59.959,1465584304,"201051344001093","219011344069620",27.43,43.60,0,288.25,410.58,199.6,190.7,0.888,439177.5,439177.5,38949,0,0,0,L,1122011218,0,124.94,123.81,0002,42,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584341,616428.00
06/10/2016 14:45,2,7.424,ACTIVE,220.06,368.80,59.933,1465584304,"201051344000900","219011344069620",27.61,41.50,0,341.45,418.39,207.5,198.4,0.937,445919.4,445919.4,33900,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584342,616429.00
06/10/2016 14:45,2,7.264,ACTIVE,220.06,367.30,59.949,1465584304,"201051344000648","219011344069620",27.63,40.40,0,342.95,418.39,203.3,194.3,0.932,437597.8,437597.8,34189,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584343,616430.00
06/10/2016 14:45,2,7.389,ACTIVE,220.29,369.10,59.991,1465584304,"201051344000569","219011344069620",27.39,43.00,0,341.75,417.79,204.8,195.8,0.924,447030.6,447030.6,33821,0,0,0,L,1122011218,0,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584343,616431.00
06/10/2016 14:45,2,7.467,ACTIVE,220.29,368.50,59.975,1465584304,"201051344000983","219011344069620",27.29,42.50,0,341.75,419.00,206.4,197.3,0.959,438578.7,438578.7,34304,0,0,0,L,1122011218,0,125.17,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584344,616432.00
06/10/2016 14:45,2,7.434,ACTIVE,220.74,369.10,59.991,1465584304,"201051344001158","219011344069620",27.04,41.80,0,341.45,416.89,203.6,194.5,0.941,432721.5,432721.5,34569,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584345,616433.00
06/10/2016 14:45,2,7.381,ACTIVE,220.52,369.70,60.002,1465584304,"201051344000576","219011344069620",27.29,41.00,0,342.05,418.39,204.1,195.0,0.937,439787.2,439787.2,33974,0,0,0,L,1122011218,0,125.17,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584346,616434.00
06/10/2016 14:45,2,6.793,ACTIVE,214.19,368.50,59.970,1465584304,"274151322000087","219011344069620",25.56,60.80,0,331.83,386.53,175.8,167.7,0.667,667940.6,667940.6,27743,0,0,0,L,1151911521,0,122.91,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465584347,616435.00
06/10/2016 15:00,2,7.354,ALERT,219.61,367.00,59.954,1465585204,"201051344000645","219011344069620",26.72,41.50,0,299.37,415.09,198.9,190.1,0.902,439381.2,439381.2,34108,0,0,0,L,1122011218,0,125.17,124.72,0002,38,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585206,616436.00
06/10/2016 15:00,2,6.629,ACTIVE,214.19,368.50,59.959,1465585204,"274151322000085","219011344069620",25.15,51.80,0,332.13,384.43,168.7,160.9,0.650,696182.1,696182.1,27647,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585207,616437.00
06/10/2016 15:00,2,7.232,ACTIVE,218.71,367.60,59.954,1465585204,"201051344000633","219011344069620",27.19,43.20,0,337.24,414.49,199.3,190.4,0.941,430538.4,430538.4,34594,0,0,0,L,1122011218,0,124.72,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585208,616438.00
06/10/2016 15:00,2,7.111,ALERT,220.06,367.60,60.007,1465585204,"201051344000469","219011344069620",27.67,40.80,0,305.68,415.99,199.2,190.3,0.937,432001.7,432001.7,34523,0,0,0,L,1122011218,0,124.49,125.17,0002,38,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585209,616439.00
06/10/2016 15:00,2,7.168,ACTIVE,216.22,361.89,59.949,1465585204,"201051344000646","219011344069620",27.19,42.50,0,330.63,410.88,197.6,188.7,0.937,435162.2,435162.2,39069,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585210,616440.00
06/10/2016 15:00,2,6.648,ACTIVE,214.19,353.17,59.970,1465585204,"274151322000052","219011344069620",27.12,53.50,0,331.23,388.04,182.5,174.2,0.694,710221.1,710221.1,27875,0,0,0,L,1151911521,0,122.23,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585211,616441.00
06/10/2016 15:00,2,7.338,ACTIVE,217.35,363.39,59.981,1465585204,"201051344000585","219011344069620",27.02,43.40,0,335.44,409.08,200.5,191.6,0.955,442282.8,442282.8,39078,0,0,0,L,1122011218,0,124.04,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585212,616442.00
06/10/2016 15:00,2,6.996,ACTIVE,216.00,361.29,60.018,1465585204,"201051344001230","219011344069620",27.67,40.60,0,331.53,409.68,196.0,187.2,0.910,438707.6,438707.6,38879,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585213,616443.00
06/10/2016 15:00,2,7.166,ACTIVE,217.35,365.19,59.981,1465585204,"201051344000582","219011344069620",26.90,45.50,0,332.43,410.88,195.2,186.5,0.893,432087.4,432087.4,39037,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585214,616444.00
06/10/2016 15:00,2,7.055,ACTIVE,216.22,361.89,59.938,1465585204,"201051344000955","219011344069620",27.45,43.40,0,331.83,409.98,196.1,187.4,0.924,444637.7,444637.7,38971,0,0,0,L,1122011218,0,123.59,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585215,616445.00
06/10/2016 15:00,2,4.426,ACTIVE,213.96,425.01,59.959,1465585204,"274151322000094","219011344069620",37.79,52.50,0,380.52,447.55,168.8,161.0,0.663,574783.4,574783.4,28951,0,0,0,L,1151911521,0,122.23,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585216,616446.00
06/10/2016 15:00,2,7.213,ACTIVE,220.06,368.80,59.949,1465585204,"201051344000579","219011344069620",27.61,43.40,0,337.24,415.99,201.8,192.8,0.950,446100.0,446100.0,14596,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585217,616447.00
06/10/2016 15:00,2,7.156,ACTIVE,216.22,360.99,60.018,1465585204,"201051344000890","219011344069620",27.19,41.00,0,332.43,410.88,197.1,188.3,0.906,441818.5,441818.5,38987,0,0,0,L,1122011218,0,124.27,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585218,616448.00
06/10/2016 15:00,2,7.133,ACTIVE,216.90,364.29,60.012,1465585204,"201051344000438","219011344069620",27.25,42.00,0,332.43,410.58,196.8,188.0,0.937,443796.6,443796.6,38994,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585219,616449.00
06/10/2016 15:00,2,7.086,ACTIVE,216.45,362.19,59.933,1465585204,"201051344000417","219011344069620",27.14,43.00,0,331.53,409.08,194.8,186.1,0.928,436155.3,436155.3,39158,0,0,0,L,1122011218,0,123.81,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585220,616450.00
06/10/2016 15:00,2,6.807,ACTIVE,213.74,351.97,59.981,1465585204,"274151322000083","219011344069620",26.52,55.30,0,330.63,387.14,182.7,174.4,0.725,703819.8,703819.8,27952,0,0,0,L,1151911521,0,122.23,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585221,616451.00
06/10/2016 15:00,2,7.068,ACTIVE,214.87,370.30,59.991,1465585204,"274151322000076","219011344069620",27.41,53.50,0,332.13,394.95,196.1,187.3,0.782,749626.8,749626.8,27947,0,0,0,L,1151911521,0,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585222,616452.00
06/10/2016 15:00,2,7.064,ALERT,218.48,365.80,59.959,1465585204,"201051344000868","219011344069620",27.53,42.50,0,298.47,413.59,197.2,188.4,0.884,431049.6,431049.6,34245,0,0,0,L,1122011218,0,124.04,124.49,0002,38,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585224,616453.00
06/10/2016 15:00,2,7.107,ACTIVE,213.96,371.21,59.981,1465585204,"274151322000095","219011344069620",27.19,54.80,0,330.03,391.04,195.7,187.0,0.747,741914.1,741914.1,27869,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585225,616454.00
06/10/2016 15:00,2,7.320,ALERT,220.06,369.40,59.965,1465585204,"201051344000988","219011344069620",26.78,43.00,0,304.48,415.39,198.3,189.5,0.915,428077.0,428077.0,34539,0,0,0,L,1122011218,0,124.72,124.94,0002,39,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585227,616455.00
06/10/2016 15:00,2,7.254,ACTIVE,217.35,361.29,59.954,1465585204,"201051344001025","219011344069620",27.15,45.30,0,333.03,409.98,199.5,190.6,0.902,441905.9,441905.9,39047,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585227,616456.00
06/10/2016 15:00,2,7.221,ACTIVE,220.06,367.30,59.975,1465585204,"201051344000458","219011344069620",27.41,43.20,0,337.84,416.59,200.4,191.5,0.950,438923.3,438923.3,34463,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585228,616457.00
06/10/2016 15:00,2,7.268,ACTIVE,220.29,367.90,60.002,1465585204,"201051344000853","219011344069620",27.29,41.80,0,338.44,416.29,200.7,191.8,0.937,437630.2,437630.2,34067,0,0,0,L,1122011218,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585229,616458.00
06/10/2016 15:00,2,7.145,ACTIVE,216.00,362.79,60.012,1465585204,"201051344000685","219011344069620",27.55,40.20,0,332.43,410.28,199.3,190.4,0.963,443200.7,443200.7,38891,0,0,0,L,1122011218,0,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585230,616459.00
06/10/2016 15:00,2,7.113,ACTIVE,216.90,362.49,59.954,1465585204,"201051344000917","219011344069620",27.31,45.50,0,332.73,409.08,196.7,187.9,0.928,439994.8,439994.8,38892,0,0,0,L,1122011218,0,124.04,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585231,616460.00
06/10/2016 15:00,2,7.146,ACTIVE,216.00,361.89,60.018,1465585204,"201051344001145","219011344069620",27.61,41.50,0,330.93,410.58,199.7,190.8,0.924,445214.4,445214.4,38745,0,0,0,L,1122011218,0,124.04,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585232,616461.00
06/10/2016 15:00,2,7.146,ACTIVE,217.80,365.19,59.996,1465585204,"201051344000651","219011344069620",27.33,45.80,0,335.44,409.08,197.8,188.9,0.893,437676.6,437676.6,39099,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585233,616462.00
06/10/2016 15:00,2,6.621,ACTIVE,213.51,356.78,59.996,1465585204,"274151322000088","219011344069620",25.56,50.00,0,331.53,385.33,171.3,163.4,0.650,680038.2,680038.2,27610,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585234,616463.00
06/10/2016 15:00,2,4.480,ACTIVE,214.64,420.20,59.970,1465585204,"274151322000068","219011344069620",37.53,50.80,0,381.12,449.05,171.5,163.6,0.658,574661.6,574661.6,29159,0,0,0,L,1151911521,0,122.68,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585235,616464.00
06/10/2016 15:00,2,7.160,ACTIVE,217.13,363.69,60.018,1465585204,"201051344001135","219011344069620",27.27,45.00,0,332.13,409.98,197.7,188.9,0.910,433693.0,433693.0,39034,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585236,616465.00
06/10/2016 15:00,2,7.322,ACTIVE,218.03,366.10,59.991,1465585204,"201051344000594","219011344069620",27.19,43.80,0,334.54,411.78,201.7,192.7,0.937,442859.9,442859.9,34509,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585237,616466.00
06/10/2016 15:00,2,7.205,ACTIVE,217.58,363.09,60.012,1465585204,"201051344001203","219011344069620",27.08,43.60,0,336.04,409.38,197.7,188.9,0.910,440789.7,440789.7,39075,0,0,0,L,1122011218,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585238,616467.00
06/10/2016 15:00,2,6.654,ACTIVE,213.74,348.06,59.975,1465585204,"274151322000054","219011344069620",25.68,53.00,0,330.63,386.23,173.0,165.1,0.654,694557.4,694557.4,27638,0,0,0,L,1151911521,0,122.46,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585239,616468.00
06/10/2016 15:00,2,7.248,ACTIVE,218.93,367.30,59.986,1465585204,"201051344000867","219011344069620",27.10,44.80,0,336.34,412.68,198.9,190.0,0.915,430264.4,430264.4,34508,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585239,616469.00
06/10/2016 15:00,2,7.037,ACTIVE,217.35,363.69,60.023,1465585204,"201051344001093","219011344069620",27.17,44.00,0,335.74,408.48,193.8,185.1,0.884,439224.4,439224.4,38951,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585240,616470.00
06/10/2016 15:00,2,7.248,ACTIVE,219.61,368.80,59.991,1465585204,"201051344000900","219011344069620",27.53,42.00,0,336.94,416.29,202.0,193.0,0.919,445968.2,445968.2,33901,0,0,0,L,1122011218,0,124.94,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585241,616471.00
06/10/2016 15:00,2,7.137,ALERT,219.61,366.10,59.970,1465585204,"201051344000648","219011344069620",27.35,40.40,0,303.28,415.99,197.6,188.8,0.906,437645.4,437645.4,34190,0,0,0,L,1122011218,0,124.49,124.94,0002,37,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585243,616472.00
06/10/2016 15:00,2,7.182,ACTIVE,219.84,368.20,59.991,1465585204,"201051344000569","219011344069620",27.39,43.00,0,336.64,415.39,199.3,190.4,0.924,447078.9,447078.9,33822,0,0,0,L,1122011218,0,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585244,616473.00
06/10/2016 15:00,2,7.109,ACTIVE,220.06,368.50,59.996,1465585204,"201051344000983","219011344069620",27.85,43.00,0,336.04,416.29,200.7,191.8,0.937,438627.3,438627.3,34305,0,0,0,L,1122011218,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585245,616474.00
06/10/2016 15:00,2,7.223,ALERT,220.29,368.50,59.991,1465585204,"201051344001158","219011344069620",27.02,43.00,0,296.66,415.09,197.4,188.7,0.919,432769.2,432769.2,34570,0,0,0,L,1122011218,0,124.94,124.72,0002,41,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585247,616475.00
06/10/2016 15:00,2,7.127,ACTIVE,220.06,369.10,60.002,1465585204,"201051344000576","219011344069620",27.43,41.30,0,336.94,415.99,198.1,189.2,0.915,439835.2,439835.2,33975,0,0,0,L,1122011218,0,125.17,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585247,616476.00
06/10/2016 15:00,2,6.639,ACTIVE,213.96,363.09,59.991,1465585204,"274151322000087","219011344069620",25.39,60.80,0,331.23,384.43,170.5,162.6,0.645,667981.9,667981.9,27744,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465585248,616477.00
06/10/2016 15:15,2,7.059,ACTIVE,219.39,366.40,59.959,1465586103,"201051344000645","219011344069620",27.37,41.80,0,339.04,413.29,195.6,186.8,0.888,439428.2,439428.2,34110,0,0,0,L,1122011218,0,124.94,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586105,616478.00
06/10/2016 15:15,2,6.426,ACTIVE,213.96,363.09,59.933,1465586103,"274151322000085","219011344069620",25.43,51.30,0,331.83,382.93,165.3,157.6,0.641,696221.8,696221.8,27648,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586106,616479.00
06/10/2016 15:15,2,7.043,ACTIVE,218.26,366.10,59.944,1465586103,"201051344000633","219011344069620",27.39,43.00,0,336.04,412.68,195.3,186.6,0.910,430585.3,430585.3,34595,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586107,616480.00
06/10/2016 15:15,2,7.090,ACTIVE,219.61,367.90,59.981,1465586103,"201051344000469","219011344069620",27.25,41.50,0,338.44,414.49,195.7,186.9,0.919,432048.7,432048.7,34525,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586107,616481.00
06/10/2016 15:15,2,6.979,ACTIVE,215.77,361.29,59.981,1465586103,"201051344000646","219011344069620",27.33,43.00,0,332.13,408.48,193.1,184.5,0.906,435208.6,435208.6,39070,0,0,0,L,1122011218,0,124.04,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586108,616482.00
06/10/2016 15:15,2,6.545,ACTIVE,213.74,349.56,59.954,1465586103,"274151322000052","219011344069620",26.98,52.50,0,330.63,386.53,178.7,170.6,0.698,710264.0,710264.0,27876,0,0,0,L,1151911521,0,122.01,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586109,616483.00
06/10/2016 15:15,2,7.162,ACTIVE,217.13,363.99,59.949,1465586103,"201051344000585","219011344069620",27.12,43.80,0,336.34,408.18,196.7,187.9,0.924,442330.0,442330.0,39079,0,0,0,L,1122011218,0,124.04,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586110,616484.00
06/10/2016 15:15,2,6.885,ACTIVE,215.54,361.29,59.917,1465586103,"201051344001230","219011344069620",27.51,41.30,0,330.93,406.97,191.9,183.3,0.888,438753.7,438753.7,38880,0,0,0,L,1122011218,0,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586111,616485.00
06/10/2016 15:15,2,6.904,ACTIVE,217.13,363.99,59.907,1465586103,"201051344000582","219011344069620",27.29,45.30,0,336.04,409.68,190.8,182.3,0.884,432133.3,432133.3,39038,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586112,616486.00
06/10/2016 15:15,2,6.918,ACTIVE,215.54,360.69,59.954,1465586103,"201051344000955","219011344069620",27.37,43.80,0,336.94,407.87,191.8,183.2,0.915,444683.8,444683.8,38972,0,0,0,L,1122011218,0,123.36,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586113,616487.00
06/10/2016 15:15,2,4.387,ACTIVE,213.51,405.17,59.981,1465586103,"274151322000094","219011344069620",37.27,53.80,0,378.12,443.64,165.2,157.5,0.645,574823.0,574823.0,28952,0,0,0,L,1151911521,0,121.78,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586114,616488.00
06/10/2016 15:15,2,7.066,ACTIVE,219.61,366.40,59.949,1465586103,"201051344000579","219011344069620",27.57,43.40,0,342.95,414.49,197.4,188.6,0.928,446147.4,446147.4,14597,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586115,616489.00
06/10/2016 15:15,2,6.967,ACTIVE,215.77,361.29,59.954,1465586103,"201051344000890","219011344069620",27.25,41.30,0,336.94,407.57,192.3,183.6,0.884,441864.8,441864.8,38988,0,0,0,L,1122011218,0,124.04,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586116,616490.00
06/10/2016 15:15,2,6.914,ACTIVE,216.67,363.39,59.970,1465586103,"201051344000438","219011344069620",27.51,42.00,0,337.24,408.78,192.6,184.0,0.919,443842.9,443842.9,38995,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586117,616491.00
06/10/2016 15:15,2,6.953,ACTIVE,216.00,361.29,59.991,1465586103,"201051344000417","219011344069620",26.98,43.40,0,336.94,407.27,190.0,181.4,0.902,436201.0,436201.0,39159,0,0,0,L,1122011218,0,123.81,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586118,616492.00
06/10/2016 15:15,2,6.547,ACTIVE,213.06,349.26,59.922,1465586103,"274151322000083","219011344069620",27.00,55.30,0,330.33,386.23,179.1,171.0,0.725,703862.7,703862.7,27953,0,0,0,L,1151911521,0,122.01,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586118,616493.00
06/10/2016 15:15,2,6.916,ACTIVE,213.96,351.97,59.949,1465586103,"274151322000076","219011344069620",27.47,53.00,0,331.83,389.24,192.2,183.6,0.769,749672.9,749672.9,27948,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586119,616494.00
06/10/2016 15:15,2,7.143,ACTIVE,218.03,363.09,59.991,1465586103,"201051344000868","219011344069620",26.82,42.00,0,336.04,411.48,194.0,185.3,0.871,431096.2,431096.2,34247,0,0,0,L,1122011218,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586120,616495.00
06/10/2016 15:15,2,6.922,ACTIVE,213.29,369.40,59.949,1465586103,"274151322000095","219011344069620",27.27,54.30,0,329.73,388.94,191.0,182.4,0.725,741960.0,741960.0,27870,0,0,0,L,1151911521,0,122.46,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586121,616496.00
06/10/2016 15:15,2,7.129,ACTIVE,219.39,367.00,59.981,1465586103,"201051344000988","219011344069620",27.04,42.80,0,340.55,414.49,195.2,186.5,0.888,428123.7,428123.7,34541,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586122,616497.00
06/10/2016 15:15,2,7.037,ACTIVE,216.90,362.79,59.949,1465586103,"201051344001025","219011344069620",27.31,44.80,0,337.54,408.78,194.6,185.9,0.875,441952.6,441952.6,39048,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586123,616498.00
06/10/2016 15:15,2,7.064,ACTIVE,219.39,365.80,59.975,1465586103,"201051344000458","219011344069620",27.43,43.00,0,339.34,414.19,196.2,187.5,0.937,438970.3,438970.3,34464,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586124,616499.00
