ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 15:15,2,6.898,ACTIVE,215.54,361.89,59.965,1465586103,"201051344000685","219011344069620",27.81,40.60,0,336.94,407.87,194.2,185.5,0.950,443247.4,443247.4,38892,0,0,0,L,1122011218,0,124.27,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586126,616500.00
06/10/2016 15:15,2,7.014,ACTIVE,216.67,363.39,60.018,1465586103,"201051344000917","219011344069620",27.08,47.00,0,337.24,407.87,192.3,183.7,0.919,440040.9,440040.9,38893,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586127,616501.00
06/10/2016 15:15,2,6.912,ACTIVE,215.77,360.38,59.965,1465586103,"201051344001145","219011344069620",27.81,42.00,0,337.24,409.08,194.5,185.8,0.919,445261.2,445261.2,38746,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586128,616502.00
06/10/2016 15:15,2,6.982,ACTIVE,216.90,361.29,59.975,1465586103,"201051344000651","219011344069620",27.33,45.80,0,335.74,408.48,193.1,184.5,0.862,437723.0,437723.0,39100,0,0,0,L,1122011218,0,124.72,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586129,616503.00
06/10/2016 15:15,2,6.463,ACTIVE,213.29,369.40,59.928,1465586103,"274151322000088","219011344069620",25.62,49.80,0,331.23,383.53,167.6,159.9,0.636,680078.4,680078.4,27611,0,0,0,L,1151911521,0,122.91,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586130,616504.00
06/10/2016 15:15,2,4.398,ACTIVE,214.19,407.27,59.949,1465586103,"274151322000068","219011344069620",37.27,50.20,0,376.92,443.34,165.9,158.2,0.641,574701.4,574701.4,29160,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586131,616505.00
06/10/2016 15:15,2,7.064,ACTIVE,216.67,361.89,59.991,1465586103,"201051344001135","219011344069620",26.92,45.30,0,337.84,408.78,192.5,183.9,0.897,433739.3,433739.3,39035,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586132,616506.00
06/10/2016 15:15,2,7.096,ACTIVE,217.35,363.09,59.986,1465586103,"201051344000594","219011344069620",27.45,44.00,0,335.14,410.58,197.3,188.5,0.919,442907.2,442907.2,34510,0,0,0,L,1122011218,0,123.81,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586132,616507.00
06/10/2016 15:15,2,7.014,ACTIVE,216.90,362.19,59.991,1465586103,"201051344001203","219011344069620",27.21,44.00,0,337.54,409.08,193.2,184.6,0.910,440836.0,440836.0,39076,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586133,616508.00
06/10/2016 15:15,2,6.463,ACTIVE,213.51,357.98,59.928,1465586103,"274151322000054","219011344069620",25.94,53.80,0,330.33,384.43,169.8,162.0,0.654,694598.0,694598.0,27639,0,0,0,L,1151911521,0,122.46,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586134,616509.00
06/10/2016 15:15,2,7.023,ACTIVE,218.03,361.89,59.986,1465586103,"201051344000867","219011344069620",27.45,44.00,0,335.74,411.18,195.2,186.5,0.897,430311.1,430311.1,34509,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586135,616510.00
06/10/2016 15:15,2,6.816,ACTIVE,216.67,362.19,59.959,1465586103,"201051344001093","219011344069620",27.35,43.60,0,336.64,407.27,188.8,180.4,0.871,439269.7,439269.7,38952,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586137,616511.00
06/10/2016 15:15,2,7.027,ACTIVE,218.93,366.10,59.949,1465586103,"201051344000900","219011344069620",27.85,42.00,0,336.34,414.49,198.1,189.2,0.902,446015.7,446015.7,33902,0,0,0,L,1122011218,0,124.49,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586138,616512.00
06/10/2016 15:15,2,6.922,ACTIVE,218.93,366.10,59.954,1465586103,"201051344000648","219011344069620",27.65,40.40,0,337.54,414.19,193.9,185.2,0.897,437691.9,437691.9,34192,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586138,616513.00
06/10/2016 15:15,2,7.061,ACTIVE,219.16,366.70,59.970,1465586103,"201051344000569","219011344069620",27.39,43.00,0,337.54,413.89,195.8,187.0,0.910,447125.7,447125.7,33823,0,0,0,L,1122011218,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586139,616514.00
06/10/2016 15:15,2,7.029,ACTIVE,219.39,364.89,59.938,1465586103,"201051344000983","219011344069620",27.71,42.80,0,337.84,414.49,197.4,188.6,0.928,438674.5,438674.5,34306,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586140,616515.00
06/10/2016 15:15,2,7.047,ACTIVE,219.39,365.49,59.986,1465586103,"201051344001158","219011344069620",27.19,42.80,0,339.04,413.59,194.0,185.4,0.906,432815.6,432815.6,34572,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586141,616516.00
06/10/2016 15:15,2,6.992,ACTIVE,219.16,367.30,59.981,1465586103,"201051344000576","219011344069620",27.43,41.50,0,339.04,414.49,194.1,185.4,0.902,439881.7,439881.7,33976,0,0,0,L,1122011218,0,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586142,616517.00
06/10/2016 15:15,2,6.445,ACTIVE,213.51,366.10,59.954,1465586103,"274151322000087","219011344069620",25.62,60.30,0,331.53,382.93,167.1,159.4,0.623,668021.9,668021.9,27745,0,0,0,L,1151911521,0,122.23,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586143,616518.00
06/10/2016 15:15,2,7.061,ACTIVE,219.84,368.80,60.002,1465586103,"201051344000853","219011344069620",27.53,41.50,0,342.35,414.49,197.0,188.2,0.941,437678.4,437678.4,34068,0,0,0,L,1122011218,1,125.17,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465586144,616519.00
06/10/2016 15:30,2,6.686,ACTIVE,219.84,365.80,60.007,1465587004,"201051344000645","219011344069620",27.59,41.30,0,338.14,411.48,186.8,178.4,0.844,439473.8,439473.8,34111,0,0,0,L,1122011218,0,124.94,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587005,616520.00
06/10/2016 15:30,2,6.164,ACTIVE,214.19,351.67,59.986,1465587004,"274151322000085","219011344069620",25.43,51.00,0,331.83,382.33,158.6,151.2,0.614,696260.3,696260.3,27649,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587006,616521.00
06/10/2016 15:30,2,6.766,ACTIVE,218.71,366.10,59.938,1465587004,"201051344000633","219011344069620",27.23,42.00,0,336.04,410.88,186.6,178.1,0.879,430630.8,430630.8,34596,0,0,0,L,1122011218,0,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587007,616522.00
06/10/2016 15:30,2,6.703,ACTIVE,220.06,366.10,59.970,1465587004,"201051344000469","219011344069620",27.63,40.60,0,337.24,412.38,187.5,179.0,0.875,432094.2,432094.2,34526,0,0,0,L,1122011218,0,124.49,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587008,616523.00
06/10/2016 15:30,2,6.637,ACTIVE,216.45,362.19,60.002,1465587004,"201051344000646","219011344069620",27.37,42.80,0,336.34,407.27,183.9,175.6,0.879,435253.6,435253.6,39071,0,0,0,L,1122011218,0,124.49,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587009,616524.00
06/10/2016 15:30,2,6.242,ACTIVE,213.96,366.40,60.002,1465587004,"274151322000052","219011344069620",27.17,53.00,0,312.89,416.59,171.7,163.8,0.681,710305.7,710305.7,27877,0,0,0,L,1151911521,0,122.01,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587010,616525.00
06/10/2016 15:30,2,6.916,ACTIVE,217.80,363.39,59.938,1465587004,"201051344000585","219011344069620",26.88,44.30,0,336.34,407.27,188.2,179.7,0.871,442375.9,442375.9,39080,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587011,616526.00
06/10/2016 15:30,2,6.629,ACTIVE,216.00,360.38,59.965,1465587004,"201051344001230","219011344069620",27.17,41.30,0,330.93,405.17,182.5,174.2,0.849,438798.4,438798.4,38881,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587012,616527.00
06/10/2016 15:30,2,6.682,ACTIVE,217.80,361.59,60.002,1465587004,"201051344000582","219011344069620",26.88,45.30,0,336.94,407.87,181.8,173.5,0.835,432177.8,432177.8,39039,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587013,616528.00
06/10/2016 15:30,2,6.670,ACTIVE,216.45,360.08,59.996,1465587004,"201051344000955","219011344069620",26.98,44.00,0,336.64,405.77,182.2,174.0,0.875,444728.4,444728.4,38973,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587013,616529.00
06/10/2016 15:30,2,4.168,ACTIVE,214.19,406.67,59.975,1465587004,"274151322000094","219011344069620",37.45,52.30,0,382.33,443.34,158.4,151.0,0.623,574861.3,574861.3,28953,0,0,0,L,1151911521,0,122.46,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587014,616530.00
06/10/2016 15:30,2,6.797,ACTIVE,219.84,366.70,59.970,1465587004,"201051344000579","219011344069620",27.39,42.80,0,339.04,412.68,188.6,180.1,0.884,446193.4,446193.4,14598,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587015,616531.00
06/10/2016 15:30,2,6.678,ACTIVE,216.22,361.59,60.012,1465587004,"201051344000890","219011344069620",27.06,42.30,0,336.64,406.97,183.0,174.7,0.849,441909.7,441909.7,38989,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587016,616532.00
06/10/2016 15:30,2,6.607,ACTIVE,217.13,362.19,59.981,1465587004,"201051344000438","219011344069620",27.37,42.50,0,337.54,407.87,183.2,174.9,0.875,443887.7,443887.7,38996,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587017,616533.00
06/10/2016 15:30,2,6.629,ACTIVE,216.67,361.29,60.012,1465587004,"201051344000417","219011344069620",26.96,43.80,0,336.94,406.07,181.0,172.8,0.862,436245.4,436245.4,39160,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587018,616534.00
06/10/2016 15:30,2,6.328,ACTIVE,213.96,370.30,59.954,1465587004,"274151322000083","219011344069620",26.82,54.80,0,330.33,385.93,171.7,163.8,0.681,703904.5,703904.5,27954,0,0,0,L,1151911521,0,122.68,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587019,616535.00
06/10/2016 15:30,2,6.568,ALERT,215.09,372.41,59.991,1465587004,"274151322000076","219011344069620",27.67,53.00,0,300.27,397.05,183.9,175.6,0.729,749717.5,749717.5,27949,0,0,0,L,1151911521,0,123.14,124.04,0002,42,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587021,616536.00
06/10/2016 15:30,2,6.607,ACTIVE,218.48,364.89,59.991,1465587004,"201051344000868","219011344069620",27.67,41.80,0,336.64,409.68,185.3,176.9,0.849,431141.5,431141.5,34248,0,0,0,L,1122011218,0,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587022,616537.00
06/10/2016 15:30,2,6.643,ACTIVE,214.19,370.90,59.986,1465587004,"274151322000095","219011344069620",27.17,53.50,0,330.33,388.64,182.6,174.4,0.689,742004.6,742004.6,27871,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587023,616538.00
06/10/2016 15:30,2,6.750,ACTIVE,220.06,368.20,59.975,1465587004,"201051344000988","219011344069620",27.31,42.00,0,340.55,412.68,186.5,178.1,0.840,428169.1,428169.1,34542,0,0,0,L,1122011218,0,124.72,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587024,616539.00
06/10/2016 15:30,2,6.770,ACTIVE,217.58,361.29,60.002,1465587004,"201051344001025","219011344069620",27.25,44.80,0,337.54,407.57,186.9,178.4,0.840,441998.1,441998.1,39049,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587024,616540.00
06/10/2016 15:30,2,6.746,ACTIVE,220.06,364.89,59.944,1465587004,"201051344000458","219011344069620",27.45,43.00,0,338.14,412.98,187.5,179.1,0.893,439016.1,439016.1,34465,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587025,616541.00
06/10/2016 15:30,2,6.721,ACTIVE,220.29,367.60,59.965,1465587004,"201051344000853","219011344069620",27.71,41.30,0,342.05,412.98,188.6,180.1,0.902,437723.3,437723.3,34069,0,0,0,L,1122011218,0,125.40,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587026,616542.00
06/10/2016 15:30,2,6.637,ACTIVE,216.45,361.89,59.917,1465587004,"201051344000685","219011344069620",27.49,42.00,0,336.64,406.97,184.9,176.5,0.902,443292.7,443292.7,38893,0,0,0,L,1122011218,0,124.72,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587027,616543.00
06/10/2016 15:30,2,6.641,ACTIVE,217.35,362.49,59.965,1465587004,"201051344000917","219011344069620",27.31,46.00,0,336.94,406.67,183.7,175.4,0.866,440085.8,440085.8,38894,0,0,0,L,1122011218,0,124.49,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587028,616544.00
06/10/2016 15:30,2,6.654,ACTIVE,216.45,361.29,60.002,1465587004,"201051344001145","219011344069620",27.47,42.80,0,336.64,406.97,185.2,176.9,0.862,445306.6,445306.6,38747,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587029,616545.00
06/10/2016 15:30,2,6.740,ACTIVE,217.80,362.49,60.002,1465587004,"201051344000651","219011344069620",27.06,45.50,0,336.64,406.97,184.6,176.3,0.831,437768.1,437768.1,39101,0,0,0,L,1122011218,0,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587030,616546.00
06/10/2016 15:30,2,6.164,ACTIVE,213.96,365.49,59.981,1465587004,"274151322000088","219011344069620",25.70,49.50,0,331.23,383.23,160.4,152.9,0.610,680117.5,680117.5,27612,0,0,0,L,1151911521,0,123.14,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587031,616547.00
06/10/2016 15:30,2,4.225,ACTIVE,215.09,413.89,59.959,1465587004,"274151322000068","219011344069620",37.27,49.80,0,360.69,464.38,158.6,151.2,0.601,574740.1,574740.1,29161,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587032,616548.00
06/10/2016 15:30,2,6.719,ACTIVE,217.35,361.89,59.981,1465587004,"201051344001135","219011344069620",27.06,45.50,0,337.84,406.67,183.9,175.6,0.853,433784.3,433784.3,39036,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587033,616549.00
06/10/2016 15:30,2,6.770,ACTIVE,218.03,362.79,59.954,1465587004,"201051344000594","219011344069620",27.43,44.00,0,334.54,409.38,188.0,179.5,0.840,442953.2,442953.2,34511,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587034,616550.00
06/10/2016 15:30,2,6.721,ACTIVE,217.80,360.99,60.034,1465587004,"201051344001203","219011344069620",27.19,44.30,0,337.24,407.27,185.1,176.7,0.866,440881.2,440881.2,39077,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587035,616551.00
06/10/2016 15:30,2,6.191,ACTIVE,214.64,360.08,59.991,1465587004,"274151322000054","219011344069620",25.88,53.00,0,331.23,384.13,162.2,154.7,0.619,694637.5,694637.5,27640,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587036,616552.00
06/10/2016 15:30,2,6.576,ACTIVE,217.80,363.09,59.970,1465587004,"201051344001093","219011344069620",27.14,43.20,0,337.24,406.97,180.7,172.5,0.831,439313.8,439313.8,38953,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587038,616553.00
06/10/2016 15:30,2,6.777,ACTIVE,219.61,367.60,60.002,1465587004,"201051344000900","219011344069620",27.59,41.80,0,336.94,412.38,189.3,180.8,0.853,446061.8,446061.8,33903,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587039,616554.00
06/10/2016 15:30,2,6.643,ACTIVE,219.61,368.20,59.965,1465587004,"201051344000648","219011344069620",27.51,40.40,0,337.24,412.08,185.2,176.8,0.849,437736.9,437736.9,34193,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587039,616555.00
06/10/2016 15:30,2,6.756,ACTIVE,219.16,365.19,59.933,1465587004,"201051344000569","219011344069620",27.35,42.50,0,336.34,411.48,187.0,178.5,0.875,447171.3,447171.3,33824,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587040,616556.00
06/10/2016 15:30,2,6.795,ACTIVE,220.06,366.70,60.002,1465587004,"201051344000983","219011344069620",27.47,42.00,0,336.94,412.08,189.0,180.5,0.888,438720.6,438720.6,34307,0,0,0,L,1122011218,0,125.17,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587041,616557.00
06/10/2016 15:30,2,6.705,ACTIVE,220.06,367.00,60.002,1465587004,"201051344001158","219011344069620",27.35,42.00,0,338.74,412.08,185.8,177.4,0.871,432860.8,432860.8,34573,0,0,0,L,1122011218,0,124.72,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587042,616558.00
06/10/2016 15:30,2,6.746,ACTIVE,219.84,365.80,59.965,1465587004,"201051344000576","219011344069620",27.14,41.50,0,338.74,412.08,185.4,177.0,0.849,439926.9,439926.9,33977,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587043,616559.00
06/10/2016 15:30,2,6.154,ACTIVE,214.41,351.07,59.965,1465587004,"274151322000087","219011344069620",25.70,60.80,0,326.42,384.13,160.2,152.7,0.605,668060.9,668060.9,27746,0,0,0,L,1151911521,0,122.91,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587044,616560.00
06/10/2016 15:30,2,6.695,ACTIVE,218.71,364.29,59.970,1465587004,"201051344000867","219011344069620",27.51,44.50,0,336.34,409.68,186.4,178.0,0.853,430357.1,430357.1,34510,0,0,0,L,1122011218,1,124.49,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587045,616561.00
06/10/2016 15:45,2,5.936,ACTIVE,218.93,363.09,59.970,1465587904,"201051344000645","219011344069620",27.21,41.80,0,338.74,409.68,163.6,156.0,0.742,439517.6,439517.6,34112,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587905,616562.00
06/10/2016 15:45,2,5.354,ALERT,213.96,355.28,59.959,1465587904,"274151322000085","219011344069620",25.76,50.40,0,300.57,381.42,139.6,132.8,0.539,696297.3,696297.3,27650,0,0,0,L,1151911521,0,122.91,123.36,0002,45,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587907,616563.00
06/10/2016 15:45,2,5.918,ALERT,218.26,361.89,59.975,1465587904,"201051344000633","219011344069620",27.19,42.50,0,290.65,408.48,163.0,155.4,0.765,430674.4,430674.4,34597,0,0,0,L,1122011218,0,124.49,124.27,0002,41,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587908,616564.00
06/10/2016 15:45,2,5.830,ALERT,219.16,363.69,59.970,1465587904,"201051344000469","219011344069620",27.25,40.80,0,299.07,410.28,160.9,153.4,0.760,432137.9,432137.9,34527,0,0,0,L,1122011218,0,124.04,124.72,0002,38,0,0,0,0,0,0,2,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587910,616565.00
06/10/2016 15:45,2,5.717,ACTIVE,215.54,358.58,59.959,1465587904,"201051344000646","219011344069620",27.35,42.80,0,336.34,405.47,158.3,150.9,0.756,435297.1,435297.1,39072,0,0,0,L,1122011218,0,124.04,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587911,616566.00
06/10/2016 15:45,2,5.250,ACTIVE,213.51,367.30,59.970,1465587904,"274151322000052","219011344069620",27.43,52.30,0,310.49,408.48,145.7,138.7,0.570,710346.0,710346.0,27878,0,0,0,L,1151911521,0,122.01,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587912,616567.00
06/10/2016 15:45,2,5.707,ACTIVE,216.45,358.88,59.965,1465587904,"201051344000585","219011344069620",27.14,43.40,0,314.70,440.64,156.7,149.4,0.729,442420.3,442420.3,39081,0,0,0,L,1122011218,0,123.81,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587913,616568.00
06/10/2016 15:45,2,5.320,ALERT,215.09,355.58,59.965,1465587904,"201051344001230","219011344069620",27.71,40.40,0,293.66,403.67,149.2,142.1,0.703,438841.4,438841.4,38882,0,0,0,L,1122011218,0,123.81,122.23,0002,36,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587915,616569.00
06/10/2016 15:45,2,5.189,ALERT,216.45,357.98,59.965,1465587904,"201051344000582","219011344069620",27.59,45.50,0,304.48,405.17,145.1,138.1,0.681,432220.7,432220.7,39040,0,0,0,L,1122011218,0,124.04,123.14,0002,41,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587917,616570.00
06/10/2016 15:45,2,5.156,ALERT,215.09,356.48,59.949,1465587904,"201051344000955","219011344069620",27.57,43.60,0,296.96,403.97,143.4,136.5,0.689,444771.4,444771.4,38974,0,0,0,L,1122011218,0,123.14,122.68,0002,38,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587919,616571.00
06/10/2016 15:45,2,3.107,ACTIVE,213.51,418.39,59.954,1465587904,"274151322000094","219011344069620",37.95,52.50,0,380.52,437.93,120.3,114.2,0.468,574898.3,574898.3,28954,0,0,0,L,1151911521,0,121.78,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587920,616572.00
06/10/2016 15:45,2,5.119,ACTIVE,218.26,360.38,59.954,1465587904,"201051344000579","219011344069620",27.83,42.80,0,338.44,410.58,144.2,137.2,0.681,446237.9,446237.9,14599,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587921,616573.00
06/10/2016 15:45,2,5.041,ALERT,215.09,355.58,59.959,1465587904,"201051344000890","219011344069620",27.53,41.00,0,302.98,404.57,140.6,133.7,0.650,441952.9,441952.9,38990,0,0,0,L,1122011218,0,123.81,122.01,0002,38,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587922,616574.00
06/10/2016 15:45,2,5.010,ACTIVE,215.77,356.48,59.959,1465587904,"201051344000438","219011344069620",27.47,41.80,0,336.94,405.17,139.4,132.7,0.667,443931.1,443931.1,38997,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587923,616575.00
06/10/2016 15:45,2,4.990,ACTIVE,215.32,356.18,59.981,1465587904,"201051344000417","219011344069620",27.23,43.20,0,322.81,417.79,137.8,131.0,0.663,436288.3,436288.3,39161,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587924,616576.00
06/10/2016 15:45,2,4.762,ACTIVE,213.29,361.29,59.959,1465587904,"274151322000083","219011344069620",26.92,54.00,0,330.93,383.83,129.8,123.4,0.517,703944.9,703944.9,27955,0,0,0,L,1151911521,0,121.78,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587925,616577.00
06/10/2016 15:45,2,4.906,ACTIVE,214.19,349.86,59.959,1465587904,"274151322000076","219011344069620",27.93,51.80,0,324.02,408.18,138.7,132.0,0.552,749760.8,749760.8,27951,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587926,616578.00
06/10/2016 15:45,2,5.053,ACTIVE,217.13,360.69,59.970,1465587904,"201051344000868","219011344069620",26.98,42.30,0,336.64,406.97,138.0,131.3,0.628,431185.1,431185.1,34249,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587927,616579.00
06/10/2016 15:45,2,4.893,ACTIVE,213.06,359.18,59.959,1465587904,"274151322000095","219011344069620",27.71,53.50,0,331.23,385.93,137.2,130.5,0.517,742047.6,742047.6,27872,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587928,616580.00
06/10/2016 15:45,2,4.979,ALERT,218.03,360.69,59.970,1465587904,"201051344000988","219011344069620",27.04,42.50,0,305.68,410.28,136.3,129.6,0.636,428212.6,428212.6,34543,0,0,0,L,1122011218,0,124.04,124.04,0002,38,0,0,0,0,0,0,2,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587929,616581.00
06/10/2016 15:45,2,4.934,ALERT,215.77,354.67,59.965,1465587904,"201051344001025","219011344069620",27.21,45.00,0,303.58,418.09,136.0,129.3,0.614,442041.7,442041.7,39050,0,0,0,L,1122011218,0,123.59,122.91,0002,39,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587931,616582.00
06/10/2016 15:45,2,4.938,ALERT,218.03,360.08,59.965,1465587904,"201051344000458","219011344069620",27.12,43.40,0,306.88,409.98,135.6,129.0,0.654,439059.9,439059.9,34466,0,0,0,L,1122011218,0,124.27,124.04,0002,38,0,0,0,0,0,0,2,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587933,616583.00
06/10/2016 15:45,2,4.887,ACTIVE,218.26,360.99,59.970,1465587904,"201051344000853","219011344069620",27.67,41.80,0,342.65,410.58,137.1,130.4,0.645,437767.6,437767.6,34070,0,0,0,L,1122011218,0,124.49,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587934,616584.00
06/10/2016 15:45,2,4.855,ALERT,214.87,355.28,59.996,1465587904,"201051344000685","219011344069620",27.69,40.60,0,303.28,404.57,136.1,129.5,0.672,443336.4,443336.4,38894,0,0,0,L,1122011218,0,124.04,122.23,0002,36,0,0,0,0,0,0,1,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587936,616585.00
06/10/2016 15:45,2,4.850,ALERT,215.54,355.28,59.975,1465587904,"201051344000917","219011344069620",27.69,46.20,0,302.98,403.97,136.1,129.4,0.650,440129.0,440129.0,38895,0,0,0,L,1122011218,0,123.36,122.91,0002,40,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587938,616586.00
06/10/2016 15:45,2,4.906,ACTIVE,215.09,354.67,59.975,1465587904,"201051344001145","219011344069620",27.91,41.80,0,337.54,405.17,138.6,131.9,0.654,445350.7,445350.7,38748,0,0,0,L,1122011218,0,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587939,616587.00
06/10/2016 15:45,2,4.906,ALERT,216.22,356.78,59.965,1465587904,"201051344000651","219011344069620",27.49,45.00,0,301.47,413.89,136.6,129.9,0.632,437811.5,437811.5,39102,0,0,0,L,1122011218,0,124.27,122.68,0002,40,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587940,616588.00
06/10/2016 15:45,2,4.467,ALERT,213.29,350.17,59.986,1465587904,"274151322000088","219011344069620",26.04,49.50,0,301.47,381.42,117.8,111.8,0.442,680155.1,680155.1,27613,0,0,0,L,1151911521,0,122.68,123.14,0002,40,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587942,616589.00
06/10/2016 15:45,2,3.082,ACTIVE,214.19,409.68,59.975,1465587904,"274151322000068","219011344069620",36.92,50.20,0,369.10,467.09,114.1,108.2,0.433,574777.4,574777.4,29162,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587943,616590.00
06/10/2016 15:45,2,4.820,ACTIVE,215.32,354.07,60.018,1465587904,"201051344001135","219011344069620",27.39,45.80,0,337.24,404.57,133.8,127.2,0.623,433827.9,433827.9,39037,0,0,0,L,1122011218,0,123.59,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587944,616591.00
06/10/2016 15:45,2,4.904,ALERT,216.45,357.38,59.981,1465587904,"201051344000594","219011344069620",27.35,43.60,0,298.77,405.77,135.9,129.2,0.636,442997.4,442997.4,34512,0,0,0,L,1122011218,0,123.36,123.14,0002,37,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587946,616592.00
06/10/2016 15:45,2,4.826,ACTIVE,215.77,354.37,59.965,1465587904,"201051344001203","219011344069620",27.27,44.00,0,316.80,417.79,133.3,126.8,0.632,440924.8,440924.8,39078,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587947,616593.00
06/10/2016 15:45,2,4.439,ACTIVE,213.29,356.18,59.991,1465587904,"274151322000054","219011344069620",26.22,51.80,0,322.21,405.17,117.9,111.8,0.451,694675.7,694675.7,27641,0,0,0,L,1151911521,0,122.23,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587948,616594.00
06/10/2016 15:45,2,4.857,ALERT,217.13,356.48,59.991,1465587904,"201051344000867","219011344069620",27.29,44.00,0,305.98,403.97,134.2,127.6,0.601,430400.5,430400.5,34511,0,0,0,L,1122011218,0,124.04,123.36,0002,39,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587949,616595.00
06/10/2016 15:45,2,4.648,ACTIVE,216.00,356.18,59.975,1465587904,"201051344001093","219011344069620",27.43,43.80,0,322.21,415.39,129.2,122.8,0.597,439356.3,439356.3,38954,0,0,0,L,1122011218,0,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587950,616596.00
06/10/2016 15:45,2,4.844,ACTIVE,217.58,359.18,59.996,1465587904,"201051344000900","219011344069620",27.67,41.30,0,338.14,410.58,135.8,129.1,0.623,446106.4,446106.4,33904,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587951,616597.00
06/10/2016 15:45,2,4.756,ACTIVE,218.03,359.18,60.007,1465587904,"201051344000648","219011344069620",27.67,40.60,0,338.14,409.68,133.3,126.7,0.619,437780.5,437780.5,34194,0,0,0,L,1122011218,0,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587952,616598.00
06/10/2016 15:45,2,4.857,ACTIVE,218.03,360.08,59.991,1465587904,"201051344000569","219011344069620",27.45,43.20,0,337.24,409.68,135.0,128.4,0.636,447215.2,447215.2,33825,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587953,616599.00
06/10/2016 15:45,2,4.900,ACTIVE,218.03,359.48,59.991,1465587904,"201051344000983","219011344069620",27.67,43.20,0,336.94,409.98,137.4,130.7,0.654,438765.0,438765.0,34308,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587954,616600.00
06/10/2016 15:45,2,4.893,ACTIVE,218.03,359.78,59.991,1465587904,"201051344001158","219011344069620",27.33,42.30,0,338.44,409.68,135.4,128.8,0.641,432904.5,432904.5,34574,0,0,0,L,1122011218,0,124.04,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587955,616601.00
06/10/2016 15:45,2,4.896,ACTIVE,218.03,360.08,60.034,1465587904,"201051344000576","219011344069620",27.37,40.80,0,338.74,410.28,135.8,129.1,0.641,439970.6,439970.6,33978,0,0,0,L,1122011218,0,124.04,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587956,616602.00
06/10/2016 15:45,2,4.516,ACTIVE,213.51,351.67,59.975,1465587904,"274151322000087","219011344069620",25.94,60.00,0,316.50,427.71,118.6,112.6,0.442,668098.5,668098.5,27747,0,0,0,L,1151911521,0,122.23,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465587957,616603.00
06/10/2016 16:00,2,2.834,ACTIVE,215.32,350.47,59.991,1465588804,"201051344000645","219011344069620",27.25,40.40,0,320.71,415.09,78.3,73.6,0.367,439557.1,439557.1,34113,0,0,0,L,1122011218,0,123.14,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588805,616604.00
06/10/2016 16:00,2,2.553,ACTIVE,212.38,354.37,60.023,1465588804,"274151322000085","219011344069620",25.70,50.40,0,323.41,388.94,66.5,62.3,0.460,696330.7,696330.7,27652,0,0,0,L,1151911521,0,121.78,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588806,616605.00
06/10/2016 16:00,2,3.537,ACTIVE,215.54,353.77,59.986,1465588804,"201051344000633","219011344069620",26.92,41.50,0,321.61,415.39,96.5,91.2,0.473,430713.8,430713.8,34599,0,0,0,L,1122011218,0,123.14,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588807,616606.00
06/10/2016 16:00,2,3.990,ACTIVE,216.67,355.28,60.002,1465588804,"201051344000469","219011344069620",27.49,40.80,0,318.00,416.89,111.3,105.5,0.548,432177.2,432177.2,34529,0,0,0,L,1122011218,0,122.91,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588807,616607.00
06/10/2016 16:00,2,4.125,ACTIVE,213.96,353.77,59.970,1465588804,"201051344000646","219011344069620",27.27,42.30,0,317.40,408.78,113.9,108.0,0.552,435335.9,435335.9,39073,0,0,0,L,1122011218,0,123.14,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588808,616608.00
06/10/2016 16:00,2,4.021,ACTIVE,212.83,356.78,60.002,1465588804,"274151322000052","219011344069620",27.10,51.30,0,319.51,390.14,110.5,104.7,0.429,710382.0,710382.0,27879,0,0,0,L,1151911521,0,121.78,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588809,616609.00
06/10/2016 16:00,2,5.049,ACTIVE,215.77,356.48,60.007,1465588804,"201051344000585","219011344069620",27.45,43.20,0,319.21,408.78,140.6,133.8,0.672,442460.0,442460.0,39082,0,0,0,L,1122011218,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588810,616610.00
06/10/2016 16:00,2,5.107,ACTIVE,214.87,354.67,59.986,1465588804,"201051344001230","219011344069620",27.41,41.00,0,318.00,409.08,141.9,135.0,0.672,438879.9,438879.9,38884,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588811,616611.00
06/10/2016 16:00,2,5.410,ACTIVE,215.77,356.78,60.012,1465588804,"201051344000582","219011344069620",27.35,45.80,0,318.00,408.18,150.0,142.9,0.703,432258.9,432258.9,39042,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588812,616612.00
06/10/2016 16:00,2,5.568,ACTIVE,215.32,356.48,59.949,1465588804,"201051344000955","219011344069620",27.19,43.60,0,318.00,408.78,153.4,146.2,0.729,444809.7,444809.7,38976,0,0,0,L,1122011218,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588813,616613.00
06/10/2016 16:00,2,3.488,ACTIVE,213.51,412.68,59.986,1465588804,"274151322000094","219011344069620",37.11,51.80,0,380.52,443.04,131.6,125.1,0.521,574930.9,574930.9,28955,0,0,0,L,1151911521,0,122.01,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588814,616614.00
06/10/2016 16:00,2,5.350,ACTIVE,216.45,357.38,59.981,1465588804,"201051344000579","219011344069620",27.55,42.30,0,321.91,415.99,149.2,142.1,0.716,446277.6,446277.6,14600,0,0,0,L,1122011218,0,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588815,616615.00
06/10/2016 16:00,2,5.158,ACTIVE,213.96,354.37,60.007,1465588804,"201051344000890","219011344069620",27.23,41.30,0,320.41,409.08,142.3,135.4,0.658,441991.4,441991.4,38992,0,0,0,L,1122011218,0,123.14,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588816,616616.00
06/10/2016 16:00,2,5.137,ACTIVE,214.19,356.48,59.965,1465588804,"201051344000438","219011344069620",27.81,42.30,0,318.30,408.48,144.6,137.7,0.703,443969.6,443969.6,38998,0,0,0,L,1122011218,0,122.91,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588817,616617.00
06/10/2016 16:00,2,5.826,ACTIVE,215.32,358.88,60.018,1465588804,"201051344000417","219011344069620",26.86,43.00,0,316.50,412.68,158.5,151.1,0.773,436326.3,436326.3,39162,0,0,0,L,1122011218,0,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588817,616618.00
06/10/2016 16:00,2,5.836,ACTIVE,213.06,367.30,59.975,1465588804,"274151322000083","219011344069620",26.44,52.80,0,319.51,389.54,156.3,148.9,0.623,703980.8,703980.8,27956,0,0,0,L,1151911521,0,121.78,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588818,616619.00
06/10/2016 16:00,2,6.291,ACTIVE,214.41,373.61,59.981,1465588804,"274151322000076","219011344069620",28.29,51.00,0,325.22,395.25,180.2,172.0,0.716,749799.3,749799.3,27952,0,0,0,L,1151911521,0,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588819,616620.00
06/10/2016 16:00,2,7.137,ACTIVE,218.48,366.70,60.007,1465588804,"201051344000868","219011344069620",27.43,41.80,0,320.71,414.49,198.5,189.7,0.893,431224.1,431224.1,34250,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588820,616621.00
06/10/2016 16:00,2,6.926,ACTIVE,213.51,373.61,60.007,1465588804,"274151322000095","219011344069620",27.59,52.30,0,319.21,394.35,193.4,184.8,0.734,742086.0,742086.0,27873,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588821,616622.00
06/10/2016 16:00,2,7.418,ACTIVE,220.29,370.00,60.012,1465588804,"201051344000988","219011344069620",27.12,41.30,0,320.41,420.20,203.7,194.6,0.946,428251.8,428251.8,34545,0,0,0,L,1122011218,0,124.94,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588822,616623.00
06/10/2016 16:00,2,7.383,ACTIVE,217.35,361.29,59.986,1465588804,"201051344001025","219011344069620",27.23,44.30,0,320.11,412.98,203.6,194.6,0.910,442080.8,442080.8,39052,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588823,616624.00
06/10/2016 16:00,2,7.303,ACTIVE,220.06,368.80,60.007,1465588804,"201051344000458","219011344069620",27.79,42.80,0,323.41,415.39,205.6,196.5,0.986,439099.3,439099.3,34468,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588824,616625.00
06/10/2016 16:00,2,7.352,ACTIVE,220.52,370.90,59.959,1465588804,"201051344000853","219011344069620",27.75,41.80,0,325.52,415.39,206.6,197.5,0.972,437807.1,437807.1,34071,0,0,0,L,1122011218,0,125.40,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588825,616626.00
06/10/2016 16:00,2,7.283,ACTIVE,216.00,362.19,60.023,1465588804,"201051344000685","219011344069620",27.55,41.00,0,315.00,410.28,203.2,194.2,0.986,443375.3,443375.3,38896,0,0,0,L,1122011218,0,124.72,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588826,616627.00
06/10/2016 16:00,2,7.359,ACTIVE,217.13,365.19,59.928,1465588804,"201051344000917","219011344069620",27.02,46.60,0,318.61,412.08,201.3,192.4,0.932,440167.6,440167.6,38897,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588827,616628.00
06/10/2016 16:00,2,7.357,ACTIVE,216.00,364.29,59.949,1465588804,"201051344001145","219011344069620",27.37,41.30,0,318.00,409.08,203.9,194.9,0.946,445389.8,445389.8,38749,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588828,616629.00
06/10/2016 16:00,2,7.334,ACTIVE,217.58,367.00,60.018,1465588804,"201051344000651","219011344069620",27.27,45.00,0,317.70,410.28,202.5,193.5,0.924,437850.2,437850.2,39104,0,0,0,L,1122011218,0,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588829,616630.00
06/10/2016 16:00,2,6.652,ACTIVE,213.74,351.97,60.007,1465588804,"274151322000088","219011344069620",25.96,48.30,0,319.81,387.44,174.9,166.9,0.663,680188.7,680188.7,27615,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588830,616631.00
06/10/2016 16:00,2,4.568,ACTIVE,214.64,422.90,59.981,1465588804,"274151322000068","219011344069620",37.29,49.00,0,382.63,446.35,172.3,164.4,0.667,574810.4,574810.4,29163,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588830,616632.00
06/10/2016 16:00,2,6.965,ACTIVE,216.90,362.19,59.949,1465588804,"201051344001135","219011344069620",27.43,45.50,0,317.70,413.59,193.3,184.7,0.884,433866.5,433866.5,39038,0,0,0,L,1122011218,0,124.27,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588831,616633.00
06/10/2016 16:00,2,6.039,ACTIVE,216.90,361.59,60.002,1465588804,"201051344000594","219011344069620",27.79,43.40,0,320.11,415.69,169.7,161.8,0.773,443037.0,443037.0,34514,0,0,0,L,1122011218,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588832,616634.00
06/10/2016 16:00,2,5.488,ACTIVE,216.00,357.08,59.938,1465588804,"201051344001203","219011344069620",27.37,44.00,0,318.00,410.58,152.0,144.8,0.703,440963.4,440963.4,39079,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588833,616635.00
06/10/2016 16:00,2,4.729,ACTIVE,213.06,351.97,59.975,1465588804,"274151322000054","219011344069620",26.28,51.00,0,320.71,390.14,125.6,119.3,0.486,694709.6,694709.6,27642,0,0,0,L,1151911521,0,122.23,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588834,616636.00
06/10/2016 16:00,2,3.699,ACTIVE,215.54,352.87,59.996,1465588804,"201051344000867","219011344069620",27.47,43.20,0,321.61,414.49,102.9,97.4,0.468,430439.7,430439.7,34513,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588835,616637.00
06/10/2016 16:00,2,3.340,ACTIVE,214.41,350.77,60.002,1465588804,"201051344001093","219011344069620",27.29,43.60,0,317.70,406.97,92.4,87.2,0.429,439393.9,439393.9,38955,0,0,0,L,1122011218,0,123.14,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588836,616638.00
06/10/2016 16:00,2,2.922,ACTIVE,215.09,351.07,59.986,1465588804,"201051344000900","219011344069620",27.67,41.00,0,320.71,417.79,81.8,77.0,0.376,446146.0,446146.0,33905,0,0,0,L,1122011218,0,122.91,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588837,616639.00
06/10/2016 16:00,2,2.643,ACTIVE,215.09,351.37,59.970,1465588804,"201051344000648","219011344069620",27.57,40.00,0,320.41,415.09,73.8,69.3,0.614,437819.2,437819.2,34195,0,0,0,L,1122011218,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588838,616640.00
06/10/2016 16:00,2,2.574,ACTIVE,214.64,358.88,59.917,1465588804,"201051344000569","219011344069620",27.27,42.50,0,319.51,416.29,71.1,66.7,0.597,447254.3,447254.3,33826,0,0,0,L,1122011218,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588839,616641.00
