ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 16:00,2,2.604,ACTIVE,214.64,360.08,59.954,1465588804,"201051344000983","219011344069620",27.47,42.00,0,322.51,415.99,72.5,68.0,0.614,438804.6,438804.6,34309,0,0,0,L,1122011218,0,122.46,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588841,616642.00
06/10/2016 16:00,2,2.674,ACTIVE,214.87,361.29,60.055,1465588804,"201051344001158","219011344069620",27.08,41.50,0,320.41,415.39,73.3,68.9,0.614,432943.4,432943.4,34575,0,0,0,L,1122011218,0,122.23,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588842,616643.00
06/10/2016 16:00,2,2.734,ACTIVE,215.09,363.69,60.039,1465588804,"201051344000576","219011344069620",27.17,40.80,0,320.11,415.39,75.3,70.7,0.628,440009.3,440009.3,33979,0,0,0,L,1122011218,0,122.68,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588843,616644.00
06/10/2016 16:00,2,2.514,ACTIVE,212.16,360.38,59.991,1465588804,"274151322000087","219011344069620",25.74,59.80,0,320.71,387.74,65.5,61.3,0.446,668132.0,668132.0,27748,0,0,0,L,1151911521,0,121.55,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465588844,616645.00
06/10/2016 16:15,2,6.256,ACTIVE,219.61,364.89,59.970,1465589704,"201051344000645","219011344069620",28.01,38.80,0,319.21,414.19,177.3,169.2,0.782,439587.4,439587.4,34114,0,0,0,L,1122011218,0,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589705,616646.00
06/10/2016 16:15,2,5.609,ACTIVE,214.41,366.70,59.981,1465589704,"274151322000085","219011344069620",26.46,47.80,0,330.33,384.43,150.3,143.2,0.583,696356.4,696356.4,27653,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589706,616647.00
06/10/2016 16:15,2,6.191,ACTIVE,218.71,365.19,59.970,1465589704,"201051344000633","219011344069620",27.95,40.00,0,319.81,413.89,175.2,167.1,0.822,430744.2,430744.2,34600,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589707,616648.00
06/10/2016 16:15,2,5.904,ACTIVE,219.84,365.19,59.933,1465589704,"201051344000469","219011344069620",28.31,39.00,0,318.00,415.39,169.0,161.2,0.800,432207.7,432207.7,34530,0,0,0,L,1122011218,0,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589708,616649.00
06/10/2016 16:15,2,5.834,ACTIVE,216.00,358.28,59.933,1465589704,"201051344000646","219011344069620",28.13,41.00,0,316.50,409.98,166.3,158.6,0.778,435365.8,435365.8,39074,0,0,0,L,1122011218,0,124.27,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589709,616650.00
06/10/2016 16:15,2,5.363,ACTIVE,213.74,364.89,59.981,1465589704,"274151322000052","219011344069620",27.87,47.30,0,327.92,387.44,151.2,144.1,0.592,710409.7,710409.7,27880,0,0,0,L,1151911521,0,122.23,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589710,616651.00
06/10/2016 16:15,2,5.473,ACTIVE,216.90,360.08,59.949,1465589704,"201051344000585","219011344069620",27.95,41.50,0,318.61,409.38,154.8,147.5,0.725,442490.9,442490.9,39083,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589711,616652.00
06/10/2016 16:15,2,5.270,ACTIVE,215.77,357.08,59.954,1465589704,"201051344001230","219011344069620",27.91,40.20,0,316.50,408.48,148.9,141.8,0.694,438909.5,438909.5,38885,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589712,616653.00
06/10/2016 16:15,2,5.369,ACTIVE,216.90,358.88,59.954,1465589704,"201051344000582","219011344069620",27.81,43.80,0,316.80,409.68,151.1,143.9,0.703,432288.4,432288.4,39043,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589713,616654.00
06/10/2016 16:15,2,5.441,ACTIVE,216.00,357.38,59.981,1465589704,"201051344000955","219011344069620",28.23,41.80,0,316.50,408.18,155.6,148.3,0.747,444839.4,444839.4,38977,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589714,616655.00
06/10/2016 16:15,2,3.459,ACTIVE,213.96,415.39,59.949,1465589704,"274151322000094","219011344069620",38.29,49.80,0,372.11,449.65,134.3,127.7,0.530,574956.0,574956.0,28956,0,0,0,L,1151911521,0,122.23,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589714,616656.00
06/10/2016 16:15,2,5.809,ACTIVE,219.39,362.49,59.986,1465589704,"201051344000579","219011344069620",28.23,40.40,0,320.11,415.39,165.9,158.2,0.795,446308.4,446308.4,14601,0,0,0,L,1122011218,0,124.72,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589715,616657.00
06/10/2016 16:15,2,5.752,ACTIVE,216.00,358.28,59.975,1465589704,"201051344000890","219011344069620",27.71,40.20,0,317.70,408.78,161.5,153.9,0.742,442021.2,442021.2,38993,0,0,0,L,1122011218,0,124.27,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589716,616658.00
06/10/2016 16:15,2,5.607,ACTIVE,216.67,359.78,59.949,1465589704,"201051344000438","219011344069620",28.33,41.00,0,316.80,409.38,160.8,153.2,0.760,443999.4,443999.4,38999,0,0,0,L,1122011218,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589717,616659.00
06/10/2016 16:15,2,5.514,ACTIVE,216.22,358.58,59.986,1465589704,"201051344000417","219011344069620",28.01,41.50,0,315.90,407.57,156.4,149.0,0.742,436355.8,436355.8,39163,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589718,616660.00
06/10/2016 16:15,2,5.234,ACTIVE,213.51,357.38,59.944,1465589704,"274151322000083","219011344069620",27.79,50.20,0,327.02,386.53,147.2,140.2,0.588,704008.7,704008.7,27957,0,0,0,L,1151911521,0,122.23,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589719,616661.00
06/10/2016 16:15,2,5.334,ACTIVE,214.64,369.10,59.975,1465589704,"274151322000076","219011344069620",28.63,48.30,0,329.13,394.05,154.8,147.5,0.614,749829.1,749829.1,27953,0,0,0,L,1151911521,0,122.68,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589720,616662.00
06/10/2016 16:15,2,5.422,ACTIVE,218.03,361.29,59.975,1465589704,"201051344000868","219011344069620",28.25,39.30,0,319.21,413.89,155.1,147.8,0.703,431254.4,431254.4,34251,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589721,616663.00
06/10/2016 16:15,2,5.438,ACTIVE,213.74,348.66,59.975,1465589704,"274151322000095","219011344069620",27.89,49.30,0,329.43,389.54,153.4,146.2,0.583,742115.7,742115.7,27874,0,0,0,L,1151911521,0,122.68,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589722,616664.00
06/10/2016 16:15,2,5.039,ACTIVE,218.71,361.29,59.944,1465589704,"201051344000988","219011344069620",27.73,39.80,0,319.21,415.09,141.5,134.7,0.663,428282.1,428282.1,34546,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589723,616665.00
06/10/2016 16:15,2,4.939,ACTIVE,216.22,356.18,59.970,1465589704,"201051344001025","219011344069620",27.75,43.00,0,316.80,410.58,138.7,131.9,0.623,442111.2,442111.2,39053,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589723,616666.00
06/10/2016 16:15,2,4.689,ACTIVE,218.26,359.48,59.991,1465589704,"201051344000458","219011344069620",27.95,40.20,0,319.21,415.09,132.8,126.2,0.641,439129.8,439129.8,34469,0,0,0,L,1122011218,0,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589724,616667.00
06/10/2016 16:15,2,4.617,ACTIVE,218.71,361.29,59.986,1465589704,"201051344000853","219011344069620",28.21,39.50,0,324.62,415.09,131.9,125.4,0.619,437837.6,437837.6,34072,0,0,0,L,1122011218,0,124.49,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589725,616668.00
06/10/2016 16:15,2,4.609,ACTIVE,215.32,356.18,60.002,1465589704,"201051344000685","219011344069620",27.95,40.40,0,317.10,409.98,130.5,124.0,0.641,443405.2,443405.2,38897,0,0,0,L,1122011218,0,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589726,616669.00
06/10/2016 16:15,2,4.389,ACTIVE,215.77,354.07,59.949,1465589704,"201051344000917","219011344069620",27.83,44.30,0,317.40,408.18,123.6,117.4,0.588,440197.3,440197.3,38898,0,0,0,L,1122011218,0,123.59,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589727,616670.00
06/10/2016 16:15,2,4.244,ACTIVE,215.09,353.17,59.928,1465589704,"201051344001145","219011344069620",27.93,40.20,0,318.61,409.08,120.0,113.9,0.561,445419.7,445419.7,38750,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589728,616671.00
06/10/2016 16:15,2,3.961,ACTIVE,216.00,354.37,59.928,1465589704,"201051344000651","219011344069620",27.61,43.40,0,317.70,407.57,110.6,104.9,0.517,437880.0,437880.0,39105,0,0,0,L,1122011218,0,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589729,616672.00
06/10/2016 16:15,2,3.525,ACTIVE,212.83,354.07,59.965,1465589704,"274151322000088","219011344069620",26.80,46.40,0,329.13,384.73,95.6,90.4,0.367,680214.5,680214.5,27616,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589730,616673.00
06/10/2016 16:15,2,2.463,ACTIVE,214.19,406.07,59.981,1465589704,"274151322000068","219011344069620",37.13,46.80,0,375.11,454.16,92.4,87.3,0.354,574835.6,574835.6,29164,0,0,0,L,1151911521,0,122.68,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589731,616674.00
06/10/2016 16:15,2,4.279,ACTIVE,215.54,354.07,59.986,1465589704,"201051344001135","219011344069620",28.07,43.60,0,316.50,408.18,121.8,115.6,0.575,433896.3,433896.3,39039,0,0,0,L,1122011218,0,123.81,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589732,616675.00
06/10/2016 16:15,2,5.213,ACTIVE,217.13,360.69,59.944,1465589704,"201051344000594","219011344069620",27.55,41.50,0,318.00,410.28,145.7,138.7,0.681,443067.4,443067.4,34515,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589733,616676.00
06/10/2016 16:15,2,5.252,ACTIVE,216.45,359.48,59.981,1465589704,"201051344001203","219011344069620",28.01,42.30,0,318.00,407.87,149.0,141.9,0.694,440993.3,440993.3,39080,0,0,0,L,1122011218,0,124.72,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589734,616677.00
06/10/2016 16:15,2,4.963,ACTIVE,213.96,349.86,59.981,1465589704,"274151322000054","219011344069620",26.64,49.30,0,327.92,386.23,133.9,127.3,0.517,694735.8,694735.8,27643,0,0,0,L,1151911521,0,122.68,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589735,616678.00
06/10/2016 16:15,2,5.910,ACTIVE,218.48,363.69,59.970,1465589704,"201051344000867","219011344069620",28.05,41.00,0,320.11,413.29,167.9,160.2,0.760,430470.0,430470.0,34514,0,0,0,L,1122011218,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589736,616679.00
06/10/2016 16:15,2,5.721,ACTIVE,217.13,361.29,59.996,1465589704,"201051344001093","219011344069620",27.95,42.00,0,317.70,406.67,161.8,154.2,0.751,439422.9,439422.9,38956,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589736,616680.00
06/10/2016 16:15,2,6.055,ACTIVE,219.39,365.19,59.991,1465589704,"201051344000900","219011344069620",28.29,39.30,0,318.61,414.79,173.4,165.5,0.787,446176.7,446176.7,33906,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589737,616681.00
06/10/2016 16:15,2,5.924,ACTIVE,219.39,363.99,59.975,1465589704,"201051344000648","219011344069620",28.29,37.50,0,320.11,414.49,169.8,162.0,0.782,437849.2,437849.2,34196,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589738,616682.00
06/10/2016 16:15,2,5.947,ACTIVE,219.39,364.29,59.996,1465589704,"201051344000569","219011344069620",28.51,40.80,0,321.01,414.49,171.8,163.8,0.795,447284.6,447284.6,33827,0,0,0,L,1122011218,0,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589739,616683.00
06/10/2016 16:15,2,6.066,ACTIVE,219.61,364.89,59.996,1465589704,"201051344000983","219011344069620",28.21,39.50,0,324.02,415.39,173.3,165.4,0.818,438835.3,438835.3,34310,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589740,616684.00
06/10/2016 16:15,2,6.047,ACTIVE,219.84,363.99,59.996,1465589704,"201051344001158","219011344069620",27.81,39.30,0,320.41,413.59,170.3,162.5,0.795,432973.6,432973.6,34576,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589741,616685.00
06/10/2016 16:15,2,5.955,ACTIVE,219.84,365.19,60.002,1465589704,"201051344000576","219011344069620",28.01,39.00,0,321.01,414.79,168.9,161.1,0.773,440039.4,440039.4,33980,0,0,0,L,1122011218,0,124.94,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589742,616686.00
06/10/2016 16:15,2,5.420,ACTIVE,213.96,363.69,59.986,1465589704,"274151322000087","219011344069620",26.72,55.00,0,329.13,384.73,146.6,139.6,0.548,668158.0,668158.0,27749,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465589743,616687.00
06/10/2016 16:30,2,3.039,ACTIVE,215.77,350.47,59.949,1465590604,"201051344000645","219011344069620",28.09,38.00,0,338.74,406.07,86.5,81.6,0.389,439614.2,439614.2,34115,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590605,616688.00
06/10/2016 16:30,2,2.729,ACTIVE,212.16,354.37,59.949,1465590604,"274151322000085","219011344069620",27.02,44.80,0,330.33,379.02,74.7,70.1,0.526,696379.4,696379.4,27654,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590606,616689.00
06/10/2016 16:30,2,3.080,ACTIVE,215.32,353.17,59.959,1465590604,"201051344000633","219011344069620",27.95,38.80,0,335.14,403.07,87.2,82.2,0.415,430771.1,430771.1,34601,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590607,616690.00
06/10/2016 16:30,2,3.057,ACTIVE,215.54,351.97,59.949,1465590604,"201051344000469","219011344069620",28.31,37.80,0,337.84,404.87,87.6,82.7,0.420,432234.5,432234.5,34531,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590607,616691.00
06/10/2016 16:30,2,3.051,ACTIVE,213.06,347.16,59.975,1465590604,"201051344000646","219011344069620",27.85,40.40,0,327.62,400.06,86.0,81.1,0.415,435392.3,435392.3,39075,0,0,0,L,1122011218,0,122.68,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590608,616692.00
06/10/2016 16:30,2,2.816,ACTIVE,211.70,344.76,59.933,1465590604,"274151322000052","219011344069620",27.95,46.00,0,328.52,379.62,79.7,75.0,0.318,710434.2,710434.2,27881,0,0,0,L,1151911521,0,120.88,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590609,616693.00
06/10/2016 16:30,2,3.158,ACTIVE,213.96,347.76,60.002,1465590604,"201051344000585","219011344069620",27.85,41.30,0,333.33,399.16,89.0,84.0,0.402,442518.1,442518.1,39084,0,0,0,L,1122011218,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590610,616694.00
06/10/2016 16:30,2,2.986,ACTIVE,212.83,345.66,60.007,1465590604,"201051344001230","219011344069620",27.97,39.50,0,319.81,396.75,84.6,79.7,0.398,438935.5,438935.5,38886,0,0,0,L,1122011218,0,122.46,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590611,616695.00
06/10/2016 16:30,2,2.959,ACTIVE,213.96,348.06,60.018,1465590604,"201051344000582","219011344069620",27.95,43.00,0,318.00,400.36,83.8,78.9,0.407,432314.2,432314.2,39044,0,0,0,L,1122011218,0,122.68,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590612,616696.00
06/10/2016 16:30,2,3.018,ACTIVE,212.83,346.26,60.007,1465590604,"201051344000955","219011344069620",27.81,40.80,0,333.33,398.86,85.0,80.1,0.407,444865.5,444865.5,38978,0,0,0,L,1122011218,0,122.01,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590613,616697.00
06/10/2016 16:30,2,1.875,ACTIVE,211.93,406.97,59.981,1465590604,"274151322000094","219011344069620",37.33,46.60,0,376.01,438.83,70.8,66.4,0.508,574977.8,574977.8,28957,0,0,0,L,1151911521,0,121.10,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590614,616698.00
06/10/2016 16:30,2,3.084,ACTIVE,215.54,351.97,59.933,1465590604,"201051344000579","219011344069620",28.17,39.00,0,336.34,404.57,88.0,83.0,0.415,446335.4,446335.4,14602,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590615,616699.00
06/10/2016 16:30,2,3.010,ACTIVE,212.83,346.26,59.996,1465590604,"201051344000890","219011344069620",27.91,39.80,0,333.63,398.86,85.1,80.2,0.393,442047.4,442047.4,38994,0,0,0,L,1122011218,0,122.68,120.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590616,616700.00
06/10/2016 16:30,2,2.943,ACTIVE,213.51,347.16,60.012,1465590604,"201051344000438","219011344069620",28.35,40.20,0,334.24,400.06,84.5,79.6,0.407,444025.6,444025.6,39000,0,0,0,L,1122011218,0,122.91,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590616,616701.00
06/10/2016 16:30,2,2.969,ACTIVE,213.06,346.26,60.018,1465590604,"201051344000417","219011344069620",27.79,40.60,0,318.00,398.86,83.7,78.8,0.407,436381.6,436381.6,39164,0,0,0,L,1122011218,0,122.23,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590617,616702.00
06/10/2016 16:30,2,2.793,ACTIVE,211.93,342.05,59.954,1465590604,"274151322000083","219011344069620",27.79,48.30,0,328.52,379.62,78.6,73.9,0.309,704033.0,704033.0,27958,0,0,0,L,1151911521,0,121.10,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590618,616703.00
06/10/2016 16:30,2,2.922,ACTIVE,212.83,344.45,59.970,1465590604,"274151322000076","219011344069620",28.35,46.80,0,333.33,384.43,83.9,79.1,0.336,749855.2,749855.2,27954,0,0,0,L,1151911521,0,121.33,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590619,616704.00
06/10/2016 16:30,2,2.994,ACTIVE,214.87,349.56,59.991,1465590604,"201051344000868","219011344069620",28.11,38.40,0,334.84,400.06,85.3,80.4,0.393,431280.8,431280.8,34252,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590620,616705.00
06/10/2016 16:30,2,2.908,ACTIVE,211.70,347.46,59.959,1465590604,"274151322000095","219011344069620",28.13,48.30,0,329.43,382.63,82.8,78.0,0.314,742141.6,742141.6,27875,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590621,616706.00
06/10/2016 16:30,2,3.000,ACTIVE,215.54,352.87,59.981,1465590604,"201051344000988","219011344069620",27.99,38.60,0,338.14,405.17,85.1,80.2,0.407,428308.7,428308.7,34547,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590622,616707.00
06/10/2016 16:30,2,2.996,ACTIVE,213.29,346.26,59.912,1465590604,"201051344001025","219011344069620",27.99,41.50,0,333.63,400.06,84.9,80.1,0.389,442137.7,442137.7,39054,0,0,0,L,1122011218,0,122.46,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590623,616708.00
06/10/2016 16:30,2,3.002,ACTIVE,215.32,350.47,59.975,1465590604,"201051344000458","219011344069620",27.95,39.30,0,338.74,404.27,85.0,80.1,0.411,439156.4,439156.4,34470,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590624,616709.00
06/10/2016 16:30,2,2.982,ACTIVE,216.00,352.27,59.986,1465590604,"201051344000853","219011344069620",28.29,38.80,0,339.04,405.17,85.5,80.6,0.407,437864.4,437864.4,34073,0,0,0,L,1122011218,0,123.36,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590625,616710.00
06/10/2016 16:30,2,2.932,ACTIVE,213.06,347.76,59.959,1465590604,"201051344000685","219011344069620",27.93,39.80,0,318.30,399.16,83.0,78.1,0.420,443431.3,443431.3,38898,0,0,0,L,1122011218,0,123.14,121.10,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590626,616711.00
06/10/2016 16:30,2,2.930,ACTIVE,213.29,346.86,59.928,1465590604,"201051344000917","219011344069620",27.99,42.80,0,318.30,398.26,83.1,78.3,0.398,440223.2,440223.2,38899,0,0,0,L,1122011218,0,122.46,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590627,616712.00
06/10/2016 16:30,2,2.977,ACTIVE,213.06,346.86,59.954,1465590604,"201051344001145","219011344069620",27.77,40.00,0,333.93,399.46,83.8,78.9,0.393,445446.0,445446.0,38751,0,0,0,L,1122011218,0,122.46,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590628,616713.00
06/10/2016 16:30,2,2.928,ACTIVE,213.74,347.16,59.981,1465590604,"201051344000651","219011344069620",28.19,42.80,0,329.73,398.56,83.7,78.8,0.389,437906.1,437906.1,39106,0,0,0,L,1122011218,0,123.14,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590628,616714.00
06/10/2016 16:30,2,2.691,ACTIVE,211.48,358.58,59.965,1465590604,"274151322000088","219011344069620",26.86,43.40,0,328.82,378.72,73.2,68.7,0.504,680237.2,680237.2,27617,0,0,0,L,1151911521,0,121.55,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590629,616715.00
06/10/2016 16:30,2,1.836,ACTIVE,212.61,423.81,59.959,1465590604,"274151322000068","219011344069620",37.97,43.80,0,383.83,452.96,70.2,65.9,0.482,574857.6,574857.6,29165,0,0,0,L,1151911521,0,122.01,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590630,616716.00
06/10/2016 16:30,2,3.018,ACTIVE,213.29,345.66,60.002,1465590604,"201051344001135","219011344069620",27.73,42.30,0,333.33,398.86,84.7,79.8,0.402,433922.5,433922.5,39040,0,0,0,L,1122011218,0,122.46,121.10,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590631,616717.00
06/10/2016 16:30,2,3.006,ACTIVE,214.41,350.77,59.975,1465590604,"201051344000594","219011344069620",28.33,39.50,0,333.03,400.36,86.2,81.3,0.402,443094.1,443094.1,34516,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590632,616718.00
06/10/2016 16:30,2,2.984,ACTIVE,213.51,345.96,59.938,1465590604,"201051344001203","219011344069620",27.99,41.50,0,324.92,398.86,84.7,79.8,0.402,441019.4,441019.4,39081,0,0,0,L,1122011218,0,123.14,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590633,616719.00
06/10/2016 16:30,2,2.742,ACTIVE,211.93,349.86,59.970,1465590604,"274151322000054","219011344069620",26.94,45.50,0,328.52,380.22,74.8,70.3,0.526,694758.8,694758.8,27644,0,0,0,L,1151911521,0,121.55,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590634,616720.00
06/10/2016 16:30,2,3.021,ACTIVE,214.87,349.56,59.959,1465590604,"201051344000867","219011344069620",28.15,40.20,0,334.84,398.86,86.2,81.2,0.402,430496.5,430496.5,34515,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590635,616721.00
06/10/2016 16:30,2,2.881,ACTIVE,213.51,348.36,59.959,1465590604,"201051344001093","219011344069620",28.05,41.00,0,318.61,397.66,81.9,77.1,0.384,439448.1,439448.1,38957,0,0,0,L,1122011218,0,122.68,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590636,616722.00
06/10/2016 16:30,2,3.027,ACTIVE,215.09,351.07,59.959,1465590604,"201051344000900","219011344069620",28.17,37.80,0,335.44,405.17,86.4,81.5,0.393,446203.3,446203.3,33907,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590637,616723.00
06/10/2016 16:30,2,2.971,ACTIVE,215.32,350.17,59.938,1465590604,"201051344000648","219011344069620",28.05,36.30,0,336.64,403.97,84.4,79.6,0.398,437875.2,437875.2,34197,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590638,616724.00
06/10/2016 16:30,2,2.980,ACTIVE,215.32,350.77,59.959,1465590604,"201051344000569","219011344069620",28.35,39.50,0,322.51,405.17,85.5,80.6,0.402,447311.0,447311.0,33828,0,0,0,L,1122011218,0,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590639,616725.00
06/10/2016 16:30,2,3.018,ACTIVE,215.54,351.07,59.975,1465590604,"201051344000983","219011344069620",28.43,38.60,0,337.24,403.97,86.9,82.0,0.411,438862.1,438862.1,34311,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590640,616726.00
06/10/2016 16:30,2,3.004,ACTIVE,215.54,350.77,59.975,1465590604,"201051344001158","219011344069620",27.93,38.20,0,336.94,403.37,85.1,80.2,0.407,432999.8,432999.8,34577,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590641,616727.00
06/10/2016 16:30,2,2.908,ACTIVE,215.77,351.97,60.012,1465590604,"201051344000576","219011344069620",28.53,37.80,0,338.44,405.77,84.0,79.1,0.398,440065.4,440065.4,33981,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590642,616728.00
06/10/2016 16:30,2,2.705,ACTIVE,211.93,348.66,59.965,1465590604,"274151322000087","219011344069620",26.90,51.80,0,329.73,380.22,73.8,69.3,0.482,668180.6,668180.6,27750,0,0,0,L,1151911521,0,121.55,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465590642,616729.00
06/10/2016 16:45,2,2.316,ACTIVE,215.54,359.48,59.965,1465591504,"201051344000645","219011344069620",27.83,35.40,0,320.71,397.35,65.3,61.1,0.548,439633.3,439633.3,34116,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591505,616730.00
06/10/2016 16:45,2,2.092,ACTIVE,212.16,358.88,59.970,1465591504,"274151322000085","219011344069620",27.06,41.80,0,333.93,378.42,57.3,53.4,0.398,696396.0,696396.0,27655,0,0,0,L,1151911521,0,122.23,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591506,616731.00
06/10/2016 16:45,2,2.309,ACTIVE,215.09,359.48,60.007,1465591504,"201051344000633","219011344069620",28.13,36.30,0,319.21,398.56,65.7,61.5,0.557,430790.2,430790.2,34602,0,0,0,L,1122011218,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591507,616732.00
06/10/2016 16:45,2,2.326,ACTIVE,215.32,358.88,59.928,1465591504,"201051344000469","219011344069620",27.93,35.40,0,320.11,397.66,65.9,61.6,0.535,432253.7,432253.7,34532,0,0,0,L,1122011218,0,122.23,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591508,616733.00
06/10/2016 16:45,2,2.301,ACTIVE,213.06,357.08,59.970,1465591504,"201051344000646","219011344069620",27.77,38.00,0,317.10,390.74,64.7,60.6,0.561,435411.1,435411.1,39076,0,0,0,L,1122011218,0,122.68,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591509,616734.00
06/10/2016 16:45,2,2.146,ACTIVE,212.38,358.88,59.954,1465591504,"274151322000052","219011344069620",27.73,42.50,0,328.22,379.02,60.2,56.2,0.433,710451.6,710451.6,27882,0,0,0,L,1151911521,0,121.33,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591510,616735.00
06/10/2016 16:45,2,2.350,ACTIVE,213.74,357.98,59.965,1465591504,"201051344000585","219011344069620",28.07,38.40,0,319.81,393.45,66.8,62.6,0.548,442537.6,442537.6,39085,0,0,0,L,1122011218,0,122.23,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591510,616736.00
06/10/2016 16:45,2,2.285,ACTIVE,213.06,354.37,59.970,1465591504,"201051344001230","219011344069620",27.67,36.80,0,318.61,388.94,64.1,59.9,0.530,438954.1,438954.1,38887,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591511,616737.00
06/10/2016 16:45,2,2.244,ACTIVE,213.74,357.38,60.002,1465591504,"201051344000582","219011344069620",27.83,40.00,0,317.70,394.95,63.3,59.2,0.535,432332.7,432332.7,39045,0,0,0,L,1122011218,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591512,616738.00
06/10/2016 16:45,2,2.279,ACTIVE,212.83,356.18,59.907,1465591504,"201051344000955","219011344069620",28.11,38.40,0,316.80,389.24,64.9,60.7,0.557,444884.3,444884.3,38979,0,0,0,L,1122011218,0,121.78,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591513,616739.00
06/10/2016 16:45,2,1.412,ACTIVE,212.16,417.19,59.970,1465591504,"274151322000094","219011344069620",37.95,44.00,0,375.11,440.64,53.6,49.8,0.376,574993.3,574993.3,28958,0,0,0,L,1151911521,0,120.88,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591514,616740.00
06/10/2016 16:45,2,2.322,ACTIVE,215.09,360.69,59.959,1465591504,"201051344000579","219011344069620",28.39,37.00,0,323.72,396.75,66.8,62.6,0.570,446354.8,446354.8,14603,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591515,616741.00
06/10/2016 16:45,2,2.307,ACTIVE,213.29,355.58,59.959,1465591504,"201051344000890","219011344069620",27.85,37.00,0,319.21,390.74,65.1,60.9,0.530,442066.3,442066.3,38995,0,0,0,L,1122011218,0,122.68,121.10,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591516,616742.00
06/10/2016 16:45,2,2.232,ACTIVE,213.51,357.08,59.975,1465591504,"201051344000438","219011344069620",28.51,37.50,0,316.20,391.64,64.5,60.3,0.561,444044.3,444044.3,39001,0,0,0,L,1122011218,0,122.68,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591517,616743.00
06/10/2016 16:45,2,2.289,ACTIVE,213.29,356.78,59.975,1465591504,"201051344000417","219011344069620",27.67,38.00,0,317.70,390.14,64.2,60.0,0.544,436400.2,436400.2,39165,0,0,0,L,1122011218,0,122.23,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591518,616744.00
06/10/2016 16:45,2,2.133,ACTIVE,211.93,354.67,59.975,1465591504,"274151322000083","219011344069620",27.75,43.80,0,328.22,378.12,59.9,55.9,0.429,704050.5,704050.5,27959,0,0,0,L,1151911521,0,121.33,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591519,616745.00
06/10/2016 16:45,2,2.258,ACTIVE,212.61,360.99,59.959,1465591504,"274151322000076","219011344069620",28.19,42.50,0,329.13,378.72,64.4,60.2,0.460,749873.9,749873.9,27955,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591520,616746.00
06/10/2016 16:45,2,2.328,ACTIVE,214.64,358.58,59.970,1465591504,"201051344000868","219011344069620",27.93,36.00,0,318.61,395.55,65.8,61.6,0.535,431299.9,431299.9,34253,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591521,616747.00
06/10/2016 16:45,2,2.264,ACTIVE,211.93,346.26,59.944,1465591504,"274151322000095","219011344069620",27.81,43.80,0,329.73,378.72,63.8,59.6,0.438,742160.2,742160.2,27876,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591522,616748.00
06/10/2016 16:45,2,2.324,ACTIVE,215.09,360.69,60.007,1465591504,"201051344000988","219011344069620",27.87,36.30,0,320.41,398.26,65.6,61.4,0.570,428327.7,428327.7,34548,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591523,616749.00
06/10/2016 16:45,2,2.320,ACTIVE,213.51,357.38,59.986,1465591504,"201051344001025","219011344069620",27.91,39.00,0,317.10,391.34,65.6,61.4,0.535,442156.7,442156.7,39055,0,0,0,L,1122011218,0,122.23,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591523,616750.00
06/10/2016 16:45,2,2.287,ACTIVE,215.09,358.28,59.901,1465591504,"201051344000458","219011344069620",28.23,36.80,0,318.91,397.66,65.4,61.2,0.552,439175.4,439175.4,34471,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591524,616751.00
06/10/2016 16:45,2,2.314,ACTIVE,215.77,363.39,59.959,1465591504,"201051344000853","219011344069620",28.11,36.00,0,322.51,395.55,65.9,61.7,0.544,437883.5,437883.5,34074,0,0,0,L,1122011218,0,123.14,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591525,616752.00
06/10/2016 16:45,2,2.230,ACTIVE,213.29,356.78,59.954,1465591504,"201051344000685","219011344069620",28.31,37.00,0,315.90,390.44,64.0,59.8,0.566,443449.9,443449.9,38899,0,0,0,L,1122011218,0,123.14,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591526,616753.00
06/10/2016 16:45,2,2.254,ACTIVE,213.29,356.48,60.002,1465591504,"201051344000917","219011344069620",28.09,40.40,0,320.11,392.25,64.1,60.0,0.544,440241.8,440241.8,38900,0,0,0,L,1122011218,0,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591527,616754.00
06/10/2016 16:45,2,2.270,ACTIVE,213.29,356.48,59.944,1465591504,"201051344001145","219011344069620",28.13,37.30,0,317.10,391.04,64.7,60.5,0.552,445464.8,445464.8,38752,0,0,0,L,1122011218,0,122.46,121.33,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591528,616755.00
06/10/2016 16:45,2,2.291,ACTIVE,213.74,357.68,59.907,1465591504,"201051344000651","219011344069620",27.71,39.80,0,318.91,395.25,64.3,60.2,0.539,437924.8,437924.8,39107,0,0,0,L,1122011218,0,123.14,121.55,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591529,616756.00
06/10/2016 16:45,2,2.078,ACTIVE,212.16,354.07,59.981,1465591504,"274151322000088","219011344069620",27.02,40.60,0,333.03,378.42,56.8,52.9,0.389,680253.6,680253.6,27618,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591530,616757.00
06/10/2016 16:45,2,1.445,ACTIVE,212.83,402.46,59.949,1465591504,"274151322000068","219011344069620",37.47,41.50,0,384.43,446.05,54.1,50.3,0.367,574873.2,574873.2,29166,0,0,0,L,1151911521,0,121.78,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591531,616758.00
06/10/2016 16:45,2,2.334,ACTIVE,213.06,355.88,59.959,1465591504,"201051344001135","219011344069620",27.73,39.80,0,318.30,390.44,65.6,61.4,0.544,433941.4,433941.4,39041,0,0,0,L,1122011218,0,122.46,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591532,616759.00
06/10/2016 16:45,2,2.330,ACTIVE,214.19,358.58,59.970,1465591504,"201051344000594","219011344069620",28.13,37.30,0,319.21,394.95,66.4,62.2,0.552,443113.3,443113.3,34517,0,0,0,L,1122011218,0,122.23,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591532,616760.00
06/10/2016 16:45,2,2.336,ACTIVE,213.51,357.08,59.949,1465591504,"201051344001203","219011344069620",27.59,38.60,0,320.41,394.05,65.3,61.1,0.552,441038.2,441038.2,39082,0,0,0,L,1122011218,0,123.14,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591533,616761.00
06/10/2016 16:45,2,2.102,ACTIVE,212.16,359.78,59.965,1465591504,"274151322000054","219011344069620",27.15,42.50,0,332.43,379.92,57.9,53.9,0.407,694775.4,694775.4,27645,0,0,0,L,1151911521,0,121.78,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591534,616762.00
06/10/2016 16:45,2,2.320,ACTIVE,214.87,357.38,59.954,1465591504,"201051344000867","219011344069620",28.23,37.50,0,322.81,394.95,66.3,62.1,0.544,430515.6,430515.6,34516,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591535,616763.00
06/10/2016 16:45,2,2.244,ACTIVE,213.51,357.38,59.907,1465591504,"201051344001093","219011344069620",27.95,38.60,0,317.70,393.75,63.6,59.4,0.530,439466.4,439466.4,38958,0,0,0,L,1122011218,0,122.68,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591536,616764.00
06/10/2016 16:45,2,2.318,ACTIVE,214.87,360.08,60.023,1465591504,"201051344000900","219011344069620",28.21,35.60,0,321.31,398.26,66.2,62.0,0.544,446222.5,446222.5,33908,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591537,616765.00
06/10/2016 16:45,2,2.260,ACTIVE,215.09,358.58,59.954,1465591504,"201051344000648","219011344069620",28.33,34.50,0,319.81,397.35,64.9,60.7,0.535,437894.0,437894.0,34198,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591538,616766.00
06/10/2016 16:45,2,2.314,ACTIVE,214.87,359.78,59.959,1465591504,"201051344000569","219011344069620",27.99,36.80,0,319.81,397.35,65.7,61.4,0.552,447329.9,447329.9,33829,0,0,0,L,1122011218,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591539,616767.00
06/10/2016 16:45,2,2.342,ACTIVE,214.87,360.38,60.002,1465591504,"201051344000983","219011344069620",28.15,36.30,0,320.71,397.05,66.8,62.5,0.566,438881.3,438881.3,34312,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591540,616768.00
06/10/2016 16:45,2,2.318,ACTIVE,215.09,358.88,59.933,1465591504,"201051344001158","219011344069620",27.89,36.00,0,318.61,397.35,65.4,61.2,0.552,433018.7,433018.7,34578,0,0,0,L,1122011218,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591541,616769.00
06/10/2016 16:45,2,2.285,ACTIVE,215.32,359.78,59.965,1465591504,"201051344000576","219011344069620",27.91,35.40,0,319.51,397.35,64.6,60.4,0.526,440084.0,440084.0,33982,0,0,0,L,1122011218,0,122.68,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591542,616770.00
06/10/2016 16:45,2,2.105,ACTIVE,212.16,352.57,59.965,1465591504,"274151322000087","219011344069620",26.84,48.80,0,333.63,378.12,57.2,53.3,0.380,668197.0,668197.0,27751,0,0,0,L,1151911521,0,121.78,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465591543,616771.00
06/10/2016 17:00,2,1.057,ACTIVE,214.19,346.86,60.002,1465592405,"201051344000645","219011344069620",26.82,33.50,0,336.34,389.54,28.7,25.8,0.225,439644.3,439644.3,34117,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592406,616772.00
06/10/2016 17:00,2,0.945,ACTIVE,211.93,346.26,59.965,1465592405,"274151322000085","219011344069620",26.52,39.50,0,334.24,368.80,25.4,22.6,0.168,696405.6,696405.6,27656,0,0,0,L,1151911521,0,122.01,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592407,616773.00
06/10/2016 17:00,2,1.057,ACTIVE,214.19,348.96,59.991,1465592405,"201051344000633","219011344069620",27.37,34.30,0,336.94,391.34,29.4,26.4,0.230,430801.3,430801.3,34603,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592408,616774.00
06/10/2016 17:00,2,1.049,ACTIVE,213.96,347.76,59.986,1465592405,"201051344000469","219011344069620",27.51,33.30,0,336.04,391.04,29.2,26.3,0.239,432264.8,432264.8,34533,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592408,616775.00
06/10/2016 17:00,2,1.049,ACTIVE,212.38,345.36,59.896,1465592405,"201051344000646","219011344069620",27.29,35.60,0,333.93,384.13,29.0,26.0,0.234,435422.0,435422.0,39077,0,0,0,L,1122011218,0,122.46,121.10,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592409,616776.00
06/10/2016 17:00,2,0.967,ACTIVE,211.70,345.36,59.970,1465592405,"274151322000052","219011344069620",27.25,39.00,0,333.33,370.30,26.7,23.9,0.186,710461.7,710461.7,27883,0,0,0,L,1151911521,0,121.10,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592410,616777.00
06/10/2016 17:00,2,1.102,ACTIVE,212.83,345.96,59.991,1465592405,"201051344000585","219011344069620",27.19,35.80,0,335.44,384.13,30.4,27.4,0.225,442548.9,442548.9,39086,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592411,616778.00
06/10/2016 17:00,2,1.021,ACTIVE,212.38,344.15,59.991,1465592405,"201051344001230","219011344069620",27.49,35.00,0,333.63,382.63,28.5,25.6,0.225,438964.8,438964.8,38888,0,0,0,L,1122011218,0,122.23,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592412,616779.00
06/10/2016 17:00,2,1.010,ACTIVE,213.06,345.06,59.928,1465592405,"201051344000582","219011344069620",27.29,37.00,0,334.84,383.83,27.9,25.1,0.221,432343.2,432343.2,39046,0,0,0,L,1122011218,0,122.23,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592413,616780.00
06/10/2016 17:00,2,1.025,ACTIVE,212.16,345.06,59.996,1465592405,"201051344000955","219011344069620",27.95,35.80,0,333.03,383.53,29.1,26.2,0.234,444895.2,444895.2,38980,0,0,0,L,1122011218,0,121.55,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592414,616781.00
06/10/2016 17:00,2,0.604,ACTIVE,211.93,402.46,59.975,1465592405,"274151322000094","219011344069620",37.31,41.30,0,332.43,431.62,22.9,20.2,0.164,575002.2,575002.2,28959,0,0,0,L,1151911521,0,121.55,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592415,616782.00
06/10/2016 17:00,2,1.080,ACTIVE,213.74,347.16,59.928,1465592405,"201051344000579","219011344069620",27.53,34.80,0,336.94,391.04,30.1,27.2,0.234,446366.1,446366.1,14604,0,0,0,L,1122011218,0,121.78,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592416,616783.00
06/10/2016 17:00,2,1.049,ACTIVE,212.61,344.76,59.965,1465592405,"201051344000890","219011344069620",27.57,35.20,0,334.54,384.73,29.3,26.4,0.234,442077.2,442077.2,38996,0,0,0,L,1122011218,0,122.23,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592417,616784.00
