ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 17:00,2,1.023,ACTIVE,212.83,346.26,59.986,1465592405,"201051344000438","219011344069620",27.47,35.20,0,335.74,385.03,28.6,25.6,0.230,444055.1,444055.1,39002,0,0,0,L,1122011218,0,122.46,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592418,616785.00
06/10/2016 17:00,2,1.049,ACTIVE,212.83,345.66,59.922,1465592405,"201051344000417","219011344069620",27.06,35.80,0,333.93,382.93,28.8,25.8,0.230,436410.9,436410.9,39166,0,0,0,L,1122011218,0,122.01,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592418,616786.00
06/10/2016 17:00,2,0.943,ACTIVE,211.70,340.25,59.991,1465592405,"274151322000083","219011344069620",27.21,40.40,0,333.33,369.70,26.0,23.2,0.172,704060.4,704060.4,27960,0,0,0,L,1151911521,0,121.33,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592419,616787.00
06/10/2016 17:00,2,1.008,ACTIVE,212.38,346.56,59.970,1465592405,"274151322000076","219011344069620",27.63,38.60,0,334.84,372.71,28.2,25.3,0.190,749884.6,749884.6,27956,0,0,0,L,1151911521,0,121.55,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592420,616788.00
06/10/2016 17:00,2,1.059,ACTIVE,213.51,347.46,59.975,1465592405,"201051344000868","219011344069620",27.53,33.80,0,336.34,387.74,29.6,26.6,0.221,431310.9,431310.9,34254,0,0,0,L,1122011218,0,121.55,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592421,616789.00
06/10/2016 17:00,2,0.984,ACTIVE,211.70,340.55,59.938,1465592405,"274151322000095","219011344069620",27.57,40.00,0,333.03,371.81,27.5,24.6,0.177,742170.7,742170.7,27877,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592422,616790.00
06/10/2016 17:00,2,1.023,ACTIVE,213.96,348.36,59.954,1465592405,"201051344000988","219011344069620",27.61,34.30,0,334.54,391.04,28.7,25.7,0.243,428338.6,428338.6,34549,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592423,616791.00
06/10/2016 17:00,2,1.027,ACTIVE,212.61,344.76,59.938,1465592405,"201051344001025","219011344069620",27.83,36.00,0,335.14,384.43,28.9,26.0,0.225,442167.7,442167.7,39056,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592424,616792.00
06/10/2016 17:00,2,1.025,ACTIVE,213.96,347.16,59.959,1465592405,"201051344000458","219011344069620",27.71,34.50,0,335.74,388.64,28.8,25.9,0.234,439186.2,439186.2,34472,0,0,0,L,1122011218,0,122.01,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592425,616793.00
06/10/2016 17:00,2,1.025,ACTIVE,214.41,348.66,59.991,1465592405,"201051344000853","219011344069620",27.85,34.00,0,337.24,389.84,29.0,26.0,0.234,437894.4,437894.4,34075,0,0,0,L,1122011218,0,122.46,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592426,616794.00
06/10/2016 17:00,2,1.006,ACTIVE,212.83,345.96,59.975,1465592405,"201051344000685","219011344069620",26.90,35.20,0,334.84,383.53,27.4,24.5,0.230,443460.4,443460.4,38900,0,0,0,L,1122011218,0,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592427,616795.00
06/10/2016 17:00,2,0.996,ACTIVE,212.83,345.66,59.986,1465592405,"201051344000917","219011344069620",27.81,37.00,0,334.84,383.23,28.1,25.1,0.221,440252.4,440252.4,38901,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592427,616796.00
06/10/2016 17:00,2,1.029,ACTIVE,213.06,345.66,59.959,1465592405,"201051344001145","219011344069620",27.25,35.00,0,335.14,384.13,28.4,25.5,0.221,445475.4,445475.4,38753,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592428,616797.00
06/10/2016 17:00,2,0.996,ACTIVE,213.06,345.96,59.949,1465592405,"201051344000651","219011344069620",27.69,36.30,0,336.34,384.13,28.0,25.1,0.225,437935.4,437935.4,39108,0,0,0,L,1122011218,0,122.68,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592429,616798.00
06/10/2016 17:00,2,0.910,ACTIVE,211.48,339.95,59.965,1465592405,"274151322000088","219011344069620",26.48,38.20,0,333.33,368.50,24.4,21.6,0.159,680262.9,680262.9,27619,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592430,616799.00
06/10/2016 17:00,2,0.646,ACTIVE,212.61,383.53,59.975,1465592405,"274151322000068","219011344069620",35.78,39.00,0,332.73,431.62,23.5,20.8,0.155,574882.0,574882.0,29167,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592431,616800.00
06/10/2016 17:00,2,1.072,ACTIVE,212.61,344.45,59.965,1465592405,"201051344001135","219011344069620",27.23,36.50,0,335.14,382.63,29.6,26.7,0.225,433952.3,433952.3,39042,0,0,0,L,1122011218,0,122.23,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592432,616801.00
06/10/2016 17:00,2,1.027,ACTIVE,213.74,347.16,59.991,1465592405,"201051344000594","219011344069620",27.99,35.00,0,335.74,385.33,29.1,26.2,0.225,443124.3,443124.3,34518,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592433,616802.00
06/10/2016 17:00,2,1.045,ACTIVE,213.06,345.66,59.981,1465592405,"201051344001203","219011344069620",27.35,35.80,0,334.24,385.03,28.9,26.0,0.230,441049.0,441049.0,39083,0,0,0,L,1122011218,0,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592434,616803.00
06/10/2016 17:00,2,0.924,ACTIVE,211.70,342.95,59.901,1465592405,"274151322000054","219011344069620",26.72,39.50,0,333.03,369.10,25.0,22.2,0.164,694784.9,694784.9,27646,0,0,0,L,1151911521,0,121.78,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592435,616804.00
06/10/2016 17:00,2,1.051,ACTIVE,214.19,346.26,59.965,1465592405,"201051344000867","219011344069620",27.67,35.00,0,336.34,387.14,29.5,26.5,0.221,430526.6,430526.6,34517,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592436,616805.00
06/10/2016 17:00,2,0.994,ACTIVE,213.06,345.96,59.986,1465592405,"201051344001093","219011344069620",27.85,35.60,0,335.74,383.83,28.1,25.2,0.221,439476.8,439476.8,38959,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592437,616806.00
06/10/2016 17:00,2,1.018,ACTIVE,213.74,347.16,59.975,1465592405,"201051344000900","219011344069620",27.93,33.50,0,336.94,390.14,28.8,25.9,0.225,446233.4,446233.4,33909,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592438,616807.00
06/10/2016 17:00,2,1.018,ACTIVE,214.19,347.46,60.023,1465592405,"201051344000648","219011344069620",27.47,32.60,0,336.64,389.84,28.3,25.4,0.221,437904.6,437904.6,34199,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592439,616808.00
06/10/2016 17:00,2,1.033,ACTIVE,213.96,347.76,59.970,1465592405,"201051344000569","219011344069620",27.51,34.80,0,336.34,388.64,28.8,25.9,0.225,447340.7,447340.7,33830,0,0,0,L,1122011218,0,121.78,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592440,616809.00
06/10/2016 17:00,2,1.055,ACTIVE,213.96,347.16,59.986,1465592405,"201051344000983","219011344069620",27.75,34.30,0,337.24,390.44,29.7,26.7,0.234,438892.4,438892.4,34313,0,0,0,L,1122011218,0,122.01,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592441,616810.00
06/10/2016 17:00,2,1.027,ACTIVE,213.96,347.76,59.986,1465592405,"201051344001158","219011344069620",27.33,34.00,0,337.24,390.44,28.5,25.6,0.230,433029.4,433029.4,34579,0,0,0,L,1122011218,0,121.78,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592441,616811.00
06/10/2016 17:00,2,1.002,ACTIVE,214.19,348.06,59.991,1465592405,"201051344000576","219011344069620",27.33,33.50,0,337.24,389.54,27.8,24.9,0.221,440094.6,440094.6,33983,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592442,616812.00
06/10/2016 17:00,2,0.924,ACTIVE,211.93,344.45,59.954,1465592405,"274151322000087","219011344069620",26.36,45.30,0,333.93,368.50,24.6,21.9,0.146,668206.3,668206.3,27752,0,0,0,L,1151911521,0,121.78,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465592443,616813.00
06/10/2016 17:15,2,0.148,ACTIVE,213.51,339.34,59.991,1465593304,"201051344000645","219011344069620",25.17,32.20,0,331.53,361.59,3.8,1.7,0.004,439647.4,439647.4,34118,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593305,616814.00
06/10/2016 17:15,2,0.098,ACTIVE,211.70,337.24,59.975,1465593304,"274151322000085","219011344069620",22.70,37.30,0,329.13,351.07,2.3,0.3,0.000,696408.2,696408.2,27657,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593306,616815.00
06/10/2016 17:15,2,0.178,ACTIVE,213.51,340.25,59.970,1465593304,"201051344000633","219011344069620",24.45,32.40,0,333.03,363.39,4.4,2.3,0.000,430804.6,430804.6,34604,0,0,0,L,1122011218,0,122.01,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593307,616816.00
06/10/2016 17:15,2,0.178,ACTIVE,212.61,338.44,59.986,1465593304,"201051344000469","219011344069620",24.67,31.80,0,330.33,361.59,4.4,2.4,0.004,432268.1,432268.1,34534,0,0,0,L,1122011218,0,121.10,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593308,616817.00
06/10/2016 17:15,2,0.176,ACTIVE,211.48,336.34,59.970,1465593304,"201051344000646","219011344069620",24.93,33.50,0,327.92,358.58,4.5,2.4,0.000,435425.3,435425.3,39078,0,0,0,L,1122011218,0,121.78,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593309,616818.00
06/10/2016 17:15,2,0.117,ACTIVE,211.70,337.24,59.996,1465593304,"274151322000052","219011344069620",23.76,36.80,0,328.52,351.97,2.8,0.8,0.000,710464.5,710464.5,27884,0,0,0,L,1151911521,0,121.10,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593309,616819.00
06/10/2016 17:15,2,0.205,ACTIVE,212.16,336.64,60.002,1465593304,"201051344000585","219011344069620",25.05,33.50,0,327.92,360.08,5.2,3.1,0.000,442552.4,442552.4,39087,0,0,0,L,1122011218,0,121.55,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593310,616820.00
06/10/2016 17:15,2,0.174,ACTIVE,211.70,335.74,59.965,1465593304,"201051344001230","219011344069620",23.60,33.30,0,327.32,357.68,4.2,2.1,0.000,438968.0,438968.0,38889,0,0,0,L,1122011218,0,122.01,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593311,616821.00
06/10/2016 17:15,2,0.152,ACTIVE,212.38,336.94,59.991,1465593304,"201051344000582","219011344069620",24.19,34.00,0,328.22,359.78,3.8,1.7,0.000,432346.3,432346.3,39047,0,0,0,L,1122011218,0,122.01,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593312,616822.00
06/10/2016 17:15,2,0.184,ACTIVE,211.48,336.34,60.023,1465593304,"201051344000955","219011344069620",24.57,33.80,0,327.32,358.58,4.6,2.5,0.000,444898.5,444898.5,38981,0,0,0,L,1122011218,0,121.33,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593313,616823.00
06/10/2016 17:15,2,0.000,ALERT,211.70,298.77,59.981,1465593304,"274151322000094","219011344069620",38.41,38.60,0,295.76,416.59,0.0,0.0,0.000,575004.4,575004.4,28960,0,0,0,L,1151911521,0,121.10,122.68,0002,35,0,0,0,0,0,0,8,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593315,616824.00
06/10/2016 17:15,2,0.205,ACTIVE,212.83,338.14,59.991,1465593304,"201051344000579","219011344069620",24.91,33.00,0,331.83,361.89,5.2,3.1,0.000,446369.5,446369.5,14605,0,0,0,L,1122011218,0,121.33,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593316,616825.00
06/10/2016 17:15,2,0.182,ACTIVE,211.70,336.04,59.965,1465593304,"201051344000890","219011344069620",24.19,33.50,0,327.32,358.88,4.5,2.4,0.000,442080.5,442080.5,38997,0,0,0,L,1122011218,0,122.01,120.65,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593317,616826.00
06/10/2016 17:15,2,0.164,ACTIVE,211.93,336.94,59.991,1465593304,"201051344000438","219011344069620",24.37,33.50,0,329.43,360.08,4.1,2.0,0.000,444058.2,444058.2,39003,0,0,0,L,1122011218,0,122.01,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593318,616827.00
06/10/2016 17:15,2,0.189,ACTIVE,212.16,336.64,59.954,1465593304,"201051344000417","219011344069620",24.29,34.00,0,327.92,358.58,4.7,2.6,0.004,436414.2,436414.2,39167,0,0,0,L,1122011218,0,121.55,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593318,616828.00
06/10/2016 17:15,2,0.096,ACTIVE,211.70,336.94,59.991,1465593304,"274151322000083","219011344069620",23.18,38.20,0,328.52,351.67,2.3,0.3,0.000,704063.0,704063.0,27961,0,0,0,L,1151911521,0,121.10,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593319,616829.00
06/10/2016 17:15,2,0.100,ACTIVE,212.16,337.84,59.970,1465593304,"274151322000076","219011344069620",23.93,36.30,0,329.43,352.27,2.5,0.4,0.000,749887.5,749887.5,27957,0,0,0,L,1151911521,0,121.55,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593320,616830.00
06/10/2016 17:15,2,0.182,ACTIVE,212.83,338.74,59.986,1465593304,"201051344000868","219011344069620",24.29,32.20,0,331.23,361.89,4.5,2.4,0.000,431314.2,431314.2,34255,0,0,0,L,1122011218,0,121.33,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593321,616831.00
06/10/2016 17:15,2,0.094,ACTIVE,211.70,336.34,59.986,1465593304,"274151322000095","219011344069620",22.66,37.80,0,329.43,351.67,2.2,0.2,0.000,742173.5,742173.5,27878,0,0,0,L,1151911521,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593322,616832.00
06/10/2016 17:15,2,0.137,ACTIVE,212.83,339.65,59.986,1465593304,"201051344000988","219011344069620",24.61,32.60,0,331.53,362.49,3.4,1.4,0.000,428341.7,428341.7,34550,0,0,0,L,1122011218,0,121.33,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593323,616833.00
06/10/2016 17:15,2,0.162,ACTIVE,211.70,335.74,59.970,1465593304,"201051344001025","219011344069620",24.61,33.50,0,327.92,359.78,4.0,2.0,0.000,442170.8,442170.8,39057,0,0,0,L,1122011218,0,121.55,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593324,616834.00
06/10/2016 17:15,2,0.166,ACTIVE,212.83,338.44,59.975,1465593304,"201051344000458","219011344069620",24.19,33.00,0,330.93,361.29,4.1,2.0,0.000,439189.4,439189.4,34473,0,0,0,L,1122011218,0,121.55,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593325,616835.00
06/10/2016 17:15,2,0.162,ACTIVE,213.51,339.95,59.991,1465593304,"201051344000853","219011344069620",23.70,32.40,0,333.93,363.69,3.9,1.8,0.000,437897.5,437897.5,34076,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593326,616836.00
06/10/2016 17:15,2,0.129,ACTIVE,212.38,337.54,59.970,1465593304,"201051344000685","219011344069620",23.89,33.50,0,328.22,359.48,3.2,1.1,0.000,443463.2,443463.2,38901,0,0,0,L,1122011218,0,122.68,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593327,616837.00
06/10/2016 17:15,2,0.172,ACTIVE,211.93,331.53,59.996,1465593304,"201051344000917","219011344069620",23.48,34.30,0,327.32,358.88,4.1,2.0,0.000,440255.4,440255.4,38902,0,0,0,L,1122011218,0,121.78,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593328,616838.00
06/10/2016 17:15,2,0.166,ACTIVE,212.38,335.74,60.012,1465593304,"201051344001145","219011344069620",24.29,32.80,0,328.52,358.88,4.1,2.0,0.000,445478.5,445478.5,38754,0,0,0,L,1122011218,0,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593329,616839.00
06/10/2016 17:15,2,0.152,ACTIVE,212.16,336.94,59.938,1465593304,"201051344000651","219011344069620",24.07,33.30,0,328.22,359.48,3.8,1.7,0.000,437938.4,437938.4,39109,0,0,0,L,1122011218,0,122.23,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593330,616840.00
06/10/2016 17:15,2,0.084,ACTIVE_NO_POWER,211.25,335.14,59.970,1465593304,"274151322000088","219011344069620",20.42,36.00,0,328.82,350.77,1.8,0.0,0.000,680265.2,680265.2,27620,0,0,0,L,1151911521,0,122.01,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593331,616841.00
06/10/2016 17:15,2,0.006,ALERT,212.16,298.47,59.991,1465593304,"274151322000068","219011344069620",38.47,36.80,0,295.16,407.57,0.0,0.0,0.000,574884.3,574884.3,29168,0,0,0,L,1151911521,0,121.55,122.68,0002,35,0,0,0,0,0,0,14,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593333,616842.00
06/10/2016 17:15,2,0.203,ACTIVE,211.48,336.04,59.991,1465593304,"201051344001135","219011344069620",24.27,34.00,0,328.82,358.28,5.0,2.9,0.000,433955.6,433955.6,39043,0,0,0,L,1122011218,0,121.78,121.10,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593333,616843.00
06/10/2016 17:15,2,0.168,ACTIVE,212.83,338.44,59.981,1465593304,"201051344000594","219011344069620",24.17,33.30,0,329.73,360.69,4.1,2.1,0.004,443127.4,443127.4,34519,0,0,0,L,1122011218,0,121.55,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593334,616844.00
06/10/2016 17:15,2,0.184,ACTIVE,212.16,335.44,60.018,1465593304,"201051344001203","219011344069620",23.78,33.30,0,328.52,360.38,4.5,2.4,0.000,441052.2,441052.2,39084,0,0,0,L,1122011218,0,122.23,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593335,616845.00
06/10/2016 17:15,2,0.088,ACTIVE,211.48,336.94,59.975,1465593304,"274151322000054","219011344069620",22.90,37.50,0,328.82,351.97,2.1,0.1,0.000,694787.3,694787.3,27647,0,0,0,L,1151911521,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593336,616846.00
06/10/2016 17:15,2,0.182,ACTIVE,213.06,330.63,59.991,1465593304,"201051344000867","219011344069620",24.05,33.30,0,329.43,360.69,4.5,2.4,0.000,430529.8,430529.8,34518,0,0,0,L,1122011218,0,121.78,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593337,616847.00
06/10/2016 17:15,2,0.180,ACTIVE,212.16,329.43,59.970,1465593304,"201051344001093","219011344069620",23.32,32.80,0,325.22,358.88,4.3,2.2,0.000,439479.9,439479.9,38960,0,0,0,L,1122011218,0,121.78,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593338,616848.00
06/10/2016 17:15,2,0.150,ACTIVE,212.83,338.74,59.986,1465593304,"201051344000900","219011344069620",23.91,32.00,0,331.53,361.59,3.6,1.6,0.000,446236.4,446236.4,33910,0,0,0,L,1122011218,0,121.55,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593339,616849.00
06/10/2016 17:15,2,0.170,ACTIVE,213.29,338.74,59.996,1465593304,"201051344000648","219011344069620",24.39,31.30,0,332.43,361.59,4.2,2.1,0.004,437907.6,437907.6,34200,0,0,0,L,1122011218,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593340,616850.00
06/10/2016 17:15,2,0.166,ACTIVE,213.06,338.74,59.970,1465593304,"201051344000569","219011344069620",24.79,33.00,0,331.53,360.99,4.2,2.1,0.004,447343.8,447343.8,33831,0,0,0,L,1122011218,0,121.10,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593341,616851.00
06/10/2016 17:15,2,0.203,ACTIVE,212.83,337.84,59.981,1465593304,"201051344000983","219011344069620",24.13,32.80,0,331.83,360.99,5.0,2.9,0.000,438895.6,438895.6,34314,0,0,0,L,1122011218,0,121.55,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593342,616852.00
06/10/2016 17:15,2,0.160,ACTIVE,212.61,338.14,59.975,1465593304,"201051344001158","219011344069620",24.11,32.40,0,330.63,361.29,3.9,1.9,0.000,433032.4,433032.4,34580,0,0,0,L,1122011218,0,121.10,121.55,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593343,616853.00
06/10/2016 17:15,2,0.156,ACTIVE,213.29,335.14,60.002,1465593304,"201051344000576","219011344069620",23.32,32.00,0,332.73,361.59,3.7,1.7,0.000,440097.5,440097.5,33984,0,0,0,L,1122011218,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593344,616854.00
06/10/2016 17:15,2,0.100,ALERT,211.70,335.14,59.965,1465593304,"274151322000087","219011344069620",22.26,41.30,0,295.46,351.37,2.3,0.3,0.000,668208.7,668208.7,27753,0,0,0,L,1151911521,0,121.33,122.46,0002,36,0,0,0,0,0,0,23,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465593345,616855.00
06/10/2016 17:30,2,0.000,ALERT,212.83,299.67,59.933,1465594204,"201051344000645","219011344069620",0.00,27.50,0,291.85,341.15,0.0,0.0,0.000,439647.5,439647.5,34119,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,5,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1465594206,616856.00
06/10/2016 17:30,2,0.000,ALERT,212.16,298.77,59.917,1465594204,"274151322000085","219011344069620",0.00,33.30,0,276.22,339.04,0.0,0.0,0.000,696408.2,696408.2,27658,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1465594208,616857.00
06/10/2016 17:30,2,0.000,ALERT,212.83,299.37,59.954,1465594204,"201051344000633","219011344069620",0.00,28.30,0,289.75,343.85,0.0,0.0,0.000,430804.7,430804.7,34605,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1465594210,616858.00
06/10/2016 17:30,2,0.000,ALERT,212.38,299.67,59.981,1465594204,"201051344000469","219011344069620",0.00,25.80,0,290.65,340.85,0.0,0.0,0.000,432268.2,432268.2,34535,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1465594212,616859.00
06/10/2016 17:30,2,0.000,ALERT,211.70,299.37,59.928,1465594204,"201051344000646","219011344069620",0.00,29.30,0,287.65,339.04,0.0,0.0,0.000,435425.4,435425.4,39079,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1465594213,616860.00
06/10/2016 17:30,2,0.000,ALERT,211.70,298.47,59.975,1465594204,"274151322000052","219011344069620",0.00,33.00,0,276.22,347.16,0.0,0.0,0.000,710464.6,710464.6,27885,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1465594215,616861.00
06/10/2016 17:30,2,0.000,ALERT,212.16,299.07,59.975,1465594204,"201051344000585","219011344069620",0.00,29.00,0,287.65,342.35,0.0,0.0,0.000,442552.6,442552.6,39088,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1465594217,616862.00
06/10/2016 17:30,2,0.000,ALERT,211.93,299.37,59.970,1465594204,"201051344001230","219011344069620",0.00,29.30,0,288.55,336.64,0.0,0.0,0.000,438968.1,438968.1,38890,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1465594219,616863.00
06/10/2016 17:30,2,0.000,ALERT,212.38,299.97,59.991,1465594204,"201051344000582","219011344069620",0.00,29.50,0,288.85,339.95,0.0,0.0,0.000,432346.4,432346.4,39048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1465594221,616864.00
06/10/2016 17:30,2,0.000,ALERT,211.70,299.37,59.970,1465594204,"201051344000955","219011344069620",0.00,29.80,0,287.95,337.84,0.0,0.0,0.000,444898.6,444898.6,38982,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1465594223,616865.00
06/10/2016 17:30,2,0.000,ALERT,212.16,298.47,59.949,1465594204,"274151322000094","219011344069620",0.00,34.00,0,275.62,368.50,0.0,0.0,0.000,575004.4,575004.4,28962,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,90,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1465594224,616866.00
06/10/2016 17:30,2,0.000,ALERT,212.38,300.57,59.949,1465594204,"201051344000579","219011344069620",0.00,28.80,0,292.16,342.95,0.0,0.0,0.000,446369.7,446369.7,14606,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1465594226,616867.00
06/10/2016 17:30,2,0.000,ALERT,212.16,299.97,59.981,1465594204,"201051344000890","219011344069620",0.00,29.80,0,288.85,341.15,0.0,0.0,0.000,442080.6,442080.6,38998,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1465594228,616868.00
06/10/2016 17:30,2,0.000,ALERT,212.16,299.37,59.986,1465594204,"201051344000438","219011344069620",0.00,29.80,0,288.55,340.85,0.0,0.0,0.000,444058.3,444058.3,39004,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1465594230,616869.00
06/10/2016 17:30,2,0.000,ALERT,212.16,298.77,59.928,1465594204,"201051344000417","219011344069620",0.00,30.30,0,287.65,342.05,0.0,0.0,0.000,436414.3,436414.3,39168,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1465594231,616870.00
06/10/2016 17:30,2,0.000,ALERT,211.93,299.67,59.981,1465594204,"274151322000083","219011344069620",0.00,34.00,0,276.22,338.74,0.0,0.0,0.000,704063.0,704063.0,27962,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1465594233,616871.00
06/10/2016 17:30,2,0.000,ALERT,212.38,299.07,59.965,1465594204,"274151322000076","219011344069620",0.00,32.60,0,275.62,352.57,0.0,0.0,0.000,749887.5,749887.5,27958,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1465594235,616872.00
06/10/2016 17:30,2,0.000,ALERT,212.38,300.57,59.981,1465594204,"201051344000868","219011344069620",0.00,26.50,0,292.46,343.25,0.0,0.0,0.000,431314.4,431314.4,34256,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1465594237,616873.00
06/10/2016 17:30,2,0.000,ALERT,211.93,299.37,59.949,1465594204,"274151322000095","219011344069620",0.00,33.30,0,277.13,339.04,0.0,0.0,0.000,742173.5,742173.5,27879,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1465594239,616874.00
06/10/2016 17:30,2,0.000,ALERT,212.38,299.97,59.970,1465594204,"201051344000988","219011344069620",0.00,27.00,0,289.45,341.75,0.0,0.0,0.000,428341.7,428341.7,34551,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1465594241,616875.00
06/10/2016 17:30,2,0.000,ALERT,212.16,298.47,59.949,1465594204,"201051344001025","219011344069620",0.00,29.30,0,287.95,339.65,0.0,0.0,0.000,442170.9,442170.9,39058,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1465594242,616876.00
06/10/2016 17:30,2,0.000,ALERT,212.38,299.97,59.986,1465594204,"201051344000458","219011344069620",0.00,28.00,0,292.16,343.25,0.0,0.0,0.000,439189.5,439189.5,34474,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,3,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1465594244,616877.00
06/10/2016 17:30,2,0.000,ALERT,213.29,300.27,60.002,1465594204,"201051344000853","219011344069620",0.00,26.80,0,291.85,342.65,0.0,0.0,0.000,437897.6,437897.6,34077,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1465594246,616878.00
06/10/2016 17:30,2,0.000,ALERT,212.38,299.37,59.949,1465594204,"201051344000685","219011344069620",0.00,28.80,0,288.25,340.85,0.0,0.0,0.000,443463.3,443463.3,38902,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1465594248,616879.00
06/10/2016 17:30,2,0.000,ALERT,212.16,298.77,59.986,1465594204,"201051344000917","219011344069620",0.00,28.80,0,287.05,335.74,0.0,0.0,0.000,440255.5,440255.5,38903,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1465594250,616880.00
06/10/2016 17:30,2,0.000,ALERT,212.38,299.67,59.991,1465594204,"201051344001145","219011344069620",0.00,27.50,0,288.85,342.35,0.0,0.0,0.000,445478.6,445478.6,38755,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1465594252,616881.00
06/10/2016 17:30,2,0.000,ALERT,212.38,298.77,59.949,1465594204,"201051344000651","219011344069620",0.00,28.80,0,287.65,341.45,0.0,0.0,0.000,437938.4,437938.4,39110,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1465594254,616882.00
06/10/2016 17:30,2,0.000,ALERT,211.93,299.37,59.975,1465594204,"274151322000088","219011344069620",0.00,31.50,0,276.22,335.74,0.0,0.0,0.000,680265.2,680265.2,27621,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1465594255,616883.00
06/10/2016 17:30,2,0.000,ALERT,212.83,298.17,59.959,1465594204,"274151322000068","219011344069620",0.00,32.60,0,275.32,369.40,0.0,0.0,0.000,574884.3,574884.3,29170,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,86,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1465594257,616884.00
06/10/2016 17:30,2,0.000,ALERT,211.70,299.07,59.949,1465594204,"201051344001135","219011344069620",0.00,29.30,0,287.95,339.04,0.0,0.0,0.000,433955.8,433955.8,39044,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1465594259,616885.00
06/10/2016 17:30,2,0.000,ALERT,212.38,300.57,59.996,1465594204,"201051344000594","219011344069620",0.00,29.80,0,291.55,341.45,0.0,0.0,0.000,443127.5,443127.5,34520,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1465594261,616886.00
06/10/2016 17:30,2,0.000,ALERT,212.16,298.77,60.002,1465594204,"201051344001203","219011344069620",0.00,29.00,0,288.25,342.05,0.0,0.0,0.000,441052.3,441052.3,39085,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1465594263,616887.00
06/10/2016 17:30,2,0.000,ALERT,211.70,299.67,59.970,1465594204,"274151322000054","219011344069620",0.00,33.00,0,276.22,338.44,0.0,0.0,0.000,694787.3,694787.3,27648,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1465594265,616888.00
06/10/2016 17:30,2,0.000,ALERT,212.83,300.27,60.034,1465594204,"201051344000867","219011344069620",0.00,27.80,0,291.55,337.24,0.0,0.0,0.000,430529.9,430529.9,34519,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1465594267,616889.00
06/10/2016 17:30,2,0.000,ALERT,212.16,299.07,59.965,1465594204,"201051344001093","219011344069620",0.00,28.80,0,288.25,336.04,0.0,0.0,0.000,439480.0,439480.0,38961,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1465594268,616890.00
06/10/2016 17:30,2,0.000,ALERT,212.38,299.97,59.949,1465594204,"201051344000900","219011344069620",0.00,25.30,0,291.55,341.75,0.0,0.0,0.000,446236.5,446236.5,33911,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1465594270,616891.00
06/10/2016 17:30,2,0.000,ALERT,212.83,299.67,60.002,1465594204,"201051344000648","219011344069620",0.00,26.00,0,291.55,342.35,0.0,0.0,0.000,437907.7,437907.7,34201,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1465594272,616892.00
06/10/2016 17:30,2,0.000,ALERT,212.61,300.57,59.965,1465594204,"201051344000569","219011344069620",0.00,27.80,0,292.16,340.85,0.0,0.0,0.000,447343.9,447343.9,33832,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1465594274,616893.00
06/10/2016 17:30,2,0.000,ALERT,212.61,300.27,59.975,1465594204,"201051344000983","219011344069620",0.00,26.80,0,292.16,343.25,0.0,0.0,0.000,438895.8,438895.8,34315,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1465594276,616894.00
06/10/2016 17:30,2,0.000,ALERT,212.61,299.97,59.996,1465594204,"201051344001158","219011344069620",0.00,27.00,0,290.95,342.35,0.0,0.0,0.000,433032.5,433032.5,34581,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1465594277,616895.00
06/10/2016 17:30,2,0.000,ALERT,212.83,300.57,59.970,1465594204,"201051344000576","219011344069620",0.00,25.80,0,291.85,339.65,0.0,0.0,0.000,440097.5,440097.5,33985,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1465594279,616896.00
06/10/2016 17:30,2,0.000,ALERT,212.38,299.07,59.949,1465594204,"274151322000087","219011344069620",0.00,35.80,0,276.22,337.24,0.0,0.0,0.000,668208.7,668208.7,27755,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1465594281,616897.00
06/10/2016 17:45,2,0.045,ALERT,213.74,300.87,59.954,1465595104,"201051344000645","219011344069620",25.45,24.80,0,296.06,360.99,1.2,0.0,0.000,439647.5,439647.5,34121,0,0,0,L,1122011218,0,122.01,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1465595106,616898.00
06/10/2016 17:45,2,0.000,ALERT,212.16,298.77,59.965,1465595104,"274151322000085","219011344069620",0.00,29.80,0,295.16,307.78,0.0,0.0,0.000,696408.2,696408.2,27660,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1465595108,616899.00
06/10/2016 17:45,2,0.066,ALERT,213.51,300.57,59.986,1465595104,"201051344000633","219011344069620",24.95,25.30,0,294.26,361.89,1.7,0.0,0.000,430804.7,430804.7,34607,0,0,0,L,1122011218,0,122.01,122.68,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1465595110,616900.00
06/10/2016 17:45,2,0.072,ALERT,213.29,300.87,59.996,1465595104,"201051344000469","219011344069620",24.51,23.00,0,295.16,359.18,1.8,0.0,0.000,432268.2,432268.2,34537,0,0,0,L,1122011218,0,121.10,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1465595112,616901.00
06/10/2016 17:45,2,0.066,ALERT,212.61,299.97,59.975,1465595104,"201051344000646","219011344069620",24.43,25.80,0,296.36,315.30,1.6,0.0,0.000,435425.4,435425.4,39081,0,0,0,L,1122011218,0,122.23,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1465595114,616902.00
06/10/2016 17:45,2,0.000,ALERT,211.93,299.67,59.912,1465595104,"274151322000052","219011344069620",0.00,29.80,0,294.86,307.48,0.0,0.0,0.000,710464.6,710464.6,27887,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1465595115,616903.00
06/10/2016 17:45,2,0.078,ALERT,213.06,300.27,59.954,1465595104,"201051344000585","219011344069620",18.39,25.80,0,296.66,314.70,1.8,0.0,0.000,442552.7,442552.7,39090,0,0,0,L,1122011218,0,121.78,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1465595117,616904.00
06/10/2016 17:45,2,0.076,ALERT,212.83,300.57,59.944,1465595104,"201051344001230","219011344069620",24.47,26.00,0,297.26,316.50,1.9,0.0,0.000,438968.1,438968.1,38892,0,0,0,L,1122011218,0,122.23,121.55,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1465595119,616905.00
06/10/2016 17:45,2,0.057,ALERT,213.29,300.87,59.970,1465595104,"201051344000582","219011344069620",25.05,26.30,0,297.57,315.90,1.5,0.0,0.000,432346.4,432346.4,39050,0,0,0,L,1122011218,0,122.23,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1465595121,616906.00
06/10/2016 17:45,2,0.086,ALERT,212.61,300.27,59.917,1465595104,"201051344000955","219011344069620",22.38,26.30,0,296.66,315.30,1.9,0.0,0.000,444898.6,444898.6,38984,0,0,0,L,1122011218,0,121.55,121.78,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1465595123,616907.00
06/10/2016 17:45,2,0.000,ALERT,212.16,298.77,59.954,1465595104,"274151322000094","219011344069620",0.00,30.30,0,294.56,306.88,0.0,0.0,0.000,575004.4,575004.4,28964,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1465595124,616908.00
06/10/2016 17:45,2,0.092,ALERT,213.06,301.47,59.959,1465595104,"201051344000579","219011344069620",25.41,25.50,0,296.96,360.69,2.4,0.4,0.000,446369.7,446369.7,14608,0,0,0,L,1122011218,0,121.55,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1465595126,616909.00
06/10/2016 17:45,2,0.088,ALERT,212.83,300.87,59.954,1465595104,"201051344000890","219011344069620",25.27,26.50,0,297.87,316.20,2.3,0.3,0.000,442080.6,442080.6,39000,0,0,0,L,1122011218,0,122.23,121.10,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1465595128,616910.00
06/10/2016 17:45,2,0.066,ALERT,212.83,300.27,59.975,1465595104,"201051344000438","219011344069620",25.05,26.30,0,297.57,315.30,1.7,0.0,0.000,444058.3,444058.3,39006,0,0,0,L,1122011218,0,122.23,121.78,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1465595130,616911.00
06/10/2016 17:45,2,0.098,ALERT,212.83,299.37,59.986,1465595104,"201051344000417","219011344069620",24.83,26.50,0,296.06,315.00,2.5,0.4,0.000,436414.3,436414.3,39170,0,0,0,L,1122011218,0,121.78,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1465595132,616912.00
06/10/2016 17:45,2,0.000,ALERT,212.16,299.97,60.007,1465595104,"274151322000083","219011344069620",0.00,30.80,0,294.86,308.39,0.0,0.0,0.000,704063.0,704063.0,27964,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1465595133,616913.00
06/10/2016 17:45,2,0.000,ALERT,212.61,299.37,59.949,1465595104,"274151322000076","219011344069620",0.00,29.50,0,295.16,307.48,0.0,0.0,0.000,749887.5,749887.5,27960,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1465595135,616914.00
06/10/2016 17:45,2,0.078,ALERT,213.06,301.77,60.012,1465595104,"201051344000868","219011344069620",24.87,24.00,0,296.96,363.09,2.0,0.0,0.000,431314.4,431314.4,34258,0,0,0,L,1122011218,0,121.33,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1465595137,616915.00
06/10/2016 17:45,2,0.000,ALERT,212.16,300.27,59.996,1465595104,"274151322000095","219011344069620",0.00,29.50,0,296.36,308.99,0.0,0.0,0.000,742173.5,742173.5,27881,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1465595139,616916.00
06/10/2016 17:45,2,0.045,ALERT,213.06,300.87,59.959,1465595104,"201051344000988","219011344069620",25.37,24.50,0,293.96,359.48,1.2,0.0,0.000,428341.7,428341.7,34553,0,0,0,L,1122011218,0,121.33,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1465595141,616917.00
06/10/2016 17:45,2,0.066,ALERT,212.83,299.97,59.959,1465595104,"201051344001025","219011344069620",25.47,25.80,0,296.66,314.40,1.8,0.0,0.000,442170.9,442170.9,39060,0,0,0,L,1122011218,0,121.78,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1465595143,616918.00
06/10/2016 17:45,2,0.070,ALERT,213.06,301.17,60.023,1465595104,"201051344000458","219011344069620",24.89,25.30,0,296.66,360.69,1.8,0.0,0.000,439189.5,439189.5,34476,0,0,0,L,1122011218,0,121.78,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1465595144,616919.00
06/10/2016 17:45,2,0.055,ALERT,213.74,300.87,59.991,1465595104,"201051344000853","219011344069620",25.64,24.00,0,296.36,360.38,1.5,0.0,0.000,437897.6,437897.6,34079,0,0,0,L,1122011218,0,122.01,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1465595146,616920.00
06/10/2016 17:45,2,0.035,ALERT,213.29,300.57,59.970,1465595104,"201051344000685","219011344069620",24.93,26.00,0,296.66,316.50,0.9,0.0,0.000,443463.3,443463.3,38904,0,0,0,L,1122011218,0,122.91,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1465595148,616921.00
06/10/2016 17:45,2,0.068,ALERT,213.06,299.97,59.933,1465595104,"201051344000917","219011344069620",24.63,26.00,0,296.06,314.40,1.7,0.0,0.000,440255.5,440255.5,38905,0,0,0,L,1122011218,0,122.01,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1465595150,616922.00
06/10/2016 17:45,2,0.068,ALERT,213.29,300.87,59.996,1465595104,"201051344001145","219011344069620",25.23,24.80,0,297.57,316.80,1.8,0.0,0.000,445478.6,445478.6,38757,0,0,0,L,1122011218,0,122.23,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1465595152,616923.00
06/10/2016 17:45,2,0.049,ALERT,213.06,299.97,59.959,1465595104,"201051344000651","219011344069620",25.05,25.30,0,296.06,313.80,1.2,0.0,0.000,437938.4,437938.4,39112,0,0,0,L,1122011218,0,122.46,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1465595153,616924.00
06/10/2016 17:45,2,0.000,ALERT,211.70,299.67,59.965,1465595104,"274151322000088","219011344069620",0.00,28.80,0,294.86,307.48,0.0,0.0,0.000,680265.2,680265.2,27623,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1465595155,616925.00
06/10/2016 17:45,2,0.000,ALERT,212.83,298.77,59.970,1465595104,"274151322000068","219011344069620",0.00,29.50,0,294.56,311.09,0.0,0.0,0.000,574884.3,574884.3,29172,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1465595157,616926.00
06/10/2016 17:45,2,0.092,ALERT,212.61,300.27,59.986,1465595104,"201051344001135","219011344069620",25.62,26.00,0,297.26,314.10,2.4,0.4,0.000,433955.9,433955.9,39046,0,0,0,L,1122011218,0,122.01,121.78,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1465595159,616927.00
