ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 17:45,2,0.062,ALERT,213.06,301.47,59.981,1465595104,"201051344000594","219011344069620",25.80,26.50,0,295.76,363.39,1.7,0.0,0.000,443127.5,443127.5,34522,0,0,0,L,1122011218,0,121.55,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1465595161,616928.00
06/10/2016 17:45,2,0.074,ALERT,213.06,300.27,59.949,1465595104,"201051344001203","219011344069620",24.73,26.00,0,296.96,315.60,1.9,0.0,0.000,441052.3,441052.3,39087,0,0,0,L,1122011218,0,122.68,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1465595163,616929.00
06/10/2016 17:45,2,0.000,ALERT,211.93,299.37,59.944,1465595104,"274151322000054","219011344069620",0.00,29.80,0,295.16,307.78,0.0,0.0,0.000,694787.3,694787.3,27650,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1465595164,616930.00
06/10/2016 17:45,2,0.078,ALERT,213.29,300.87,59.991,1465595104,"201051344000867","219011344069620",24.63,25.50,0,296.36,363.09,2.0,0.0,0.000,430529.9,430529.9,34521,0,0,0,L,1122011218,0,121.78,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1465595166,616931.00
06/10/2016 17:45,2,0.094,ALERT,213.06,300.27,59.970,1465595104,"201051344001093","219011344069620",24.55,25.80,0,296.66,314.70,2.4,0.3,0.000,439480.0,439480.0,38963,0,0,0,L,1122011218,0,122.23,122.01,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,100,0,0,0,0,0,0,0,0,0,0,0,1465595168,616932.00
06/10/2016 17:45,2,0.039,ALERT,213.06,300.87,59.991,1465595104,"201051344000900","219011344069620",24.11,23.30,0,295.76,360.38,1.0,0.0,0.000,446236.5,446236.5,33913,0,0,0,L,1122011218,0,121.55,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1465595170,616933.00
06/10/2016 17:45,2,0.072,ALERT,213.29,300.57,60.018,1465595104,"201051344000648","219011344069620",25.49,24.00,0,295.76,361.29,1.9,0.0,0.000,437907.7,437907.7,34203,0,0,0,L,1122011218,0,121.33,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1465595172,616934.00
06/10/2016 17:45,2,0.076,ALERT,213.29,301.77,59.981,1465595104,"201051344000569","219011344069620",25.76,24.80,0,296.96,360.99,2.0,0.0,0.000,447343.9,447343.9,33834,0,0,0,L,1122011218,0,121.10,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1465595174,616935.00
06/10/2016 17:45,2,0.088,ALERT,213.06,301.47,59.975,1465595104,"201051344000983","219011344069620",25.29,24.30,0,296.96,361.29,2.3,0.3,0.000,438895.8,438895.8,34317,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1465595176,616936.00
06/10/2016 17:45,2,0.055,ALERT,213.06,300.87,59.975,1465595104,"201051344001158","219011344069620",25.29,24.30,0,295.46,358.88,1.4,0.0,0.000,433032.5,433032.5,34583,0,0,0,L,1122011218,0,121.33,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1465595178,616937.00
06/10/2016 17:45,2,0.061,ALERT,213.51,301.47,59.965,1465595104,"201051344000576","219011344069620",24.35,23.80,0,296.06,360.69,1.5,0.0,0.000,440097.5,440097.5,33987,0,0,0,L,1122011218,0,121.78,122.23,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1465595179,616938.00
06/10/2016 17:45,2,0.000,ALERT,212.16,299.07,59.965,1465595104,"274151322000087","219011344069620",0.00,32.00,0,294.56,307.48,0.0,0.0,0.000,668208.7,668208.7,27757,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1465595181,616939.00
06/10/2016 18:00,2,0.047,ALERT,214.19,301.47,60.002,1465596004,"201051344000645","219011344069620",27.15,23.30,0,296.36,303.28,1.3,0.0,0.000,439647.5,439647.5,34123,0,0,0,L,1122011218,0,122.23,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596006,616940.00
06/10/2016 18:00,2,0.020,ALERT,212.83,299.97,59.991,1465596004,"274151322000085","219011344069620",26.02,27.80,0,296.36,301.77,0.0,0.0,0.000,696408.2,696408.2,27662,0,0,0,L,1151911521,0,122.68,122.68,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596008,616941.00
06/10/2016 18:00,2,0.066,ALERT,214.19,301.47,59.991,1465596004,"201051344000633","219011344069620",26.94,23.50,0,294.56,302.98,1.9,0.0,0.000,430804.7,430804.7,34609,0,0,0,L,1122011218,0,122.23,123.14,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596009,616942.00
06/10/2016 18:00,2,0.074,ALERT,213.74,302.07,59.986,1465596004,"201051344000469","219011344069620",26.72,21.80,0,295.46,302.98,2.0,0.0,0.000,432268.2,432268.2,34539,0,0,0,L,1122011218,0,121.55,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596011,616943.00
06/10/2016 18:00,2,0.066,ALERT,213.06,301.77,60.012,1465596004,"201051344000646","219011344069620",26.70,24.00,0,297.57,303.28,1.8,0.0,0.000,435425.4,435425.4,39083,0,0,0,L,1122011218,0,122.46,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596013,616944.00
06/10/2016 18:00,2,0.043,ALERT,212.38,299.97,60.034,1465596004,"274151322000052","219011344069620",26.04,27.80,0,295.76,302.37,0.0,0.0,0.000,710464.6,710464.6,27889,0,0,0,L,1151911521,0,121.55,122.91,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596015,616945.00
06/10/2016 18:00,2,0.092,ALERT,213.74,302.37,59.986,1465596004,"201051344000585","219011344069620",27.08,24.00,0,297.87,303.28,2.5,0.5,0.000,442552.8,442552.8,39092,0,0,0,L,1122011218,0,122.01,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596017,616946.00
06/10/2016 18:00,2,0.074,ALERT,213.51,302.07,60.012,1465596004,"201051344001230","219011344069620",26.68,24.30,0,298.47,303.58,2.0,0.0,0.000,438968.1,438968.1,38894,0,0,0,L,1122011218,0,122.46,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596018,616947.00
06/10/2016 18:00,2,0.061,ALERT,213.96,302.68,60.002,1465596004,"201051344000582","219011344069620",26.92,24.30,0,298.17,303.88,1.6,0.0,0.000,432346.4,432346.4,39052,0,0,0,L,1122011218,0,122.68,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596020,616948.00
06/10/2016 18:00,2,0.084,ALERT,213.29,302.07,60.007,1465596004,"201051344000955","219011344069620",27.00,24.50,0,298.17,303.28,2.3,0.3,0.000,444898.7,444898.7,38986,0,0,0,L,1122011218,0,122.01,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596022,616949.00
06/10/2016 18:00,2,0.000,ALERT,212.61,299.67,60.002,1465596004,"274151322000094","219011344069620",0.00,28.00,0,296.66,301.17,0.0,0.0,0.000,575004.4,575004.4,28966,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465596024,616950.00
06/10/2016 18:00,2,0.090,ALERT,213.74,302.37,60.002,1465596004,"201051344000579","219011344069620",27.33,23.80,0,297.26,303.88,2.5,0.5,0.000,446369.8,446369.8,14610,0,0,0,L,1122011218,0,121.78,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596026,616951.00
06/10/2016 18:00,2,0.092,ALERT,213.51,302.07,60.007,1465596004,"201051344000890","219011344069620",27.17,24.80,0,298.77,304.48,2.5,0.5,0.000,442080.7,442080.7,39002,0,0,0,L,1122011218,0,122.68,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596027,616952.00
06/10/2016 18:00,2,0.068,ALERT,213.74,301.77,60.007,1465596004,"201051344000438","219011344069620",27.15,24.30,0,298.47,303.88,1.9,0.0,0.000,444058.3,444058.3,39008,0,0,0,L,1122011218,0,122.68,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596029,616953.00
06/10/2016 18:00,2,0.102,ALERT,213.74,301.17,60.012,1465596004,"201051344000417","219011344069620",26.86,24.80,0,297.57,302.68,2.8,0.7,0.000,436414.5,436414.5,39172,0,0,0,L,1122011218,0,122.46,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596031,616954.00
06/10/2016 18:00,2,0.018,ALERT,212.38,300.27,60.002,1465596004,"274151322000083","219011344069620",26.06,28.50,0,297.26,302.37,0.0,0.0,0.000,704063.0,704063.0,27966,0,0,0,L,1151911521,0,122.01,122.91,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596033,616955.00
06/10/2016 18:00,2,0.018,ALERT,213.06,299.97,59.991,1465596004,"274151322000076","219011344069620",26.84,27.50,0,297.26,302.37,0.0,0.0,0.000,749887.5,749887.5,27962,0,0,0,L,1151911521,0,122.01,123.14,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596035,616956.00
06/10/2016 18:00,2,0.080,ALERT,213.74,302.98,60.007,1465596004,"201051344000868","219011344069620",25.31,22.80,0,297.26,304.18,2.0,0.0,0.000,431314.4,431314.4,34260,0,0,0,L,1122011218,0,121.78,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596037,616957.00
06/10/2016 18:00,2,0.012,ALERT,212.38,301.17,59.996,1465596004,"274151322000095","219011344069620",26.12,27.50,0,298.47,302.68,0.0,0.0,0.000,742173.5,742173.5,27883,0,0,0,L,1151911521,0,122.46,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596039,616958.00
06/10/2016 18:00,2,0.049,ALERT,213.74,302.37,60.002,1465596004,"201051344000988","219011344069620",27.14,23.00,0,293.96,303.28,1.4,0.0,0.000,428341.7,428341.7,34555,0,0,0,L,1122011218,0,121.78,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596040,616959.00
06/10/2016 18:00,2,0.068,ALERT,213.29,301.47,59.996,1465596004,"201051344001025","219011344069620",27.29,24.00,0,297.87,303.88,1.9,0.0,0.000,442170.9,442170.9,39062,0,0,0,L,1122011218,0,122.23,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596042,616960.00
06/10/2016 18:00,2,0.072,ALERT,213.51,302.07,60.023,1465596004,"201051344000458","219011344069620",26.94,23.50,0,296.66,304.18,2.0,0.0,0.000,439189.5,439189.5,34478,0,0,0,L,1122011218,0,122.01,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596044,616961.00
06/10/2016 18:00,2,0.057,ALERT,214.41,302.07,60.023,1465596004,"201051344000853","219011344069620",27.37,22.50,0,296.66,303.88,1.6,0.0,0.000,437897.6,437897.6,34081,0,0,0,L,1122011218,0,122.46,123.14,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596046,616962.00
06/10/2016 18:00,2,0.039,ALERT,213.74,302.07,60.049,1465596004,"201051344000685","219011344069620",27.04,24.30,0,298.17,303.28,1.1,0.0,0.000,443463.3,443463.3,38906,0,0,0,L,1122011218,0,123.14,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596048,616963.00
06/10/2016 18:00,2,0.068,ALERT,213.51,301.77,60.018,1465596004,"201051344000917","219011344069620",26.86,24.30,0,296.96,302.68,1.9,0.0,0.000,440255.5,440255.5,38907,0,0,0,L,1122011218,0,122.23,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596049,616964.00
06/10/2016 18:00,2,0.066,ALERT,213.96,302.68,59.991,1465596004,"201051344001145","219011344069620",27.17,23.50,0,298.47,304.48,1.9,0.0,0.000,445478.6,445478.6,38759,0,0,0,L,1122011218,0,122.68,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596051,616965.00
06/10/2016 18:00,2,0.053,ALERT,213.96,301.47,59.975,1465596004,"201051344000651","219011344069620",27.00,23.50,0,297.87,302.98,1.5,0.0,0.000,437938.4,437938.4,39114,0,0,0,L,1122011218,0,122.91,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596053,616966.00
06/10/2016 18:00,2,0.008,ALERT,212.61,300.57,60.002,1465596004,"274151322000088","219011344069620",24.93,27.00,0,297.26,302.07,0.0,0.0,0.000,680265.2,680265.2,27625,0,0,0,L,1151911521,0,122.68,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596055,616967.00
06/10/2016 18:00,2,0.000,ALERT,213.29,299.37,60.002,1465596004,"274151322000068","219011344069620",0.00,27.80,0,296.66,300.87,0.0,0.0,0.000,574884.3,574884.3,29174,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465596057,616968.00
06/10/2016 18:00,2,0.092,ALERT,213.29,301.77,60.007,1465596004,"201051344001135","219011344069620",27.35,24.00,0,298.17,303.88,2.6,0.6,0.000,433956.0,433956.0,39048,0,0,0,L,1122011218,0,122.23,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596058,616969.00
06/10/2016 18:00,2,0.068,ALERT,213.74,303.28,60.012,1465596004,"201051344000594","219011344069620",27.49,25.00,0,296.06,304.18,1.9,0.0,0.000,443127.5,443127.5,34524,0,0,0,L,1122011218,0,121.78,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596060,616970.00
06/10/2016 18:00,2,0.074,ALERT,213.74,301.77,59.981,1465596004,"201051344001203","219011344069620",26.88,24.30,0,298.17,305.38,2.0,0.1,0.000,441052.3,441052.3,39089,0,0,0,L,1122011218,0,123.14,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596062,616971.00
06/10/2016 18:00,2,0.016,ALERT,212.61,301.17,59.996,1465596004,"274151322000054","219011344069620",26.24,27.50,0,297.57,302.68,0.0,0.0,0.000,694787.3,694787.3,27652,0,0,0,L,1151911521,0,122.46,122.46,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596064,616972.00
06/10/2016 18:00,2,0.080,ALERT,214.19,302.37,60.007,1465596004,"201051344000867","219011344069620",26.82,24.00,0,296.66,304.18,2.2,0.2,0.000,430529.9,430529.9,34523,0,0,0,L,1122011218,0,122.23,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596066,616973.00
06/10/2016 18:00,2,0.098,ALERT,213.74,302.07,60.018,1465596004,"201051344001093","219011344069620",26.78,24.30,0,298.17,303.28,2.7,0.7,0.000,439480.1,439480.1,38965,0,0,0,L,1122011218,0,122.46,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596067,616974.00
06/10/2016 18:00,2,0.039,ALERT,213.74,302.37,59.954,1465596004,"201051344000900","219011344069620",27.06,22.30,0,296.36,303.58,1.1,0.0,0.000,446236.5,446236.5,33915,0,0,0,L,1122011218,0,122.01,122.68,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596069,616975.00
06/10/2016 18:00,2,0.072,ALERT,214.19,302.07,60.018,1465596004,"201051344000648","219011344069620",27.21,22.80,0,296.36,303.88,2.0,0.0,0.000,437907.7,437907.7,34205,0,0,0,L,1122011218,0,121.78,123.36,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596071,616976.00
06/10/2016 18:00,2,0.076,ALERT,213.96,302.98,59.986,1465596004,"201051344000569","219011344069620",27.43,23.00,0,297.26,304.48,2.1,0.2,0.000,447343.9,447343.9,33836,0,0,0,L,1122011218,0,121.55,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596073,616977.00
06/10/2016 18:00,2,0.090,ALERT,213.74,302.68,60.012,1465596004,"201051344000983","219011344069620",27.27,23.00,0,296.96,304.18,2.5,0.5,0.000,438895.9,438895.9,34319,0,0,0,L,1122011218,0,122.01,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596075,616978.00
06/10/2016 18:00,2,0.047,ALERT,213.96,302.07,59.996,1465596004,"201051344001158","219011344069620",21.67,23.00,0,295.76,302.98,1.3,0.0,0.000,433032.5,433032.5,34585,0,0,0,L,1122011218,0,121.78,122.46,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596077,616979.00
06/10/2016 18:00,2,0.066,ALERT,214.41,302.98,60.002,1465596004,"201051344000576","219011344069620",26.70,22.80,0,296.36,303.88,1.8,0.0,0.000,440097.5,440097.5,33989,0,0,0,L,1122011218,0,122.23,122.91,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596079,616980.00
06/10/2016 18:00,2,0.031,ALERT,212.61,300.57,60.002,1465596004,"274151322000087","219011344069620",25.45,29.80,0,296.96,302.07,0.0,0.0,0.000,668208.7,668208.7,27759,0,0,0,L,1151911521,0,122.23,122.91,0100,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596080,616981.00
06/10/2016 18:15,2,0.123,ALERT,214.41,302.68,59.970,1465596904,"201051344000645","219011344069620",21.03,23.00,0,299.67,304.78,2.6,0.6,0.000,439647.6,439647.6,34125,0,0,0,L,1122011218,0,122.46,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1465596906,616982.00
06/10/2016 18:15,2,0.061,ALERT,212.83,300.27,60.023,1465596904,"274151322000085","219011344069620",21.99,26.30,0,296.96,302.37,1.4,0.0,0.000,696408.2,696408.2,27664,0,0,0,L,1151911521,0,122.68,122.91,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1465596908,616983.00
06/10/2016 18:15,2,0.133,ALERT,214.41,302.68,59.959,1465596904,"201051344000633","219011344069620",22.13,22.80,0,297.87,303.88,3.0,1.0,0.000,430804.8,430804.8,34611,0,0,0,L,1122011218,0,122.46,123.14,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1465596910,616984.00
06/10/2016 18:15,2,0.145,ALERT,213.96,302.68,59.981,1465596904,"201051344000469","219011344069620",22.34,21.50,0,299.07,304.18,3.3,1.3,0.000,432268.3,432268.3,34541,0,0,0,L,1122011218,0,121.55,123.14,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1465596912,616985.00
06/10/2016 18:15,2,0.137,ALERT,213.06,301.77,59.965,1465596904,"201051344000646","219011344069620",21.73,23.30,0,299.37,303.28,3.0,1.0,0.000,435425.5,435425.5,39085,0,0,0,L,1122011218,0,122.68,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1465596913,616986.00
06/10/2016 18:15,2,0.084,ALERT,212.61,300.87,59.954,1465596904,"274151322000052","219011344069620",21.45,26.50,0,296.96,302.68,1.9,0.0,0.000,710464.6,710464.6,27891,0,0,0,L,1151911521,0,121.55,123.14,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1465596915,616987.00
06/10/2016 18:15,2,0.162,ALERT,213.51,302.07,59.986,1465596904,"201051344000585","219011344069620",21.89,23.30,0,299.37,303.88,3.6,1.5,0.000,442553.0,442553.0,39094,0,0,0,L,1122011218,0,122.23,122.46,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1465596917,616988.00
06/10/2016 18:15,2,0.141,ALERT,213.29,302.37,59.975,1465596904,"201051344001230","219011344069620",20.38,23.30,0,299.97,303.88,2.9,0.9,0.000,438968.2,438968.2,38896,0,0,0,L,1122011218,0,122.68,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1465596919,616989.00
06/10/2016 18:15,2,0.123,ALERT,214.19,302.98,59.986,1465596904,"201051344000582","219011344069620",22.40,23.30,0,300.27,304.48,2.8,0.8,0.000,432346.4,432346.4,39054,0,0,0,L,1122011218,0,122.68,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1465596921,616990.00
06/10/2016 18:15,2,0.164,ALERT,213.06,301.77,59.944,1465596904,"201051344000955","219011344069620",19.22,23.50,0,299.37,303.58,3.2,1.2,0.000,444898.8,444898.8,38988,0,0,0,L,1122011218,0,122.01,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1465596922,616991.00
06/10/2016 18:15,2,0.000,ALERT,212.83,303.88,60.002,1465596904,"274151322000094","219011344069620",38.09,26.50,0,296.66,361.59,0.0,0.0,0.000,575004.4,575004.4,28968,0,0,0,L,1151911521,0,121.55,123.36,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596924,616992.00
06/10/2016 18:15,2,0.164,ALERT,213.96,303.88,60.002,1465596904,"201051344000579","219011344069620",22.17,23.00,0,300.57,305.38,3.7,1.6,0.000,446370.1,446370.1,14612,0,0,0,L,1122011218,0,122.01,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1465596926,616993.00
06/10/2016 18:15,2,0.145,ALERT,213.29,302.37,60.023,1465596904,"201051344000890","219011344069620",22.22,24.00,0,299.97,304.78,3.2,1.2,0.000,442080.9,442080.9,39004,0,0,0,L,1122011218,0,122.68,121.55,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1465596928,616994.00
06/10/2016 18:15,2,0.141,ALERT,213.74,302.07,59.954,1465596904,"201051344000438","219011344069620",21.17,23.30,0,299.67,303.88,3.0,1.0,0.000,444058.3,444058.3,39010,0,0,0,L,1122011218,0,122.91,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1465596930,616995.00
06/10/2016 18:15,2,0.162,ALERT,213.74,301.47,60.018,1465596904,"201051344000417","219011344069620",21.65,24.00,0,299.07,302.98,3.6,1.5,0.000,436414.7,436414.7,39174,0,0,0,L,1122011218,0,122.46,122.23,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1465596931,616996.00
06/10/2016 18:15,2,0.064,ALERT,213.06,301.17,59.975,1465596904,"274151322000083","219011344069620",21.75,27.00,0,297.57,302.68,1.4,0.0,0.000,704063.0,704063.0,27968,0,0,0,L,1151911521,0,121.78,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1465596933,616997.00
06/10/2016 18:15,2,0.064,ALERT,213.29,300.57,59.991,1465596904,"274151322000076","219011344069620",22.28,26.30,0,296.96,302.68,1.4,0.0,0.000,749887.5,749887.5,27964,0,0,0,L,1151911521,0,122.01,123.36,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1465596935,616998.00
06/10/2016 18:15,2,0.141,ALERT,213.96,303.88,59.991,1465596904,"201051344000868","219011344069620",21.69,22.30,0,300.57,305.38,3.1,1.1,0.000,431314.5,431314.5,34262,0,0,0,L,1122011218,0,122.01,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1465596937,616999.00
06/10/2016 18:15,2,0.057,ALERT,212.83,301.77,59.970,1465596904,"274151322000095","219011344069620",22.05,26.30,0,298.17,302.98,1.2,0.0,0.000,742173.5,742173.5,27885,0,0,0,L,1151911521,0,122.23,122.91,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1465596939,617000.00
06/10/2016 18:15,2,0.111,ALERT,213.96,303.58,59.986,1465596904,"201051344000988","219011344069620",21.91,22.50,0,297.87,304.48,2.5,0.5,0.000,428341.8,428341.8,34557,0,0,0,L,1122011218,0,121.78,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1465596941,617001.00
06/10/2016 18:15,2,0.133,ALERT,213.29,301.47,59.986,1465596904,"201051344001025","219011344069620",22.52,23.30,0,299.07,304.48,3.0,1.0,0.000,442171.0,442171.0,39064,0,0,0,L,1122011218,0,122.23,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1465596943,617002.00
06/10/2016 18:15,2,0.133,ALERT,213.96,303.58,59.986,1465596904,"201051344000458","219011344069620",22.20,23.00,0,300.27,305.38,3.0,1.0,0.000,439189.6,439189.6,34480,0,0,0,L,1122011218,0,122.23,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1465596944,617003.00
06/10/2016 18:15,2,0.123,ALERT,214.64,303.28,59.996,1465596904,"201051344000853","219011344069620",21.25,22.00,0,299.97,304.78,2.6,0.6,0.000,437897.6,437897.6,34083,0,0,0,L,1122011218,0,122.68,123.14,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1465596946,617004.00
06/10/2016 18:15,2,0.123,ALERT,213.74,302.07,60.007,1465596904,"201051344000685","219011344069620",18.57,23.30,0,299.67,303.58,2.3,0.3,0.000,443463.3,443463.3,38908,0,0,0,L,1122011218,0,123.36,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1465596948,617005.00
06/10/2016 18:15,2,0.133,ALERT,213.51,301.77,59.986,1465596904,"201051344000917","219011344069620",21.25,23.50,0,298.47,303.28,2.9,0.9,0.000,440255.6,440255.6,38909,0,0,0,L,1122011218,0,122.46,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1465596950,617006.00
06/10/2016 18:15,2,0.129,ALERT,213.96,302.37,59.986,1465596904,"201051344001145","219011344069620",21.93,22.80,0,299.97,304.78,2.9,0.8,0.000,445478.7,445478.7,38761,0,0,0,L,1122011218,0,122.68,122.01,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1465596952,617007.00
06/10/2016 18:15,2,0.145,ALERT,213.51,301.47,59.970,1465596904,"201051344000651","219011344069620",18.69,22.80,0,298.77,303.58,2.8,0.7,0.000,437938.5,437938.5,39116,0,0,0,L,1122011218,0,122.91,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1465596954,617008.00
06/10/2016 18:15,2,0.047,ALERT,212.61,300.87,59.986,1465596904,"274151322000088","219011344069620",21.31,25.80,0,297.26,302.37,1.0,0.0,0.000,680265.2,680265.2,27627,0,0,0,L,1151911521,0,122.68,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,108,0,0,0,0,0,0,0,0,0,0,0,1465596955,617009.00
06/10/2016 18:15,2,0.008,ALERT,213.51,299.67,59.959,1465596904,"274151322000068","219011344069620",38.33,26.50,0,296.36,363.69,0.0,0.0,0.000,574884.3,574884.3,29176,0,0,0,L,1151911521,0,122.46,123.36,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465596957,617010.00
06/10/2016 18:15,2,0.152,ALERT,213.29,301.77,59.880,1465596904,"201051344001135","219011344069620",22.40,23.30,0,299.67,304.18,3.5,1.5,0.000,433956.2,433956.2,39050,0,0,0,L,1122011218,0,122.46,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1465596959,617011.00
06/10/2016 18:15,2,0.129,ALERT,213.96,304.18,59.959,1465596904,"201051344000594","219011344069620",22.56,24.00,0,299.67,305.38,3.0,1.0,0.000,443127.6,443127.6,34526,0,0,0,L,1122011218,0,122.01,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1465596961,617012.00
06/10/2016 18:15,2,0.145,ALERT,213.74,302.07,59.996,1465596904,"201051344001203","219011344069620",21.59,23.30,0,299.37,305.68,3.2,1.1,0.000,441052.4,441052.4,39091,0,0,0,L,1122011218,0,123.14,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1465596963,617013.00
06/10/2016 18:15,2,0.059,ALERT,212.83,300.87,59.965,1465596904,"274151322000054","219011344069620",21.99,26.30,0,297.26,302.98,1.3,0.0,0.000,694787.3,694787.3,27654,0,0,0,L,1151911521,0,122.23,122.68,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1465596965,617014.00
06/10/2016 18:15,2,0.143,ALERT,214.41,303.28,59.965,1465596904,"201051344000867","219011344069620",21.63,23.30,0,299.97,305.08,3.2,1.1,0.000,430530.1,430530.1,34525,0,0,0,L,1122011218,0,122.46,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1465596967,617015.00
06/10/2016 18:15,2,0.158,ALERT,213.51,301.77,60.002,1465596904,"201051344001093","219011344069620",21.49,23.50,0,299.67,303.58,3.5,1.4,0.000,439480.4,439480.4,38967,0,0,0,L,1122011218,0,122.46,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1465596969,617016.00
06/10/2016 18:15,2,0.096,ALERT,213.96,303.28,59.991,1465596904,"201051344000900","219011344069620",21.75,21.80,0,299.67,304.48,2.1,0.1,0.000,446236.5,446236.5,33917,0,0,0,L,1122011218,0,122.23,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1465596971,617017.00
06/10/2016 18:15,2,0.139,ALERT,214.41,302.98,59.986,1465596904,"201051344000648","219011344069620",22.46,22.00,0,299.67,305.08,3.2,1.2,0.000,437907.9,437907.9,34207,0,0,0,L,1122011218,0,122.01,123.36,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1465596972,617018.00
06/10/2016 18:15,2,0.141,ALERT,214.19,303.88,59.981,1465596904,"201051344000569","219011344069620",22.46,22.50,0,300.57,305.38,3.2,1.2,0.000,447344.1,447344.1,33838,0,0,0,L,1122011218,0,121.78,123.14,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1465596974,617019.00
06/10/2016 18:15,2,0.154,ALERT,214.19,303.88,59.959,1465596904,"201051344000983","219011344069620",22.24,22.50,0,300.27,305.38,3.5,1.5,0.000,438896.1,438896.1,34321,0,0,0,L,1122011218,0,122.01,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1465596976,617020.00
06/10/2016 18:15,2,0.131,ALERT,213.96,302.98,59.986,1465596904,"201051344001158","219011344069620",21.67,22.50,0,299.37,304.18,2.9,0.8,0.000,433032.5,433032.5,34587,0,0,0,L,1122011218,0,121.78,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1465596978,617021.00
06/10/2016 18:15,2,0.129,ALERT,214.64,303.88,59.954,1465596904,"201051344000576","219011344069620",21.71,22.30,0,299.97,304.78,2.9,0.8,0.000,440097.6,440097.6,33991,0,0,0,L,1122011218,0,122.23,122.91,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1465596980,617022.00
06/10/2016 18:15,2,0.074,ALERT,212.83,300.27,59.959,1465596904,"274151322000087","219011344069620",20.81,28.00,0,296.66,302.37,1.6,0.0,0.000,668208.7,668208.7,27761,0,0,0,L,1151911521,0,122.23,123.14,0100,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1465596981,617023.00
06/10/2016 18:30,2,0.152,ACTIVE,213.51,328.82,59.981,1465597804,"201051344000645","219011344069620",23.84,22.50,0,301.17,329.73,3.7,1.6,0.000,439647.8,439647.8,34127,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597805,617024.00
06/10/2016 18:30,2,0.080,ACTIVE_NO_POWER,212.61,301.17,60.012,1465597804,"274151322000085","219011344069620",24.05,25.50,0,298.47,302.68,2.0,0.0,0.000,696408.2,696408.2,27666,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597806,617025.00
06/10/2016 18:30,2,0.154,ACTIVE,213.51,320.11,59.954,1465597804,"201051344000633","219011344069620",25.15,22.50,0,299.07,320.71,4.0,1.9,0.000,430805.1,430805.1,34613,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597807,617026.00
06/10/2016 18:30,2,0.184,ACTIVE,213.06,332.13,59.975,1465597804,"201051344000469","219011344069620",23.20,21.50,0,299.97,333.93,4.3,2.3,0.000,432268.8,432268.8,34543,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597809,617027.00
06/10/2016 18:30,2,0.154,ACTIVE,212.38,321.31,59.975,1465597804,"201051344000646","219011344069620",25.29,22.80,0,299.37,321.91,4.0,1.9,0.000,435425.8,435425.8,39087,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597810,617028.00
06/10/2016 18:30,2,0.105,ACTIVE,212.38,301.77,59.986,1465597804,"274151322000052","219011344069620",23.93,25.80,0,298.17,302.68,2.6,0.6,0.000,710464.6,710464.6,27893,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597811,617029.00
06/10/2016 18:30,2,0.178,ACTIVE,213.06,320.71,59.986,1465597804,"201051344000585","219011344069620",25.23,22.80,0,299.97,336.04,4.6,2.5,0.000,442553.5,442553.5,39096,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597812,617030.00
06/10/2016 18:30,2,0.152,ACTIVE,212.83,327.92,59.981,1465597804,"201051344001230","219011344069620",24.41,22.80,0,299.97,328.52,3.8,1.7,0.000,438968.5,438968.5,38898,0,0,0,L,1122011218,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597813,617031.00
06/10/2016 18:30,2,0.137,ACTIVE,213.29,328.22,59.970,1465597804,"201051344000582","219011344069620",25.86,22.80,0,300.87,328.52,3.6,1.5,0.000,432346.7,432346.7,39056,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597813,617032.00
06/10/2016 18:30,2,0.191,ACTIVE,212.38,324.02,59.965,1465597804,"201051344000955","219011344069620",22.72,23.00,0,299.97,325.52,4.4,2.4,0.000,444899.2,444899.2,38990,0,0,0,L,1122011218,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597814,617033.00
06/10/2016 18:30,2,0.000,ALERT,212.61,299.97,59.970,1465597804,"274151322000094","219011344069620",39.04,25.50,0,296.06,372.71,0.0,0.0,0.000,575004.4,575004.4,28970,0,0,0,L,1151911521,0,121.78,122.91,0002,23,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1465597816,617034.00
06/10/2016 18:30,2,0.203,ACTIVE,213.06,319.21,59.986,1465597804,"201051344000579","219011344069620",23.56,22.80,0,302.07,337.84,4.8,2.7,0.000,446370.6,446370.6,14614,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597817,617035.00
06/10/2016 18:30,2,0.162,ACTIVE,212.61,322.21,59.981,1465597804,"201051344000890","219011344069620",25.60,23.50,0,300.87,337.54,4.2,2.2,0.000,442081.3,442081.3,39006,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597818,617036.00
06/10/2016 18:30,2,0.172,ACTIVE,212.83,304.78,60.034,1465597804,"201051344000438","219011344069620",22.40,22.80,0,300.27,314.40,3.9,1.9,0.000,444058.7,444058.7,39012,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597819,617037.00
06/10/2016 18:30,2,0.199,ACTIVE,212.83,320.71,59.991,1465597804,"201051344000417","219011344069620",23.04,23.30,0,299.37,321.91,4.7,2.6,0.000,436415.2,436415.2,39176,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597820,617038.00
06/10/2016 18:30,2,0.082,ACTIVE,212.61,301.17,59.986,1465597804,"274151322000083","219011344069620",24.13,26.00,0,298.17,302.68,2.0,0.1,0.000,704063.0,704063.0,27970,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597821,617039.00
06/10/2016 18:30,2,0.084,ACTIVE,213.06,331.53,59.981,1465597804,"274151322000076","219011344069620",24.87,25.50,0,298.47,333.33,2.1,0.1,0.000,749887.5,749887.5,27966,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597822,617040.00
06/10/2016 18:30,2,0.158,ACTIVE,213.06,326.72,59.986,1465597804,"201051344000868","219011344069620",25.29,22.00,0,302.07,338.14,4.1,2.0,0.000,431314.8,431314.8,34264,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597822,617041.00
06/10/2016 18:30,2,0.072,ACTIVE_NO_POWER,212.38,301.77,59.954,1465597804,"274151322000095","219011344069620",24.71,25.30,0,298.77,303.28,1.8,0.0,0.000,742173.5,742173.5,27887,0,0,0,L,1151911521,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597823,617042.00
06/10/2016 18:30,2,0.143,ALERT,213.29,321.91,59.991,1465597804,"201051344000988","219011344069620",23.30,22.50,0,299.07,338.74,3.4,1.3,0.000,428341.9,428341.9,34559,0,0,0,L,1122011218,0,121.55,122.46,0002,19,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597825,617043.00
06/10/2016 18:30,2,0.168,ACTIVE,212.83,315.00,59.981,1465597804,"201051344001025","219011344069620",22.68,22.50,0,299.67,337.84,3.9,1.8,0.000,442171.3,442171.3,39066,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597826,617044.00
06/10/2016 18:30,2,0.172,ACTIVE,213.06,330.33,59.975,1465597804,"201051344000458","219011344069620",23.28,22.80,0,301.77,331.83,4.1,2.0,0.000,439189.9,439189.9,34482,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597827,617045.00
06/10/2016 18:30,2,0.146,ACTIVE,213.74,328.82,59.944,1465597804,"201051344000853","219011344069620",25.15,22.00,0,301.17,339.65,3.7,1.7,0.000,437897.9,437897.9,34085,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597828,617046.00
06/10/2016 18:30,2,0.150,ACTIVE,213.06,303.58,59.975,1465597804,"201051344000685","219011344069620",21.75,22.80,0,299.97,304.18,3.4,1.3,0.000,443463.4,443463.4,38910,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597829,617047.00
06/10/2016 18:30,2,0.148,ACTIVE,212.83,330.93,59.981,1465597804,"201051344000917","219011344069620",25.27,23.30,0,299.07,331.53,3.8,1.8,0.000,440255.9,440255.9,38911,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597830,617048.00
06/10/2016 18:30,2,0.164,ACTIVE,213.06,322.81,59.986,1465597804,"201051344001145","219011344069620",22.86,22.30,0,300.57,324.92,3.8,1.8,0.000,445479.0,445479.0,38763,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597831,617049.00
06/10/2016 18:30,2,0.168,ACTIVE,213.06,320.41,59.986,1465597804,"201051344000651","219011344069620",22.58,22.30,0,299.37,321.01,3.9,1.8,0.000,437938.8,437938.8,39118,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597832,617050.00
06/10/2016 18:30,2,0.068,ACTIVE_NO_POWER,212.38,301.17,59.975,1465597804,"274151322000088","219011344069620",22.20,25.30,0,297.26,302.37,1.6,0.0,0.000,680265.2,680265.2,27629,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597833,617051.00
06/10/2016 18:30,2,0.008,ALERT,213.51,299.97,59.970,1465597804,"274151322000068","219011344069620",39.20,25.80,0,298.17,375.11,0.0,0.0,0.000,574884.3,574884.3,29178,0,0,0,L,1151911521,0,122.46,123.14,0002,25,0,0,0,0,0,0,255,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1465597834,617052.00
06/10/2016 18:30,2,0.176,ACTIVE,212.61,325.52,59.981,1465597804,"201051344001135","219011344069620",25.03,23.00,0,300.27,336.64,4.5,2.4,0.000,433956.6,433956.6,39052,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597835,617053.00
06/10/2016 18:30,2,0.168,ACTIVE,213.06,329.43,59.981,1465597804,"201051344000594","219011344069620",23.34,23.50,0,301.47,337.84,4.0,2.0,0.000,443127.9,443127.9,34528,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597836,617054.00
06/10/2016 18:30,2,0.152,ACTIVE,213.06,336.34,59.981,1465597804,"201051344001203","219011344069620",25.70,22.80,0,299.97,338.74,4.0,2.0,0.000,441052.8,441052.8,39093,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597837,617055.00
06/10/2016 18:30,2,0.076,ACTIVE_NO_POWER,212.61,301.17,59.970,1465597804,"274151322000054","219011344069620",24.55,25.50,0,297.87,302.98,1.9,0.0,0.000,694787.3,694787.3,27656,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597838,617056.00
06/10/2016 18:30,2,0.172,ACTIVE,213.51,324.92,59.970,1465597804,"201051344000867","219011344069620",23.40,23.00,0,300.87,326.12,4.1,2.0,0.000,430530.4,430530.4,34527,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597839,617057.00
06/10/2016 18:30,2,0.172,ACTIVE,212.83,327.02,59.975,1465597804,"201051344001093","219011344069620",25.21,23.00,0,300.27,327.62,4.4,2.3,0.000,439480.8,439480.8,38969,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597840,617058.00
06/10/2016 18:30,2,0.113,ACTIVE,212.83,333.33,59.970,1465597804,"201051344000900","219011344069620",25.78,21.80,0,300.87,333.93,3.0,1.0,0.000,446236.6,446236.6,33919,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597841,617059.00
06/10/2016 18:30,2,0.152,ACTIVE,213.29,324.92,59.975,1465597804,"201051344000648","219011344069620",25.82,22.00,0,301.17,339.34,4.0,2.0,0.000,437908.2,437908.2,34209,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597842,617060.00
06/10/2016 18:30,2,0.156,ACTIVE,213.29,328.22,59.996,1465597804,"201051344000569","219011344069620",25.98,22.30,0,302.37,338.14,4.2,2.1,0.000,447344.4,447344.4,33840,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597843,617061.00
06/10/2016 18:30,2,0.176,ACTIVE,213.06,319.81,59.975,1465597804,"201051344000983","219011344069620",24.89,22.30,0,302.07,338.44,4.5,2.4,0.000,438896.5,438896.5,34323,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597844,617062.00
06/10/2016 18:30,2,0.162,ACTIVE,213.29,317.40,59.975,1465597804,"201051344001158","219011344069620",22.80,22.00,0,300.87,337.84,3.8,1.7,0.000,433032.8,433032.8,34589,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597845,617063.00
06/10/2016 18:30,2,0.174,ACTIVE,213.51,317.40,59.981,1465597804,"201051344000576","219011344069620",22.13,22.00,0,301.47,317.70,3.9,1.9,0.000,440097.9,440097.9,33993,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597846,617064.00
06/10/2016 18:30,2,0.090,ACTIVE,212.61,300.57,59.996,1465597804,"274151322000087","219011344069620",23.24,26.80,0,296.66,302.07,2.1,0.1,0.000,668208.7,668208.7,27763,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465597847,617065.00
06/10/2016 18:45,2,0.209,ACTIVE,213.96,339.95,59.965,1465598704,"201051344000645","219011344069620",26.32,23.30,0,300.57,353.77,5.6,3.4,0.013,439648.4,439648.4,34128,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598705,617066.00
06/10/2016 18:45,2,0.148,ACTIVE,212.61,337.84,59.959,1465598704,"274151322000085","219011344069620",23.95,26.30,0,299.67,345.36,3.6,1.6,0.009,696408.4,696408.4,27667,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598706,617067.00
06/10/2016 18:45,2,0.229,ACTIVE,213.96,341.45,59.975,1465598704,"201051344000633","219011344069620",26.52,23.00,0,298.47,349.26,6.1,4.0,0.018,430805.8,430805.8,34614,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598707,617068.00
06/10/2016 18:45,2,0.227,ACTIVE,213.29,339.65,59.996,1465598704,"201051344000469","219011344069620",26.98,22.30,0,299.67,348.96,6.2,4.1,0.018,432269.5,432269.5,34544,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598708,617069.00
06/10/2016 18:45,2,0.227,ACTIVE,213.06,338.74,59.965,1465598704,"201051344000646","219011344069620",26.74,23.50,0,299.07,354.37,6.2,4.0,0.018,435426.6,435426.6,39088,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598709,617070.00
06/10/2016 18:45,2,0.170,ACTIVE,212.38,337.54,59.965,1465598704,"274151322000052","219011344069620",25.31,26.80,0,299.07,348.36,4.4,2.3,0.013,710464.9,710464.9,27894,0,0,0,L,1151911521,0,121.55,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598710,617071.00
