ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 18:45,2,0.250,ALERT,213.51,339.65,59.944,1465598704,"201051344000585","219011344069620",26.80,23.50,0,298.77,349.26,6.8,4.7,0.013,442554.3,442554.3,39097,0,0,0,L,1122011218,0,122.01,122.01,0002,20,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598712,617072.00
06/10/2016 18:45,2,0.229,ACTIVE,213.29,338.74,59.970,1465598704,"201051344001230","219011344069620",26.00,23.30,0,299.97,344.76,6.0,3.9,0.013,438969.1,438969.1,38899,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598713,617073.00
06/10/2016 18:45,2,0.164,ACTIVE,213.74,339.34,59.938,1465598704,"201051344000582","219011344069620",28.82,23.50,0,300.57,344.45,4.8,2.7,0.009,432347.2,432347.2,39057,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598714,617074.00
06/10/2016 18:45,2,0.242,ACTIVE,212.83,338.14,59.970,1465598704,"201051344000955","219011344069620",26.74,23.50,0,299.97,348.96,6.6,4.4,0.013,444900.0,444900.0,38991,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598714,617075.00
06/10/2016 18:45,2,0.084,ALERT,212.61,338.14,59.965,1465598704,"274151322000094","219011344069620",29.82,25.80,0,297.57,380.52,2.5,0.5,0.000,575004.4,575004.4,28972,0,0,0,L,1151911521,0,122.01,122.91,0002,21,0,0,0,0,0,0,145,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598716,617076.00
06/10/2016 18:45,2,0.258,ALERT,213.29,338.74,59.970,1465598704,"201051344000579","219011344069620",26.64,23.30,0,300.87,349.56,7.0,4.8,0.018,446371.5,446371.5,14615,0,0,0,L,1122011218,0,121.78,122.23,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598718,617077.00
06/10/2016 18:45,2,0.238,ALERT,213.29,338.44,59.970,1465598704,"201051344000890","219011344069620",26.68,23.80,0,299.37,349.56,6.5,4.3,0.018,442082.1,442082.1,39007,0,0,0,L,1122011218,0,122.46,121.33,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598720,617078.00
06/10/2016 18:45,2,0.225,ACTIVE,213.51,338.74,59.981,1465598704,"201051344000438","219011344069620",26.82,23.30,0,299.97,348.06,6.1,4.0,0.013,444059.4,444059.4,39013,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598721,617079.00
06/10/2016 18:45,2,0.246,ACTIVE,213.51,339.04,59.954,1465598704,"201051344000417","219011344069620",27.15,23.80,0,299.37,350.17,6.8,4.6,0.009,436416.1,436416.1,39177,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598722,617080.00
06/10/2016 18:45,2,0.148,ACTIVE,212.61,338.14,59.991,1465598704,"274151322000083","219011344069620",25.74,26.80,0,299.67,349.56,3.9,1.8,0.004,704063.1,704063.1,27971,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598723,617081.00
06/10/2016 18:45,2,0.156,ACTIVE,213.06,339.95,59.970,1465598704,"274151322000076","219011344069620",25.54,26.30,0,299.37,347.16,4.1,2.0,0.013,749887.7,749887.7,27967,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598724,617082.00
06/10/2016 18:45,2,0.232,ALERT,213.29,339.04,59.986,1465598704,"201051344000868","219011344069620",26.56,22.80,0,300.87,349.26,6.3,4.1,0.013,431315.6,431315.6,34265,0,0,0,L,1122011218,0,121.78,122.68,0002,20,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598726,617083.00
06/10/2016 18:45,2,0.145,ACTIVE,212.38,337.84,59.975,1465598704,"274151322000095","219011344069620",25.62,26.00,0,300.27,340.85,3.8,1.8,0.004,742173.6,742173.6,27888,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598727,617084.00
06/10/2016 18:45,2,0.199,ACTIVE,213.29,340.25,59.970,1465598704,"201051344000988","219011344069620",26.38,23.30,0,297.87,353.77,5.4,3.3,0.013,428342.5,428342.5,34561,0,0,0,L,1122011218,0,121.55,122.46,0002,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598727,617085.00
06/10/2016 18:45,2,0.227,ALERT,213.06,338.14,59.981,1465598704,"201051344001025","219011344069620",26.46,23.30,0,298.47,348.96,6.1,3.9,0.018,442172.0,442172.0,39067,0,0,0,L,1122011218,0,122.01,121.78,0002,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598729,617086.00
06/10/2016 18:45,2,0.225,ACTIVE,213.29,338.74,59.986,1465598704,"201051344000458","219011344069620",27.06,23.50,0,301.17,348.96,6.2,4.0,0.018,439190.6,439190.6,34483,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598730,617087.00
06/10/2016 18:45,2,0.230,ALERT,213.96,341.15,59.981,1465598704,"201051344000853","219011344069620",25.64,22.50,0,300.27,350.17,6.0,3.9,0.022,437898.5,437898.5,34086,0,0,0,L,1122011218,0,122.46,122.68,0002,22,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598732,617088.00
06/10/2016 18:45,2,0.199,ACTIVE,213.51,339.34,59.991,1465598704,"201051344000685","219011344069620",27.15,23.50,0,299.37,348.96,5.5,3.4,0.013,443464.0,443464.0,38911,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598733,617089.00
06/10/2016 18:45,2,0.188,ACTIVE,213.29,339.34,60.007,1465598704,"201051344000917","219011344069620",28.49,24.00,0,298.47,349.56,5.4,3.3,0.004,440256.5,440256.5,38912,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598734,617090.00
06/10/2016 18:45,2,0.221,ACTIVE,213.51,339.04,59.975,1465598704,"201051344001145","219011344069620",26.20,23.00,0,300.57,349.86,5.9,3.8,0.018,445479.6,445479.6,38764,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598735,617091.00
06/10/2016 18:45,2,0.223,ACTIVE,213.29,338.74,59.996,1465598704,"201051344000651","219011344069620",25.98,23.00,0,299.67,348.36,5.9,3.8,0.018,437939.5,437939.5,39119,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598736,617092.00
06/10/2016 18:45,2,0.141,ACTIVE,212.16,338.14,59.996,1465598704,"274151322000088","219011344069620",22.88,26.30,0,298.47,344.76,3.2,1.2,0.013,680265.3,680265.3,27630,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598736,617093.00
06/10/2016 18:45,2,0.105,ALERT,213.29,339.95,59.981,1465598704,"274151322000068","219011344069620",30.00,26.30,0,297.26,379.92,3.2,1.2,0.009,574884.4,574884.4,29180,0,0,0,L,1151911521,0,122.68,122.68,0002,23,0,0,0,0,0,0,136,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598738,617094.00
06/10/2016 18:45,2,0.242,ALERT,213.29,337.84,59.991,1465598704,"201051344001135","219011344069620",26.94,23.50,0,299.07,346.86,6.6,4.5,0.018,433957.4,433957.4,39053,0,0,0,L,1122011218,0,122.46,121.78,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598740,617095.00
06/10/2016 18:45,2,0.230,ALERT,213.29,339.04,59.981,1465598704,"201051344000594","219011344069620",26.66,24.00,0,300.27,349.86,6.2,4.1,0.022,443128.6,443128.6,34529,0,0,0,L,1122011218,0,121.78,122.23,0002,21,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598742,617096.00
06/10/2016 18:45,2,0.193,ACTIVE,213.29,338.44,59.981,1465598704,"201051344001203","219011344069620",28.59,23.30,0,299.97,346.26,5.6,3.5,0.013,441053.4,441053.4,39094,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598743,617097.00
06/10/2016 18:45,2,0.078,ACTIVE,212.38,339.04,59.996,1465598704,"274151322000054","219011344069620",28.45,26.50,0,299.07,341.15,2.3,0.3,0.000,694787.4,694787.4,27657,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598744,617098.00
06/10/2016 18:45,2,0.229,ACTIVE,213.74,338.74,59.954,1465598704,"201051344000867","219011344069620",27.08,23.50,0,300.57,350.77,6.3,4.2,0.009,430531.2,430531.2,34528,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598744,617099.00
06/10/2016 18:45,2,0.238,ACTIVE,213.29,339.04,59.986,1465598704,"201051344001093","219011344069620",27.02,23.80,0,299.97,349.56,6.5,4.4,0.018,439481.6,439481.6,38970,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598746,617100.00
06/10/2016 18:45,2,0.152,ACTIVE,213.29,339.95,59.981,1465598704,"201051344000900","219011344069620",28.80,22.50,0,300.87,345.66,4.5,2.4,0.009,446237.0,446237.0,33920,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598746,617101.00
06/10/2016 18:45,2,0.232,ALERT,213.74,339.65,59.991,1465598704,"201051344000648","219011344069620",26.86,22.50,0,299.67,352.87,6.3,4.2,0.018,437909.0,437909.0,34210,0,0,0,L,1122011218,0,121.55,122.91,0002,20,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598748,617102.00
06/10/2016 18:45,2,0.229,ALERT,213.51,339.34,59.975,1465598704,"201051344000569","219011344069620",27.17,23.00,0,300.87,350.47,6.3,4.2,0.022,447345.2,447345.2,33841,0,0,0,L,1122011218,0,121.33,122.68,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598750,617103.00
06/10/2016 18:45,2,0.242,ALERT,213.51,338.74,59.981,1465598704,"201051344000983","219011344069620",27.39,23.00,0,300.57,348.96,6.7,4.6,0.013,438897.4,438897.4,34324,0,0,0,L,1122011218,0,122.01,122.23,0002,22,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598752,617104.00
06/10/2016 18:45,2,0.227,ALERT,213.51,339.34,60.018,1465598704,"201051344001158","219011344069620",26.12,22.80,0,299.37,349.26,6.0,3.9,0.013,433033.5,433033.5,34590,0,0,0,L,1122011218,0,121.78,122.23,0002,22,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598754,617105.00
06/10/2016 18:45,2,0.227,ACTIVE,213.96,340.85,60.018,1465598704,"201051344000576","219011344069620",26.60,22.80,0,300.87,349.56,6.2,4.0,0.018,440098.6,440098.6,33994,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598755,617106.00
06/10/2016 18:45,2,0.107,ACTIVE,212.61,338.74,59.975,1465598704,"274151322000087","219011344069620",27.45,27.80,0,297.87,343.55,2.7,0.7,0.000,668208.8,668208.8,27764,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465598755,617107.00
06/10/2016 19:00,2,0.260,ACTIVE,214.41,340.55,59.981,1465599604,"201051344000645","219011344069620",26.94,23.50,0,334.24,347.16,7.2,5.0,0.031,439649.5,439649.5,34129,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599605,617108.00
06/10/2016 19:00,2,0.199,ACTIVE,212.83,339.34,59.970,1465599604,"274151322000085","219011344069620",25.19,26.50,0,335.44,341.45,5.1,3.0,0.022,696409.0,696409.0,27668,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599606,617109.00
06/10/2016 19:00,2,0.281,ACTIVE,214.41,341.45,59.981,1465599604,"201051344000633","219011344069620",26.66,23.00,0,322.21,355.58,7.6,5.4,0.035,430807.1,430807.1,34615,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599607,617110.00
06/10/2016 19:00,2,0.279,ACTIVE,213.96,339.95,59.975,1465599604,"201051344000469","219011344069620",27.08,22.50,0,328.22,349.26,7.7,5.5,0.035,432270.8,432270.8,34545,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599608,617111.00
06/10/2016 19:00,2,0.277,ACTIVE,213.74,339.95,59.975,1465599604,"201051344000646","219011344069620",27.17,23.50,0,328.82,347.46,7.7,5.5,0.027,435427.8,435427.8,39089,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599609,617112.00
06/10/2016 19:00,2,0.219,ACTIVE,212.38,338.14,59.970,1465599604,"274151322000052","219011344069620",26.10,27.00,0,333.93,342.35,5.8,3.7,0.022,710465.7,710465.7,27895,0,0,0,L,1151911521,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599610,617113.00
06/10/2016 19:00,2,0.303,ACTIVE,213.96,339.95,59.975,1465599604,"201051344000585","219011344069620",27.19,23.80,0,332.73,345.96,8.4,6.2,0.027,442555.7,442555.7,39099,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599611,617114.00
06/10/2016 19:00,2,0.268,ACTIVE,213.74,339.04,59.965,1465599604,"201051344001230","219011344069620",27.17,23.50,0,319.21,354.67,7.4,5.2,0.031,438970.4,438970.4,38900,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599612,617115.00
06/10/2016 19:00,2,0.268,ALERT,214.41,340.25,59.981,1465599604,"201051344000582","219011344069620",26.42,23.50,0,301.47,343.25,7.2,5.0,0.027,432348.4,432348.4,39058,0,0,0,L,1122011218,0,122.91,122.46,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599613,617116.00
06/10/2016 19:00,2,0.283,ACTIVE,213.74,339.04,59.975,1465599604,"201051344000955","219011344069620",27.51,23.80,0,329.13,346.26,7.9,5.7,0.035,444901.4,444901.4,38992,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599614,617117.00
06/10/2016 19:00,2,0.125,ACTIVE,212.61,339.34,59.981,1465599604,"274151322000094","219011344069620",30.63,26.00,0,330.33,346.56,3.8,1.8,0.027,575004.8,575004.8,28974,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599615,617118.00
06/10/2016 19:00,2,0.307,ACTIVE,213.74,339.34,59.981,1465599604,"201051344000579","219011344069620",27.23,23.50,0,334.24,345.06,8.5,6.3,0.035,446373.0,446373.0,14617,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599616,617119.00
06/10/2016 19:00,2,0.293,ACTIVE,213.96,339.34,59.944,1465599604,"201051344000890","219011344069620",26.50,24.00,0,327.92,350.17,7.9,5.7,0.035,442083.4,442083.4,39009,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599617,617120.00
06/10/2016 19:00,2,0.275,ACTIVE,214.19,340.25,59.975,1465599604,"201051344000438","219011344069620",26.78,23.50,0,332.13,344.76,7.5,5.3,0.022,444060.6,444060.6,39014,0,0,0,L,1122011218,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599618,617121.00
06/10/2016 19:00,2,0.305,ACTIVE,214.19,339.95,59.975,1465599604,"201051344000417","219011344069620",26.72,24.00,0,319.21,354.37,8.3,6.1,0.031,436417.5,436417.5,39178,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599619,617122.00
06/10/2016 19:00,2,0.203,ACTIVE,212.16,338.74,59.959,1465599604,"274151322000083","219011344069620",25.74,27.00,0,334.84,342.35,5.3,3.2,0.027,704063.9,704063.9,27972,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599620,617123.00
06/10/2016 19:00,2,0.207,ACTIVE,212.83,337.84,59.944,1465599604,"274151322000076","219011344069620",26.74,26.50,0,335.44,341.75,5.6,3.5,0.027,749888.5,749888.5,27968,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599621,617124.00
06/10/2016 19:00,2,0.287,ACTIVE,213.51,339.04,59.944,1465599604,"201051344000868","219011344069620",27.14,23.00,0,332.43,349.56,7.9,5.7,0.031,431316.9,431316.9,34267,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599622,617125.00
06/10/2016 19:00,2,0.201,ACTIVE,212.38,338.74,59.959,1465599604,"274151322000095","219011344069620",25.84,26.30,0,334.54,341.15,5.3,3.2,0.027,742174.3,742174.3,27889,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599623,617126.00
06/10/2016 19:00,2,0.262,ACTIVE,213.51,340.55,59.975,1465599604,"201051344000988","219011344069620",26.26,23.50,0,331.83,345.66,7.0,4.8,0.035,428343.5,428343.5,34562,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599623,617127.00
06/10/2016 19:00,2,0.281,ACTIVE,213.74,339.04,59.970,1465599604,"201051344001025","219011344069620",26.80,23.50,0,333.93,343.85,7.7,5.5,0.031,442173.2,442173.2,39069,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599624,617128.00
06/10/2016 19:00,2,0.285,ACTIVE,213.74,339.34,59.975,1465599604,"201051344000458","219011344069620",26.50,23.80,0,332.73,345.96,7.7,5.5,0.031,439191.9,439191.9,34484,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599625,617129.00
06/10/2016 19:00,2,0.277,ACTIVE,214.41,341.15,59.933,1465599604,"201051344000853","219011344069620",27.08,23.00,0,335.14,346.56,7.6,5.4,0.031,437899.7,437899.7,34088,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599626,617130.00
06/10/2016 19:00,2,0.256,ACTIVE,214.41,341.15,59.970,1465599604,"201051344000685","219011344069620",26.30,23.80,0,324.02,353.17,6.8,4.7,0.031,443465.1,443465.1,38912,0,0,0,L,1122011218,0,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599627,617131.00
06/10/2016 19:00,2,0.207,ACTIVE,213.96,339.95,60.007,1465599604,"201051344000917","219011344069620",29.58,24.30,0,314.40,356.78,6.2,4.1,0.022,440257.5,440257.5,38913,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599628,617132.00
06/10/2016 19:00,2,0.268,ACTIVE,214.19,340.25,59.970,1465599604,"201051344001145","219011344069620",27.04,23.30,0,334.24,345.36,7.3,5.2,0.031,445480.8,445480.8,38765,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599629,617133.00
06/10/2016 19:00,2,0.273,ACTIVE,213.96,339.95,59.970,1465599604,"201051344000651","219011344069620",26.16,23.00,0,334.24,343.85,7.3,5.1,0.031,437940.6,437940.6,39120,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599630,617134.00
06/10/2016 19:00,2,0.189,ACTIVE,212.16,338.14,59.970,1465599604,"274151322000088","219011344069620",24.79,26.50,0,334.24,341.45,4.8,2.7,0.027,680265.8,680265.8,27631,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599631,617135.00
06/10/2016 19:00,2,0.146,ACTIVE,212.83,339.34,59.954,1465599604,"274151322000068","219011344069620",31.11,26.80,0,335.74,342.35,4.6,2.5,0.018,574884.9,574884.9,29182,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599632,617136.00
06/10/2016 19:00,2,0.295,ACTIVE,213.51,339.04,59.959,1465599604,"201051344001135","219011344069620",27.19,23.50,0,332.73,342.95,8.2,6.0,0.027,433958.8,433958.8,39055,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599633,617137.00
06/10/2016 19:00,2,0.281,ACTIVE,213.51,339.34,59.959,1465599604,"201051344000594","219011344069620",27.39,24.00,0,332.13,344.45,7.8,5.6,0.027,443129.9,443129.9,34531,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599633,617138.00
06/10/2016 19:00,2,0.211,ACTIVE,213.96,339.04,59.959,1465599604,"201051344001203","219011344069620",29.70,23.50,0,319.51,356.18,6.4,4.3,0.018,441054.4,441054.4,39095,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599634,617139.00
06/10/2016 19:00,2,0.100,ACTIVE,212.16,337.54,59.944,1465599604,"274151322000054","219011344069620",29.46,27.00,0,317.10,342.95,3.0,1.0,0.009,694787.5,694787.5,27658,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599635,617140.00
06/10/2016 19:00,2,0.293,ACTIVE,213.96,339.04,59.959,1465599604,"201051344000867","219011344069620",26.76,24.00,0,327.32,349.26,8.0,5.8,0.035,430532.4,430532.4,34529,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599636,617141.00
06/10/2016 19:00,2,0.289,ACTIVE,213.96,339.95,59.954,1465599604,"201051344001093","219011344069620",27.59,23.80,0,327.92,350.17,8.1,5.9,0.031,439482.9,439482.9,38971,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599637,617142.00
06/10/2016 19:00,2,0.256,ACTIVE,213.74,340.25,59.981,1465599604,"201051344000900","219011344069620",26.38,22.80,0,315.60,357.68,6.9,4.7,0.035,446237.8,446237.8,33921,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599638,617143.00
06/10/2016 19:00,2,0.283,ACTIVE,213.96,339.34,59.944,1465599604,"201051344000648","219011344069620",27.67,22.80,0,334.24,345.66,8.0,5.7,0.035,437910.3,437910.3,34212,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599639,617144.00
06/10/2016 19:00,2,0.299,ACTIVE,213.74,339.34,59.996,1465599604,"201051344000569","219011344069620",26.60,23.30,0,333.93,345.06,8.1,5.9,0.035,447346.5,447346.5,33843,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599640,617145.00
06/10/2016 19:00,2,0.303,ACTIVE,213.96,339.65,59.912,1465599604,"201051344000983","219011344069620",27.45,23.30,0,333.63,346.56,8.4,6.2,0.031,438898.7,438898.7,34326,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599641,617146.00
06/10/2016 19:00,2,0.281,ACTIVE,213.96,339.95,59.954,1465599604,"201051344001158","219011344069620",26.78,23.00,0,332.73,345.36,7.7,5.5,0.035,433034.7,433034.7,34592,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599642,617147.00
06/10/2016 19:00,2,0.289,ACTIVE,214.19,340.55,59.965,1465599604,"201051344000576","219011344069620",26.60,22.80,0,333.33,346.26,7.8,5.6,0.031,440099.8,440099.8,33995,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599643,617148.00
06/10/2016 19:00,2,0.221,ACTIVE,212.61,338.44,59.965,1465599604,"274151322000087","219011344069620",24.73,27.80,0,318.61,355.58,5.6,3.4,0.027,668209.5,668209.5,27765,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465599644,617149.00
06/10/2016 19:15,2,0.295,ACTIVE,213.96,339.65,59.944,1465600504,"201051344000645","219011344069620",26.68,23.50,0,334.84,345.66,8.0,5.8,0.035,439650.8,439650.8,34130,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600505,617150.00
06/10/2016 19:15,2,0.229,ACTIVE,212.38,338.14,59.959,1465600504,"274151322000085","219011344069620",25.86,26.30,0,334.24,341.75,6.0,3.9,0.031,696409.8,696409.8,27669,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600506,617151.00
06/10/2016 19:15,2,0.305,ACTIVE,213.74,340.85,59.981,1465600504,"201051344000633","219011344069620",27.02,23.00,0,333.63,347.46,8.4,6.2,0.031,430808.4,430808.4,34616,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600507,617152.00
06/10/2016 19:15,2,0.309,ACTIVE,213.51,338.74,59.970,1465600504,"201051344000469","219011344069620",27.23,22.80,0,332.43,345.06,8.5,6.3,0.044,432272.2,432272.2,34546,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600508,617153.00
06/10/2016 19:15,2,0.314,ACTIVE,213.06,338.44,59.970,1465600504,"201051344000646","219011344069620",26.36,23.50,0,332.73,345.06,8.4,6.2,0.035,435429.2,435429.2,39090,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600509,617154.00
06/10/2016 19:15,2,0.254,ACTIVE,211.93,338.44,59.954,1465600504,"274151322000052","219011344069620",25.90,26.80,0,333.63,342.05,6.7,4.5,0.027,710466.7,710466.7,27896,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600509,617155.00
06/10/2016 19:15,2,0.324,ACTIVE,213.51,338.74,59.986,1465600504,"201051344000585","219011344069620",27.37,23.80,0,333.03,345.06,9.0,6.8,0.035,442557.2,442557.2,39100,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600510,617156.00
06/10/2016 19:15,2,0.277,ACTIVE,213.29,337.24,59.991,1465600504,"201051344001230","219011344069620",28.13,23.50,0,333.03,344.15,7.9,5.7,0.031,438971.7,438971.7,38901,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600511,617157.00
06/10/2016 19:15,2,0.289,ACTIVE,213.74,338.74,59.959,1465600504,"201051344000582","219011344069620",26.86,23.30,0,334.24,345.66,7.9,5.7,0.031,432349.7,432349.7,39060,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600512,617158.00
06/10/2016 19:15,2,0.311,ACTIVE,213.06,337.84,59.965,1465600504,"201051344000955","219011344069620",27.33,23.80,0,333.33,343.85,8.7,6.4,0.031,444902.8,444902.8,38993,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600513,617159.00
06/10/2016 19:15,2,0.141,ACTIVE,212.16,337.54,59.938,1465600504,"274151322000094","219011344069620",31.23,26.00,0,335.14,373.31,4.4,2.4,0.022,575005.2,575005.2,28975,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600514,617160.00
06/10/2016 19:15,2,0.326,ACTIVE,213.29,338.44,59.944,1465600504,"201051344000579","219011344069620",27.37,23.80,0,334.24,344.45,9.1,6.8,0.035,446374.5,446374.5,14618,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600515,617161.00
06/10/2016 19:15,2,0.305,ACTIVE,213.29,337.54,59.959,1465600504,"201051344000890","219011344069620",27.43,24.00,0,333.93,344.76,8.5,6.3,0.035,442084.8,442084.8,39010,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600516,617162.00
06/10/2016 19:15,2,0.291,ACTIVE,213.51,338.74,59.965,1465600504,"201051344000438","219011344069620",27.02,23.80,0,334.54,345.66,8.0,5.8,0.031,444061.9,444061.9,39015,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600517,617163.00
06/10/2016 19:15,2,0.322,ACTIVE,213.51,338.44,59.959,1465600504,"201051344000417","219011344069620",26.78,24.00,0,333.93,345.06,8.7,6.5,0.035,436419.0,436419.0,39179,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600518,617164.00
06/10/2016 19:15,2,0.223,ACTIVE,212.16,338.14,59.965,1465600504,"274151322000083","219011344069620",25.70,26.80,0,333.93,342.35,5.8,3.7,0.031,704064.6,704064.6,27973,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600519,617165.00
06/10/2016 19:15,2,0.221,ACTIVE,212.61,338.44,59.975,1465600504,"274151322000076","219011344069620",27.35,26.50,0,335.14,342.05,6.1,4.0,0.031,749889.3,749889.3,27969,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600519,617166.00
06/10/2016 19:15,2,0.303,ACTIVE,213.51,339.04,59.959,1465600504,"201051344000868","219011344069620",26.68,23.00,0,333.33,345.36,8.2,6.0,0.035,431318.2,431318.2,34268,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600520,617167.00
06/10/2016 19:15,2,0.217,ACTIVE,212.16,336.94,59.954,1465600504,"274151322000095","219011344069620",26.06,26.00,0,333.93,341.45,5.8,3.6,0.027,742175.1,742175.1,27890,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600521,617168.00
06/10/2016 19:15,2,0.273,ACTIVE,213.51,339.95,59.959,1465600504,"201051344000988","219011344069620",26.40,23.50,0,332.73,345.66,7.3,5.1,0.040,428344.7,428344.7,34563,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600523,617169.00
06/10/2016 19:15,2,0.291,ACTIVE,213.06,337.54,59.959,1465600504,"201051344001025","219011344069620",26.94,23.30,0,333.93,344.76,8.0,5.8,0.035,442174.6,442174.6,39070,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600524,617170.00
06/10/2016 19:15,2,0.289,ACTIVE,213.51,338.74,60.002,1465600504,"201051344000458","219011344069620",27.15,23.80,0,333.63,344.76,8.0,5.8,0.035,439193.2,439193.2,34485,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600524,617171.00
06/10/2016 19:15,2,0.285,ACTIVE,214.19,340.55,59.928,1465600504,"201051344000853","219011344069620",27.00,23.00,0,335.74,346.26,7.8,5.7,0.031,437901.0,437901.0,34089,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600525,617172.00
06/10/2016 19:15,2,0.266,ACTIVE,213.74,339.34,59.922,1465600504,"201051344000685","219011344069620",26.46,23.80,0,334.84,345.96,7.2,5.0,0.035,443466.2,443466.2,38913,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600526,617173.00
06/10/2016 19:15,2,0.209,ACTIVE,213.51,338.14,59.970,1465600504,"201051344000917","219011344069620",29.66,24.00,0,332.13,346.56,6.3,4.2,0.009,440258.4,440258.4,38914,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600527,617174.00
06/10/2016 19:15,2,0.277,ACTIVE,213.74,338.74,59.965,1465600504,"201051344001145","219011344069620",26.70,23.30,0,335.44,345.66,7.5,5.4,0.031,445482.0,445482.0,38766,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600528,617175.00
06/10/2016 19:15,2,0.279,ACTIVE,213.51,338.74,59.959,1465600504,"201051344000651","219011344069620",26.72,23.00,0,334.84,345.36,7.6,5.4,0.031,437941.9,437941.9,39121,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600529,617176.00
06/10/2016 19:15,2,0.199,ACTIVE,211.93,336.64,59.922,1465600504,"274151322000088","219011344069620",24.65,26.30,0,333.63,341.75,5.0,2.9,0.009,680266.5,680266.5,27632,0,0,0,L,1151911521,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600530,617177.00
06/10/2016 19:15,2,0.152,ACTIVE,213.06,338.14,59.944,1465600504,"274151322000068","219011344069620",31.33,26.80,0,335.14,382.63,4.8,2.7,0.018,574885.5,574885.5,29183,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600531,617178.00
06/10/2016 19:15,2,0.307,ACTIVE,213.06,337.24,59.959,1465600504,"201051344001135","219011344069620",26.66,23.50,0,333.63,343.85,8.3,6.1,0.031,433960.2,433960.2,39056,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600532,617179.00
06/10/2016 19:15,2,0.283,ACTIVE,213.29,339.04,59.970,1465600504,"201051344000594","219011344069620",27.33,23.80,0,332.73,345.06,7.9,5.7,0.035,443131.2,443131.2,34532,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600533,617180.00
06/10/2016 19:15,2,0.211,ACTIVE,213.29,337.54,59.954,1465600504,"201051344001203","219011344069620",29.72,23.30,0,334.54,345.06,6.4,4.3,0.018,441055.5,441055.5,39096,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600533,617181.00
06/10/2016 19:15,2,0.102,ACTIVE,212.16,337.24,59.949,1465600504,"274151322000054","219011344069620",29.54,26.80,0,332.73,341.45,3.1,1.1,0.009,694787.8,694787.8,27659,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600534,617182.00
06/10/2016 19:15,2,0.291,ACTIVE,213.74,338.44,59.944,1465600504,"201051344000867","219011344069620",26.78,23.80,0,333.93,344.45,7.9,5.7,0.031,430533.8,430533.8,34530,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600535,617183.00
06/10/2016 19:15,2,0.299,ACTIVE,213.29,338.44,59.954,1465600504,"201051344001093","219011344069620",26.48,23.80,0,333.93,344.76,8.1,5.9,0.031,439484.3,439484.3,38972,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600536,617184.00
06/10/2016 19:15,2,0.248,ACTIVE,213.29,339.34,59.944,1465600504,"201051344000900","219011344069620",26.84,22.80,0,333.63,345.06,6.8,4.6,0.031,446238.9,446238.9,33922,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600537,617185.00
06/10/2016 19:15,2,0.295,ACTIVE,213.74,338.44,59.944,1465600504,"201051344000648","219011344069620",26.34,22.50,0,334.54,344.76,7.9,5.7,0.035,437911.6,437911.6,34213,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600538,617186.00
06/10/2016 19:15,2,0.287,ACTIVE,213.51,339.04,59.922,1465600504,"201051344000569","219011344069620",27.06,23.30,0,334.24,345.06,7.9,5.7,0.035,447347.8,447347.8,33844,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600539,617187.00
06/10/2016 19:15,2,0.297,ACTIVE,213.51,338.74,59.949,1465600504,"201051344000983","219011344069620",27.63,23.30,0,333.33,344.76,8.3,6.1,0.035,438900.2,438900.2,34327,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600540,617188.00
06/10/2016 19:15,2,0.271,ACTIVE,213.51,338.44,59.949,1465600504,"201051344001158","219011344069620",27.10,23.00,0,333.33,345.36,7.5,5.3,0.031,433035.9,433035.9,34593,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600541,617189.00
06/10/2016 19:15,2,0.279,ACTIVE,213.96,340.25,59.949,1465600504,"201051344000576","219011344069620",26.86,23.00,0,334.24,345.66,7.6,5.4,0.031,440101.1,440101.1,33996,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600542,617190.00
06/10/2016 19:15,2,0.215,ACTIVE,212.61,337.84,59.949,1465600504,"274151322000087","219011344069620",24.79,27.50,0,333.93,342.05,5.5,3.3,0.027,668210.3,668210.3,27766,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465600543,617191.00
06/10/2016 19:30,2,0.355,ACTIVE,214.19,340.55,59.965,1465601404,"201051344000645","219011344069620",27.08,23.50,0,333.93,345.36,9.8,7.5,0.053,439652.2,439652.2,34131,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601405,617192.00
06/10/2016 19:30,2,0.283,ACTIVE,212.16,336.34,59.959,1465601404,"274151322000085","219011344069620",26.06,26.00,0,329.73,341.45,7.5,5.3,0.035,696410.7,696410.7,27670,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601406,617193.00
06/10/2016 19:30,2,0.367,ACTIVE,214.19,342.05,59.965,1465601404,"201051344000633","219011344069620",27.06,23.30,0,331.83,346.86,10.1,7.8,0.049,430809.9,430809.9,34617,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601407,617194.00
06/10/2016 19:30,2,0.367,ACTIVE,213.96,340.25,59.954,1465601404,"201051344000469","219011344069620",27.59,22.50,0,331.83,344.76,10.3,8.0,0.049,432273.7,432273.7,34547,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601408,617195.00
06/10/2016 19:30,2,0.377,ACTIVE,212.61,338.74,59.949,1465601404,"201051344000646","219011344069620",26.64,23.80,0,331.23,343.25,10.2,7.9,0.057,435430.8,435430.8,39091,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601409,617196.00
06/10/2016 19:30,2,0.311,ACTIVE,211.93,338.74,59.959,1465601404,"274151322000052","219011344069620",26.58,26.50,0,328.82,342.05,8.3,6.1,0.035,710467.8,710467.8,27897,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601410,617197.00
06/10/2016 19:30,2,0.387,ACTIVE,213.06,339.34,60.002,1465601404,"201051344000585","219011344069620",27.91,23.80,0,331.23,343.85,11.0,8.7,0.057,442558.9,442558.9,39101,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601411,617198.00
06/10/2016 19:30,2,0.359,ACTIVE,212.83,337.84,59.965,1465601404,"201051344001230","219011344069620",26.78,23.50,0,331.53,342.65,9.8,7.5,0.044,438973.1,438973.1,38902,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601412,617199.00
06/10/2016 19:30,2,0.352,ACTIVE,213.51,339.34,59.970,1465601404,"201051344000582","219011344069620",27.14,23.30,0,332.43,343.85,9.7,7.4,0.044,432351.1,432351.1,39061,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601412,617200.00
06/10/2016 19:30,2,0.379,ACTIVE,212.83,338.44,59.965,1465601404,"201051344000955","219011344069620",27.67,23.80,0,330.93,342.95,10.7,8.4,0.053,444904.4,444904.4,38994,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601413,617201.00
06/10/2016 19:30,2,0.180,ACTIVE,212.38,383.53,59.954,1465601404,"274151322000094","219011344069620",36.00,26.00,0,330.03,386.53,6.6,4.4,0.035,575005.8,575005.8,28976,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601414,617202.00
06/10/2016 19:30,2,0.400,ACTIVE,213.96,340.55,59.949,1465601404,"201051344000579","219011344069620",27.47,23.80,0,333.63,345.06,11.2,8.9,0.057,446376.2,446376.2,14619,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601415,617203.00
06/10/2016 19:30,2,0.381,ACTIVE,213.06,337.84,59.965,1465601404,"201051344000890","219011344069620",27.43,24.00,0,331.53,343.25,10.6,8.3,0.053,442086.4,442086.4,39011,0,0,0,L,1122011218,0,122.68,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601416,617204.00
06/10/2016 19:30,2,0.365,ACTIVE,213.29,339.34,59.975,1465601404,"201051344000438","219011344069620",27.25,23.80,0,331.23,343.55,10.1,7.8,0.053,444063.4,444063.4,39016,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601417,617205.00
06/10/2016 19:30,2,0.400,ACTIVE,213.29,339.04,59.970,1465601404,"201051344000417","219011344069620",26.76,24.00,0,332.13,343.25,10.9,8.6,0.049,436420.6,436420.6,39180,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601418,617206.00
06/10/2016 19:30,2,0.295,ACTIVE,212.16,338.44,59.959,1465601404,"274151322000083","219011344069620",26.26,26.50,0,329.13,342.05,7.9,5.7,0.044,704065.6,704065.6,27974,0,0,0,L,1151911521,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601419,617207.00
06/10/2016 19:30,2,0.312,ACTIVE,212.61,339.04,59.965,1465601404,"274151322000076","219011344069620",26.66,26.00,0,329.73,341.75,8.4,6.2,0.044,749890.4,749890.4,27970,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601420,617208.00
06/10/2016 19:30,2,0.379,ACTIVE,213.74,340.85,59.981,1465601404,"201051344000868","219011344069620",27.15,23.00,0,333.03,344.45,10.5,8.2,0.053,431319.8,431319.8,34269,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601421,617209.00
06/10/2016 19:30,2,0.293,ACTIVE,211.93,337.84,59.959,1465601404,"274151322000095","219011344069620",26.84,26.00,0,329.13,340.85,8.0,5.8,0.040,742176.0,742176.0,27891,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601421,617210.00
06/10/2016 19:30,2,0.363,ACTIVE,213.74,342.05,59.981,1465601404,"201051344000988","219011344069620",26.60,23.50,0,332.43,346.26,9.8,7.5,0.053,428346.1,428346.1,34564,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601422,617211.00
06/10/2016 19:30,2,0.377,ACTIVE,213.06,338.14,59.970,1465601404,"201051344001025","219011344069620",27.14,23.30,0,330.93,342.95,10.4,8.1,0.053,442176.1,442176.1,39071,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601423,617212.00
06/10/2016 19:30,2,0.387,ACTIVE,213.74,340.25,59.981,1465601404,"201051344000458","219011344069620",26.64,24.00,0,333.93,344.45,10.4,8.1,0.057,439194.7,439194.7,34486,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601424,617213.00
06/10/2016 19:30,2,0.375,ACTIVE,214.41,341.75,59.975,1465601404,"201051344000853","219011344069620",26.50,23.00,0,335.44,345.66,10.1,7.8,0.049,437902.5,437902.5,34090,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601425,617214.00
06/10/2016 19:30,2,0.350,ACTIVE,213.51,339.34,59.975,1465601404,"201051344000685","219011344069620",26.60,23.80,0,331.53,344.45,9.5,7.2,0.057,443467.5,443467.5,38914,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601426,617215.00
