ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 19:30,2,0.221,ACTIVE,213.29,338.74,59.981,1465601404,"201051344000917","219011344069620",30.69,24.00,0,331.23,343.55,6.9,4.7,0.022,440259.5,440259.5,38915,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601427,617216.00
06/10/2016 19:30,2,0.361,ACTIVE,213.29,339.04,59.986,1465601404,"201051344001145","219011344069620",26.98,23.30,0,331.83,343.85,9.9,7.6,0.053,445483.5,445483.5,38767,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601428,617217.00
06/10/2016 19:30,2,0.365,ACTIVE,213.29,339.34,59.944,1465601404,"201051344000651","219011344069620",26.88,22.80,0,331.53,343.25,10.0,7.7,0.053,437943.3,437943.3,39122,0,0,0,L,1122011218,0,122.91,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601429,617218.00
06/10/2016 19:30,2,0.275,ACTIVE,211.93,338.74,59.986,1465601404,"274151322000088","219011344069620",25.39,26.30,0,329.13,341.15,7.1,4.9,0.035,680267.3,680267.3,27633,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601430,617219.00
06/10/2016 19:30,2,0.195,ACTIVE,212.83,394.05,59.975,1465601404,"274151322000068","219011344069620",37.07,26.80,0,333.33,396.45,7.4,5.2,0.031,574886.3,574886.3,29184,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601431,617220.00
06/10/2016 19:30,2,0.389,ACTIVE,212.83,338.14,59.981,1465601404,"201051344001135","219011344069620",27.43,23.50,0,331.83,342.35,10.8,8.5,0.053,433961.8,433961.8,39057,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601431,617221.00
06/10/2016 19:30,2,0.375,ACTIVE,213.74,340.25,59.975,1465601404,"201051344000594","219011344069620",27.06,24.00,0,332.43,344.76,10.3,8.0,0.057,443132.8,443132.8,34533,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601432,617222.00
06/10/2016 19:30,2,0.223,ACTIVE,213.29,337.84,59.949,1465601404,"201051344001203","219011344069620",30.75,23.50,0,332.13,344.45,7.0,4.8,0.027,441056.6,441056.6,39097,0,0,0,L,1122011218,0,122.91,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601433,617223.00
06/10/2016 19:30,2,0.283,ACTIVE,211.93,337.84,59.970,1465601404,"274151322000054","219011344069620",26.32,26.80,0,328.82,341.15,7.6,5.4,0.031,694788.6,694788.6,27660,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601434,617224.00
06/10/2016 19:30,2,0.379,ACTIVE,214.19,339.65,59.986,1465601404,"201051344000867","219011344069620",27.19,24.00,0,332.73,344.45,10.5,8.2,0.057,430535.4,430535.4,34531,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601435,617225.00
06/10/2016 19:30,2,0.365,ACTIVE,213.29,339.04,59.944,1465601404,"201051344001093","219011344069620",27.73,23.50,0,332.13,343.25,10.3,8.0,0.044,439485.9,439485.9,38973,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601436,617226.00
06/10/2016 19:30,2,0.328,ACTIVE,213.74,341.15,59.991,1465601404,"201051344000900","219011344069620",27.67,22.80,0,332.43,345.06,9.2,7.0,0.053,446240.2,446240.2,33923,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601438,617227.00
06/10/2016 19:30,2,0.377,ACTIVE,214.19,340.55,59.986,1465601404,"201051344000648","219011344069620",26.78,22.80,0,333.63,345.36,10.3,8.0,0.053,437913.2,437913.2,34214,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601438,617228.00
06/10/2016 19:30,2,0.371,ACTIVE,213.96,340.55,59.981,1465601404,"201051344000569","219011344069620",27.41,23.50,0,332.73,345.36,10.3,8.0,0.053,447349.4,447349.4,33845,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601439,617229.00
06/10/2016 19:30,2,0.383,ACTIVE,213.74,340.55,59.986,1465601404,"201051344000983","219011344069620",27.47,23.30,0,332.43,344.45,10.7,8.4,0.057,438901.9,438901.9,34328,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601440,617230.00
06/10/2016 19:30,2,0.355,ACTIVE,213.74,339.95,59.986,1465601404,"201051344001158","219011344069620",27.45,23.30,0,331.83,344.76,9.9,7.6,0.053,433037.4,433037.4,34594,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601441,617231.00
06/10/2016 19:30,2,0.367,ACTIVE,214.41,341.15,59.944,1465601404,"201051344000576","219011344069620",26.94,23.00,0,333.33,345.36,10.0,7.8,0.049,440102.6,440102.6,33997,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601442,617232.00
06/10/2016 19:30,2,0.285,ACTIVE,212.38,338.14,59.981,1465601404,"274151322000087","219011344069620",26.20,27.30,0,328.82,341.75,7.6,5.4,0.022,668211.2,668211.2,27767,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465601443,617233.00
06/10/2016 19:45,2,0.570,ACTIVE,214.41,342.95,59.965,1465602304,"201051344000645","219011344069620",27.95,23.80,0,334.84,350.77,16.2,13.7,0.106,439654.8,439654.8,34132,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602305,617234.00
06/10/2016 19:45,2,0.502,ACTIVE,212.16,338.14,59.975,1465602304,"274151322000085","219011344069620",26.84,26.00,0,333.93,345.36,13.7,11.3,0.084,696412.7,696412.7,27671,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602306,617235.00
06/10/2016 19:45,2,0.578,ACTIVE,214.41,344.76,59.981,1465602304,"201051344000633","219011344069620",28.29,23.30,0,334.24,351.67,16.6,14.1,0.119,430812.6,430812.6,34618,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602307,617236.00
06/10/2016 19:45,2,0.592,ACTIVE,213.96,342.65,59.970,1465602304,"201051344000469","219011344069620",27.67,23.00,0,333.33,349.56,16.6,14.1,0.119,432276.5,432276.5,34548,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602308,617237.00
06/10/2016 19:45,2,0.586,ACTIVE,213.06,341.15,59.970,1465602304,"201051344000646","219011344069620",27.85,24.00,0,332.73,348.66,16.6,14.1,0.110,435433.5,435433.5,39092,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602309,617238.00
06/10/2016 19:45,2,0.529,ACTIVE,211.93,341.45,60.007,1465602304,"274151322000052","219011344069620",27.37,26.50,0,333.63,345.36,14.7,12.3,0.084,710470.0,710470.0,27898,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602310,617239.00
06/10/2016 19:45,2,0.605,ACTIVE,213.51,342.05,59.975,1465602304,"201051344000585","219011344069620",28.25,23.80,0,332.13,348.96,17.3,14.8,0.119,442561.9,442561.9,39102,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602310,617240.00
06/10/2016 19:45,2,0.543,ACTIVE,213.29,340.25,59.970,1465602304,"201051344001230","219011344069620",28.96,23.80,0,330.63,347.46,15.9,13.5,0.102,438975.7,438975.7,38903,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602311,617241.00
06/10/2016 19:45,2,0.557,ACTIVE,213.96,341.75,59.970,1465602304,"201051344000582","219011344069620",28.25,23.30,0,332.13,349.26,16.0,13.5,0.110,432353.7,432353.7,39062,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602312,617242.00
06/10/2016 19:45,2,0.586,ACTIVE,213.06,341.15,59.970,1465602304,"201051344000955","219011344069620",28.23,24.00,0,331.83,347.76,16.8,14.3,0.115,444907.2,444907.2,38995,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602313,617243.00
06/10/2016 19:45,2,0.322,ACTIVE,212.16,397.66,59.975,1465602304,"274151322000094","219011344069620",37.49,26.80,0,335.74,413.89,12.1,9.7,0.062,575007.6,575007.6,28977,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602314,617244.00
06/10/2016 19:45,2,0.613,ACTIVE,213.96,342.05,59.981,1465602304,"201051344000579","219011344069620",27.97,24.00,0,334.24,350.17,17.4,14.9,0.119,446379.2,446379.2,14620,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602315,617245.00
06/10/2016 19:45,2,0.588,ACTIVE,213.29,340.85,59.965,1465602304,"201051344000890","219011344069620",28.21,24.30,0,331.83,348.36,16.8,14.3,0.110,442089.2,442089.2,39012,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602316,617246.00
06/10/2016 19:45,2,0.564,ACTIVE,213.51,341.15,59.970,1465602304,"201051344000438","219011344069620",28.45,23.80,0,333.63,348.96,16.3,13.8,0.110,444066.1,444066.1,39017,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602317,617247.00
06/10/2016 19:45,2,0.604,ACTIVE,213.51,341.75,59.975,1465602304,"201051344000417","219011344069620",27.67,24.00,0,332.13,348.66,16.9,14.4,0.110,436423.5,436423.5,39181,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602318,617248.00
06/10/2016 19:45,2,0.504,ACTIVE,212.16,339.04,59.938,1465602304,"274151322000083","219011344069620",27.33,26.50,0,334.24,345.36,14.0,11.6,0.088,704067.7,704067.7,27975,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602319,617249.00
06/10/2016 19:45,2,0.518,ACTIVE,212.61,339.65,59.970,1465602304,"274151322000076","219011344069620",28.41,26.30,0,335.14,345.96,14.9,12.4,0.093,749892.7,749892.7,27971,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602320,617250.00
06/10/2016 19:45,2,0.598,ACTIVE,213.74,342.35,59.975,1465602304,"201051344000868","219011344069620",27.65,23.00,0,333.33,350.17,16.8,14.3,0.110,431322.6,431322.6,34270,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602320,617251.00
06/10/2016 19:45,2,0.516,ACTIVE,212.16,339.95,59.975,1465602304,"274151322000095","219011344069620",27.59,25.80,0,333.63,345.06,14.4,12.0,0.088,742178.2,742178.2,27892,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602321,617252.00
06/10/2016 19:45,2,0.568,ACTIVE,213.74,344.15,59.970,1465602304,"201051344000988","219011344069620",27.67,23.80,0,333.03,351.67,16.0,13.5,0.115,428348.7,428348.7,34565,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602322,617253.00
06/10/2016 19:45,2,0.584,ACTIVE,213.29,340.55,59.970,1465602304,"201051344001025","219011344069620",28.03,23.30,0,332.13,348.96,16.6,14.1,0.110,442178.9,442178.9,39072,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602323,617254.00
06/10/2016 19:45,2,0.572,ACTIVE,213.96,342.35,59.981,1465602304,"201051344000458","219011344069620",28.35,24.30,0,334.24,349.56,16.4,13.9,0.110,439197.5,439197.5,34487,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602324,617255.00
06/10/2016 19:45,2,0.576,ACTIVE,214.64,344.45,59.981,1465602304,"201051344000853","219011344069620",28.03,23.50,0,335.44,351.37,16.4,13.9,0.115,437905.2,437905.2,34091,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602326,617256.00
06/10/2016 19:45,2,0.549,ACTIVE,213.74,342.35,59.975,1465602304,"201051344000685","219011344069620",27.93,24.00,0,333.03,349.26,15.6,13.1,0.115,443470.0,443470.0,38915,0,0,0,L,1122011218,0,123.36,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602326,617257.00
06/10/2016 19:45,2,0.562,ACTIVE,213.74,342.05,59.986,1465602304,"201051344000917","219011344069620",27.95,24.30,0,331.23,349.56,16.0,13.5,0.102,440261.0,440261.0,38916,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602327,617258.00
06/10/2016 19:45,2,0.570,ACTIVE,213.74,341.75,59.986,1465602304,"201051344001145","219011344069620",27.61,23.50,0,333.33,349.26,16.0,13.5,0.110,445486.1,445486.1,38768,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602328,617259.00
06/10/2016 19:45,2,0.559,ACTIVE,213.74,342.05,59.986,1465602304,"201051344000651","219011344069620",28.17,23.00,0,333.03,348.96,16.0,13.5,0.106,437946.0,437946.0,39123,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602329,617260.00
06/10/2016 19:45,2,0.477,ACTIVE,211.70,340.85,59.970,1465602304,"274151322000088","219011344069620",26.72,26.30,0,333.03,344.15,12.9,10.5,0.080,680269.2,680269.2,27634,0,0,0,L,1151911521,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602330,617261.00
06/10/2016 19:45,2,0.342,ACTIVE,212.83,391.94,59.981,1465602304,"274151322000068","219011344069620",36.82,27.50,0,336.34,411.48,12.7,10.3,0.071,574888.3,574888.3,29185,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602331,617262.00
06/10/2016 19:45,2,0.588,ACTIVE,213.29,340.55,59.975,1465602304,"201051344001135","219011344069620",28.19,23.50,0,332.43,348.06,16.8,14.3,0.110,433964.7,433964.7,39058,0,0,0,L,1122011218,0,122.46,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602332,617263.00
06/10/2016 19:45,2,0.584,ACTIVE,213.74,342.35,59.981,1465602304,"201051344000594","219011344069620",27.99,24.00,0,333.03,350.47,16.6,14.1,0.115,443135.6,443135.6,34534,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602333,617264.00
06/10/2016 19:45,2,0.572,ACTIVE,213.51,340.85,59.981,1465602304,"201051344001203","219011344069620",28.05,23.50,0,332.73,355.28,16.3,13.8,0.106,441058.8,441058.8,39098,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602334,617265.00
06/10/2016 19:45,2,0.494,ACTIVE,211.93,339.65,59.981,1465602304,"274151322000054","219011344069620",27.12,26.80,0,333.03,345.36,13.6,11.2,0.084,694790.7,694790.7,27661,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602335,617266.00
06/10/2016 19:45,2,0.592,ACTIVE,214.19,341.75,59.981,1465602304,"201051344000867","219011344069620",27.71,24.00,0,333.33,350.17,16.6,14.1,0.110,430538.2,430538.2,34532,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602336,617267.00
06/10/2016 19:45,2,0.582,ACTIVE,213.51,341.75,59.975,1465602304,"201051344001093","219011344069620",27.79,23.80,0,333.03,348.66,16.4,13.9,0.106,439488.7,439488.7,38974,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602336,617268.00
06/10/2016 19:45,2,0.559,ACTIVE,213.96,343.25,59.975,1465602304,"201051344000900","219011344069620",27.37,23.30,0,333.93,349.56,15.5,13.1,0.110,446242.7,446242.7,33924,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602337,617269.00
06/10/2016 19:45,2,0.580,ACTIVE,214.19,342.35,59.975,1465602304,"201051344000648","219011344069620",27.79,23.00,0,334.84,350.17,16.4,13.9,0.106,437916.0,437916.0,34215,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602338,617270.00
06/10/2016 19:45,2,0.584,ACTIVE,214.19,342.35,59.954,1465602304,"201051344000569","219011344069620",27.99,23.80,0,333.93,350.17,16.6,14.1,0.115,447352.2,447352.2,33846,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602339,617271.00
06/10/2016 19:45,2,0.586,ACTIVE,214.19,342.65,59.981,1465602304,"201051344000983","219011344069620",28.31,23.80,0,333.33,349.86,16.8,14.3,0.115,438904.8,438904.8,34329,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602340,617272.00
06/10/2016 19:45,2,0.568,ACTIVE,213.96,342.65,59.975,1465602304,"201051344001158","219011344069620",27.81,23.50,0,333.63,349.86,16.1,13.6,0.110,433040.1,433040.1,34595,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602341,617273.00
06/10/2016 19:45,2,0.568,ACTIVE,214.41,343.85,60.012,1465602304,"201051344000576","219011344069620",27.89,23.30,0,335.14,350.77,16.1,13.6,0.106,440105.3,440105.3,33998,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602342,617274.00
06/10/2016 19:45,2,0.496,ACTIVE,212.38,341.45,59.981,1465602304,"274151322000087","219011344069620",26.86,27.80,0,333.93,345.36,13.5,11.1,0.066,668213.3,668213.3,27768,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465602343,617275.00
06/10/2016 20:00,2,0.531,ACTIVE,214.87,343.85,59.981,1465603204,"201051344000645","219011344069620",27.31,23.80,0,334.84,351.97,14.7,12.3,0.102,439657.9,439657.9,34133,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603206,617276.00
06/10/2016 20:00,2,0.451,ACTIVE,212.83,338.44,60.018,1465603204,"274151322000085","219011344069620",26.66,26.00,0,334.54,345.06,12.2,9.9,0.071,696415.3,696415.3,27672,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603207,617277.00
06/10/2016 20:00,2,0.535,ACTIVE,214.87,345.06,59.996,1465603204,"201051344000633","219011344069620",28.19,23.50,0,334.54,352.87,15.3,12.8,0.102,430815.9,430815.9,34619,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603208,617278.00
06/10/2016 20:00,2,0.539,ACTIVE,214.64,343.55,60.012,1465603204,"201051344000469","219011344069620",28.07,23.00,0,333.63,351.07,15.4,12.9,0.110,432279.7,432279.7,34549,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603208,617279.00
06/10/2016 20:00,2,0.531,ACTIVE,213.06,341.45,60.002,1465603204,"201051344000646","219011344069620",28.21,24.00,0,332.13,350.17,15.2,12.7,0.097,435436.7,435436.7,39093,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603209,617280.00
06/10/2016 20:00,2,0.480,ACTIVE,212.38,340.55,59.991,1465603204,"274151322000052","219011344069620",27.15,26.80,0,334.24,345.36,13.2,10.8,0.075,710472.8,710472.8,27899,0,0,0,L,1151911521,0,121.33,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603210,617281.00
06/10/2016 20:00,2,0.570,ACTIVE,213.74,341.75,60.012,1465603204,"201051344000585","219011344069620",27.73,24.00,0,333.33,350.17,16.1,13.6,0.102,442565.3,442565.3,39103,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603211,617282.00
06/10/2016 20:00,2,0.518,ACTIVE,213.29,340.25,60.002,1465603204,"201051344001230","219011344069620",28.27,24.00,0,332.13,348.66,14.8,12.4,0.093,438978.8,438978.8,38904,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603212,617283.00
06/10/2016 20:00,2,0.521,ACTIVE,213.74,341.45,60.007,1465603204,"201051344000582","219011344069620",27.79,23.30,0,333.63,349.56,14.7,12.3,0.097,432356.8,432356.8,39063,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603213,617284.00
06/10/2016 20:00,2,0.545,ACTIVE,213.06,341.15,60.028,1465603204,"201051344000955","219011344069620",28.21,24.00,0,332.13,349.26,15.6,13.1,0.102,444910.5,444910.5,38996,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603214,617285.00
06/10/2016 20:00,2,0.299,ACTIVE,212.83,387.14,60.034,1465603204,"274151322000094","219011344069620",36.40,27.00,0,335.44,408.78,10.9,8.6,0.062,575009.7,575009.7,28978,0,0,0,L,1151911521,0,121.78,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603215,617286.00
06/10/2016 20:00,2,0.572,ACTIVE,214.64,342.65,60.023,1465603204,"201051344000579","219011344069620",27.97,24.30,0,334.54,351.07,16.2,13.7,0.106,446382.6,446382.6,14621,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603216,617287.00
06/10/2016 20:00,2,0.553,ACTIVE,213.29,340.55,60.002,1465603204,"201051344000890","219011344069620",27.93,24.30,0,332.73,350.47,15.7,13.2,0.097,442092.5,442092.5,39013,0,0,0,L,1122011218,0,122.91,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603217,617288.00
06/10/2016 20:00,2,0.531,ACTIVE,213.51,341.15,60.002,1465603204,"201051344000438","219011344069620",28.13,24.00,0,333.33,350.47,15.2,12.7,0.102,444069.3,444069.3,39018,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603218,617289.00
06/10/2016 20:00,2,0.568,ACTIVE,213.51,341.75,60.012,1465603204,"201051344000417","219011344069620",27.12,24.30,0,333.03,350.17,15.7,13.2,0.102,436426.8,436426.8,39182,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603219,617290.00
06/10/2016 20:00,2,0.467,ACTIVE,212.61,339.65,60.023,1465603204,"274151322000083","219011344069620",26.88,26.80,0,334.54,345.36,12.7,10.3,0.075,704070.3,704070.3,27976,0,0,0,L,1151911521,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603220,617291.00
06/10/2016 20:00,2,0.490,ACTIVE,213.29,339.65,59.991,1465603204,"274151322000076","219011344069620",27.75,26.30,0,335.44,346.26,13.8,11.4,0.084,749895.5,749895.5,27972,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603220,617292.00
06/10/2016 20:00,2,0.559,ACTIVE,214.41,343.25,60.007,1465603204,"201051344000868","219011344069620",27.41,23.30,0,334.24,350.77,15.6,13.1,0.102,431325.9,431325.9,34271,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603221,617293.00
06/10/2016 20:00,2,0.473,ACTIVE,212.61,339.95,59.996,1465603204,"274151322000095","219011344069620",27.75,26.00,0,334.54,344.76,13.3,10.9,0.084,742180.9,742180.9,27893,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603222,617294.00
06/10/2016 20:00,2,0.537,ACTIVE,214.64,344.76,59.996,1465603204,"201051344000988","219011344069620",27.15,24.00,0,333.03,352.87,14.8,12.3,0.102,428351.8,428351.8,34566,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603223,617295.00
06/10/2016 20:00,2,0.547,ACTIVE,213.29,340.85,59.991,1465603204,"201051344001025","219011344069620",27.93,23.50,0,333.03,349.56,15.5,13.1,0.102,442182.1,442182.1,39073,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603224,617296.00
06/10/2016 20:00,2,0.545,ACTIVE,214.64,342.95,60.002,1465603204,"201051344000458","219011344069620",27.67,24.50,0,335.14,351.07,15.3,12.8,0.106,439200.7,439200.7,34488,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603225,617297.00
06/10/2016 20:00,2,0.531,ACTIVE,215.09,344.45,60.007,1465603204,"201051344000853","219011344069620",28.35,23.80,0,336.34,352.87,15.3,12.8,0.106,437908.4,437908.4,34092,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603226,617298.00
06/10/2016 20:00,2,0.514,ACTIVE,213.74,342.35,59.996,1465603204,"201051344000685","219011344069620",27.91,24.00,0,334.24,351.37,14.5,12.1,0.106,443473.0,443473.0,38916,0,0,0,L,1122011218,0,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603227,617299.00
06/10/2016 20:00,2,0.537,ACTIVE,213.51,342.05,59.970,1465603204,"201051344000917","219011344069620",27.61,24.30,0,333.03,350.17,15.0,12.6,0.097,440264.1,440264.1,38917,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603228,617300.00
06/10/2016 20:00,2,0.531,ACTIVE,213.74,341.45,60.007,1465603204,"201051344001145","219011344069620",27.85,23.50,0,334.24,350.77,15.0,12.6,0.102,445489.2,445489.2,38769,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603229,617301.00
06/10/2016 20:00,2,0.527,ACTIVE,213.74,341.75,60.002,1465603204,"201051344000651","219011344069620",27.99,23.00,0,334.24,350.17,15.0,12.5,0.097,437949.1,437949.1,39124,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603230,617302.00
06/10/2016 20:00,2,0.436,ACTIVE,212.16,339.04,59.986,1465603204,"274151322000088","219011344069620",26.78,26.00,0,333.93,344.45,11.8,9.5,0.066,680271.6,680271.6,27635,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603231,617303.00
06/10/2016 20:00,2,0.299,ACTIVE,213.29,403.37,60.002,1465603204,"274151322000068","219011344069620",37.93,27.80,0,335.44,415.09,11.5,9.1,0.057,574890.6,574890.6,29186,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603232,617304.00
06/10/2016 20:00,2,0.561,ACTIVE,213.29,340.85,59.996,1465603204,"201051344001135","219011344069620",27.87,23.80,0,333.03,349.26,15.9,13.4,0.097,433968.0,433968.0,39059,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603232,617305.00
06/10/2016 20:00,2,0.547,ACTIVE,214.19,343.85,60.002,1465603204,"201051344000594","219011344069620",28.19,24.30,0,333.03,350.77,15.7,13.2,0.106,443138.8,443138.8,34535,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603233,617306.00
06/10/2016 20:00,2,0.533,ACTIVE,213.51,340.85,59.996,1465603204,"201051344001203","219011344069620",28.41,23.80,0,333.33,351.07,15.4,12.9,0.093,441062.0,441062.0,39099,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603234,617307.00
06/10/2016 20:00,2,0.459,ACTIVE,212.38,339.04,59.996,1465603204,"274151322000054","219011344069620",27.10,26.80,0,334.24,345.06,12.6,10.2,0.084,694793.2,694793.2,27662,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603235,617308.00
06/10/2016 20:00,2,0.559,ACTIVE,214.64,342.65,59.991,1465603204,"201051344000867","219011344069620",27.79,24.00,0,334.24,350.47,15.8,13.3,0.097,430541.5,430541.5,34533,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603236,617309.00
06/10/2016 20:00,2,0.553,ACTIVE,213.51,341.45,60.002,1465603204,"201051344001093","219011344069620",27.85,23.80,0,333.33,349.86,15.6,13.1,0.093,439491.9,439491.9,38975,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603237,617310.00
06/10/2016 20:00,2,0.523,ACTIVE,214.41,343.85,59.996,1465603204,"201051344000900","219011344069620",27.83,23.30,0,334.54,350.77,14.8,12.3,0.106,446245.7,446245.7,33925,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603238,617311.00
06/10/2016 20:00,2,0.555,ACTIVE,214.87,343.85,59.991,1465603204,"201051344000648","219011344069620",27.93,23.30,0,334.84,351.97,15.7,13.3,0.102,437919.2,437919.2,34216,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603239,617312.00
06/10/2016 20:00,2,0.547,ACTIVE,214.64,343.25,59.981,1465603204,"201051344000569","219011344069620",28.57,24.00,0,334.84,351.07,15.8,13.4,0.102,447355.5,447355.5,33847,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603240,617313.00
06/10/2016 20:00,2,0.576,ACTIVE,214.64,343.55,59.991,1465603204,"201051344000983","219011344069620",27.71,24.00,0,334.24,351.07,16.2,13.7,0.106,438908.1,438908.1,34330,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603241,617314.00
06/10/2016 20:00,2,0.543,ACTIVE,214.41,344.15,59.991,1465603204,"201051344001158","219011344069620",27.87,23.50,0,334.24,351.07,15.4,12.9,0.106,433043.2,433043.2,34596,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603242,617315.00
06/10/2016 20:00,2,0.551,ACTIVE,215.09,345.06,59.991,1465603204,"201051344000576","219011344069620",27.71,23.30,0,334.84,351.97,15.5,13.0,0.097,440108.5,440108.5,33999,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603243,617316.00
06/10/2016 20:00,2,0.473,ACTIVE,212.61,339.65,59.991,1465603204,"274151322000087","219011344069620",26.82,28.00,0,334.54,345.06,12.8,10.4,0.071,668215.8,668215.8,27769,0,0,0,L,1151911521,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465603243,617317.00
06/10/2016 20:15,2,0.600,ACTIVE,214.87,344.15,59.970,1465604104,"201051344000645","219011344069620",28.07,24.30,0,336.64,352.87,17.1,14.5,0.115,439661.7,439661.7,34134,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604105,617318.00
06/10/2016 20:15,2,0.531,ACTIVE,212.83,341.15,59.975,1465604104,"274151322000085","219011344069620",27.08,26.30,0,334.54,346.26,14.6,12.2,0.088,696418.4,696418.4,27673,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604106,617319.00
06/10/2016 20:15,2,0.609,ACTIVE,214.87,345.06,59.928,1465604104,"201051344000633","219011344069620",28.29,23.80,0,335.74,354.07,17.5,15.0,0.124,430819.7,430819.7,34620,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604107,617320.00
06/10/2016 20:15,2,0.611,ACTIVE,214.64,344.15,59.970,1465604104,"201051344000469","219011344069620",28.31,23.30,0,334.84,352.27,17.6,15.0,0.128,432283.6,432283.6,34550,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604108,617321.00
06/10/2016 20:15,2,0.615,ACTIVE,213.29,342.65,60.018,1465604104,"201051344000646","219011344069620",27.93,24.30,0,333.03,351.07,17.4,14.9,0.124,435440.5,435440.5,39094,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604109,617322.00
06/10/2016 20:15,2,0.555,ACTIVE,212.61,339.95,59.959,1465604104,"274151322000052","219011344069620",27.61,27.00,0,333.33,347.16,15.6,13.1,0.097,710476.1,710476.1,27900,0,0,0,L,1151911521,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604110,617323.00
06/10/2016 20:15,2,0.633,ACTIVE,213.96,342.95,59.970,1465604104,"201051344000585","219011344069620",28.47,24.30,0,333.33,351.67,18.3,15.7,0.110,442569.3,442569.3,39104,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604111,617324.00
06/10/2016 20:15,2,0.596,ACTIVE,213.51,341.75,59.965,1465604104,"201051344001230","219011344069620",28.21,24.00,0,332.73,349.26,17.1,14.5,0.115,438982.5,438982.5,38905,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604111,617325.00
06/10/2016 20:15,2,0.592,ACTIVE,213.96,343.25,59.922,1465604104,"201051344000582","219011344069620",27.99,23.50,0,333.93,351.97,16.8,14.3,0.115,432360.4,432360.4,39064,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604112,617326.00
06/10/2016 20:15,2,0.617,ACTIVE,213.29,341.45,59.970,1465604104,"201051344000955","219011344069620",28.33,24.30,0,332.73,350.17,17.8,15.2,0.119,444914.4,444914.4,38997,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604113,617327.00
06/10/2016 20:15,2,0.342,ACTIVE,212.83,400.36,59.986,1465604104,"274151322000094","219011344069620",37.55,27.50,0,336.34,412.68,13.0,10.6,0.075,575012.5,575012.5,28979,0,0,0,L,1151911521,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604114,617328.00
06/10/2016 20:15,2,0.646,ACTIVE,214.41,343.55,59.975,1465604104,"201051344000579","219011344069620",28.07,24.50,0,336.04,352.27,18.4,15.9,0.124,446386.7,446386.7,14622,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604115,617329.00
06/10/2016 20:15,2,0.629,ACTIVE,213.51,341.75,59.965,1465604104,"201051344000890","219011344069620",27.87,24.50,0,332.73,350.77,17.8,15.3,0.119,442096.4,442096.4,39014,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604116,617330.00
06/10/2016 20:15,2,0.604,ACTIVE,213.74,342.65,59.981,1465604104,"201051344000438","219011344069620",28.23,24.00,0,333.93,351.67,17.3,14.7,0.119,444073.1,444073.1,39019,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604117,617331.00
06/10/2016 20:15,2,0.629,ACTIVE,213.74,342.95,59.949,1465604104,"201051344000417","219011344069620",27.85,24.50,0,332.73,351.07,17.8,15.2,0.124,436430.7,436430.7,39183,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604118,617332.00
06/10/2016 20:15,2,0.535,ACTIVE,212.83,340.55,59.975,1465604104,"274151322000083","219011344069620",27.45,26.80,0,333.93,347.16,14.9,12.4,0.097,704073.5,704073.5,27977,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604119,617333.00
06/10/2016 20:15,2,0.572,ACTIVE,213.29,342.65,59.996,1465604104,"274151322000076","219011344069620",27.71,26.50,0,335.14,347.46,16.1,13.6,0.102,749899.0,749899.0,27973,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604120,617334.00
06/10/2016 20:15,2,0.617,ACTIVE,214.41,343.25,59.975,1465604104,"201051344000868","219011344069620",28.21,23.50,0,335.44,352.57,17.7,15.1,0.124,431329.7,431329.7,34272,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604121,617335.00
06/10/2016 20:15,2,0.566,ACTIVE,212.83,341.45,59.970,1465604104,"274151322000095","219011344069620",27.19,26.30,0,334.24,346.86,15.7,13.2,0.093,742184.3,742184.3,27894,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604122,617336.00
06/10/2016 20:15,2,0.590,ACTIVE,214.41,344.76,59.954,1465604104,"201051344000988","219011344069620",28.19,24.30,0,335.44,354.07,16.9,14.4,0.128,428355.5,428355.5,34567,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604123,617337.00
06/10/2016 20:15,2,0.613,ACTIVE,213.51,341.45,59.975,1465604104,"201051344001025","219011344069620",28.31,23.80,0,333.63,351.37,17.6,15.1,0.115,442185.9,442185.9,39074,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604124,617338.00
06/10/2016 20:15,2,0.609,ACTIVE,214.41,342.95,59.975,1465604104,"201051344000458","219011344069620",28.05,24.80,0,335.44,351.97,17.4,14.9,0.128,439204.5,439204.5,34489,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604125,617339.00
06/10/2016 20:15,2,0.611,ACTIVE,215.09,344.76,59.970,1465604104,"201051344000853","219011344069620",28.11,24.00,0,337.24,353.77,17.4,14.9,0.119,437912.2,437912.2,34093,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604126,617340.00
06/10/2016 20:15,2,0.578,ACTIVE,213.96,342.95,59.959,1465604104,"201051344000685","219011344069620",28.17,24.30,0,333.93,351.67,16.5,14.0,0.128,443476.6,443476.6,38917,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604126,617341.00
06/10/2016 20:15,2,0.596,ACTIVE,213.74,342.65,59.991,1465604104,"201051344000917","219011344069620",28.23,24.50,0,333.63,350.77,17.1,14.5,0.115,440267.8,440267.8,38918,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604127,617342.00
06/10/2016 20:15,2,0.604,ACTIVE,213.74,342.35,59.933,1465604104,"201051344001145","219011344069620",27.99,23.80,0,334.24,351.37,17.1,14.6,0.119,445492.9,445492.9,38770,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604128,617343.00
06/10/2016 20:15,2,0.592,ACTIVE,213.74,342.65,59.970,1465604104,"201051344000651","219011344069620",28.19,23.30,0,334.24,351.37,16.9,14.4,0.115,437952.8,437952.8,39125,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604129,617344.00
06/10/2016 20:15,2,0.367,ACTIVE,213.51,394.35,59.959,1465604104,"274151322000068","219011344069620",37.00,28.30,0,336.94,415.69,13.8,11.4,0.080,574893.5,574893.5,29187,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604131,617345.00
06/10/2016 20:15,2,0.631,ACTIVE,213.51,341.15,59.986,1465604104,"201051344001135","219011344069620",28.11,24.00,0,333.63,350.17,18.0,15.4,0.119,433971.9,433971.9,39060,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604132,617346.00
06/10/2016 20:15,2,0.625,ACTIVE,214.19,342.95,59.986,1465604104,"201051344000594","219011344069620",27.93,24.50,0,334.54,352.27,17.7,15.2,0.124,443142.7,443142.7,34536,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604133,617347.00
06/10/2016 20:15,2,0.609,ACTIVE,213.74,342.05,59.970,1465604104,"201051344001203","219011344069620",28.05,23.80,0,333.03,352.27,17.4,14.9,0.119,441065.8,441065.8,39100,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604134,617348.00
06/10/2016 20:15,2,0.520,ACTIVE,212.61,339.34,59.954,1465604104,"274151322000054","219011344069620",27.57,27.00,0,333.93,346.56,14.5,12.1,0.093,694796.3,694796.3,27663,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604135,617349.00
06/10/2016 20:15,2,0.623,ACTIVE,214.64,342.65,60.007,1465604104,"201051344000867","219011344069620",27.99,24.50,0,336.04,352.27,17.7,15.2,0.119,430545.4,430545.4,34534,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604136,617350.00
06/10/2016 20:15,2,0.615,ACTIVE,213.74,342.65,59.949,1465604104,"201051344001093","219011344069620",28.03,24.00,0,333.93,350.77,17.5,15.0,0.119,439495.7,439495.7,38976,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604137,617351.00
06/10/2016 20:15,2,0.590,ACTIVE,214.41,343.85,59.959,1465604104,"201051344000900","219011344069620",27.87,23.50,0,335.74,352.27,16.7,14.2,0.119,446249.4,446249.4,33926,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604137,617352.00
06/10/2016 20:15,2,0.600,ACTIVE,214.87,343.25,59.959,1465604104,"201051344000648","219011344069620",28.51,23.50,0,336.64,352.87,17.3,14.8,0.119,437923.0,437923.0,34217,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604138,617353.00
06/10/2016 20:15,2,0.619,ACTIVE,214.64,343.85,59.965,1465604104,"201051344000569","219011344069620",27.93,24.30,0,335.74,352.57,17.6,15.0,0.124,447359.4,447359.4,33848,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604139,617354.00
06/10/2016 20:15,2,0.625,ACTIVE,214.64,343.25,59.965,1465604104,"201051344000983","219011344069620",28.29,24.30,0,336.04,352.27,18.0,15.4,0.124,438912.0,438912.0,34331,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604140,617355.00
06/10/2016 20:15,2,0.607,ACTIVE,214.41,343.55,59.970,1465604104,"201051344001158","219011344069620",27.91,24.00,0,335.74,352.27,17.2,14.7,0.128,433047.0,433047.0,34597,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604141,617356.00
06/10/2016 20:15,2,0.602,ACTIVE,215.09,344.76,59.959,1465604104,"201051344000576","219011344069620",28.09,23.80,0,336.34,352.87,17.1,14.6,0.115,440112.2,440112.2,34000,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604142,617357.00
06/10/2016 20:15,2,0.535,ACTIVE,212.83,342.95,59.959,1465604104,"274151322000087","219011344069620",26.82,28.30,0,334.24,346.56,14.6,12.1,0.080,668218.9,668218.9,27770,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604143,617358.00
