ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 20:15,2,0.502,ACTIVE,212.38,340.55,59.954,1465604104,"274151322000088","219011344069620",27.19,26.30,0,334.84,345.06,13.8,11.4,0.075,680274.5,680274.5,27637,0,0,0,L,1151911521,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465604144,617359.00
06/10/2016 20:30,2,0.414,ACTIVE,214.19,341.45,59.991,1465605004,"201051344000645","219011344069620",27.00,24.30,0,335.74,353.17,11.4,9.0,0.062,439664.9,439664.9,34135,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605005,617360.00
06/10/2016 20:30,2,0.344,ACTIVE,212.16,338.74,59.949,1465605004,"274151322000085","219011344069620",26.16,26.50,0,334.54,345.96,9.1,6.9,0.049,696421.0,696421.0,27674,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605006,617361.00
06/10/2016 20:30,2,0.420,ACTIVE,214.19,342.95,59.991,1465605004,"201051344000633","219011344069620",27.65,24.00,0,335.44,354.67,11.8,9.5,0.062,430823.1,430823.1,34621,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605007,617362.00
06/10/2016 20:30,2,0.428,ACTIVE,213.74,341.15,59.986,1465605004,"201051344000469","219011344069620",27.57,23.30,0,334.84,352.87,11.9,9.6,0.071,432287.0,432287.0,34551,0,0,0,L,1122011218,0,121.33,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605008,617363.00
06/10/2016 20:30,2,0.459,ACTIVE,212.61,339.04,59.949,1465605004,"201051344000646","219011344069620",23.24,24.50,0,333.33,351.07,10.8,8.5,0.057,435443.8,435443.8,39095,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605009,617364.00
06/10/2016 20:30,2,0.367,ACTIVE,211.93,337.84,59.991,1465605004,"274151322000052","219011344069620",26.60,27.30,0,333.63,346.56,9.9,7.6,0.049,710479.0,710479.0,27901,0,0,0,L,1151911521,0,121.33,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605010,617365.00
06/10/2016 20:30,2,0.439,ACTIVE,213.06,340.25,59.991,1465605004,"201051344000585","219011344069620",27.89,24.30,0,334.24,351.97,12.4,10.1,0.066,442572.8,442572.8,39105,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605010,617366.00
06/10/2016 20:30,2,0.402,ACTIVE,212.83,339.04,59.975,1465605004,"201051344001230","219011344069620",27.59,24.30,0,333.03,350.17,11.3,9.0,0.062,438985.8,438985.8,38906,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605011,617367.00
06/10/2016 20:30,2,0.406,ACTIVE,213.51,339.95,59.981,1465605004,"201051344000582","219011344069620",27.25,23.50,0,333.63,351.97,11.3,8.9,0.062,432363.6,432363.6,39065,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605012,617368.00
06/10/2016 20:30,2,0.438,ACTIVE,212.61,339.04,59.986,1465605004,"201051344000955","219011344069620",27.02,24.50,0,333.03,351.07,12.0,9.7,0.066,444917.8,444917.8,38998,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605013,617369.00
06/10/2016 20:30,2,0.211,ACTIVE,211.93,387.74,59.975,1465605004,"274151322000094","219011344069620",36.46,28.00,0,334.84,416.89,7.8,5.6,0.040,575014.8,575014.8,28980,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605014,617370.00
06/10/2016 20:30,2,0.463,ACTIVE,213.74,340.25,59.954,1465605004,"201051344000579","219011344069620",26.64,24.80,0,335.44,352.87,12.5,10.1,0.071,446390.2,446390.2,14623,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605015,617371.00
06/10/2016 20:30,2,0.424,ACTIVE,212.83,338.74,59.975,1465605004,"201051344000890","219011344069620",27.83,24.80,0,333.33,351.37,12.0,9.7,0.062,442099.8,442099.8,39015,0,0,0,L,1122011218,0,122.68,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605016,617372.00
06/10/2016 20:30,2,0.410,ACTIVE,213.06,339.34,59.991,1465605004,"201051344000438","219011344069620",27.49,24.50,0,334.24,351.67,11.5,9.1,0.062,444076.4,444076.4,39020,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605017,617373.00
06/10/2016 20:30,2,0.441,ACTIVE,213.06,339.65,59.975,1465605004,"201051344000417","219011344069620",27.02,24.80,0,333.93,350.77,12.1,9.8,0.066,436434.1,436434.1,39184,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605018,617374.00
06/10/2016 20:30,2,0.336,ACTIVE,211.93,337.84,59.981,1465605004,"274151322000083","219011344069620",26.60,27.00,0,334.24,346.56,9.1,6.9,0.053,704076.2,704076.2,27978,0,0,0,L,1151911521,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605019,617375.00
06/10/2016 20:30,2,0.361,ACTIVE,212.38,338.44,59.981,1465605004,"274151322000076","219011344069620",27.12,26.80,0,334.84,346.86,9.9,7.6,0.057,749902.0,749902.0,27974,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605020,617376.00
06/10/2016 20:30,2,0.424,ACTIVE,213.51,340.85,59.954,1465605004,"201051344000868","219011344069620",27.10,23.80,0,334.84,352.27,11.7,9.4,0.066,431333.1,431333.1,34273,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605020,617377.00
06/10/2016 20:30,2,0.344,ACTIVE,211.93,338.74,59.981,1465605004,"274151322000095","219011344069620",27.00,26.30,0,333.93,346.26,9.4,7.2,0.053,742187.2,742187.2,27895,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605021,617378.00
06/10/2016 20:30,2,0.395,ACTIVE,213.74,341.75,59.981,1465605004,"201051344000988","219011344069620",27.06,24.50,0,333.93,354.07,10.9,8.6,0.066,428358.7,428358.7,34568,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605022,617379.00
06/10/2016 20:30,2,0.418,ACTIVE,212.83,338.44,59.986,1465605004,"201051344001025","219011344069620",27.25,24.00,0,333.33,351.67,11.6,9.2,0.066,442189.3,442189.3,39075,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605023,617380.00
06/10/2016 20:30,2,0.422,ACTIVE,213.51,340.25,59.949,1465605004,"201051344000458","219011344069620",26.90,25.00,0,335.14,351.97,11.5,9.2,0.066,439207.8,439207.8,34490,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605024,617381.00
06/10/2016 20:30,2,0.400,ACTIVE,214.19,341.75,59.959,1465605004,"201051344000853","219011344069620",27.59,24.30,0,336.94,353.77,11.2,8.9,0.062,437915.5,437915.5,34094,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605025,617382.00
06/10/2016 20:30,2,0.391,ACTIVE,213.29,340.55,59.991,1465605004,"201051344000685","219011344069620",26.66,24.50,0,334.54,352.27,10.6,8.3,0.066,443479.7,443479.7,38918,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605026,617383.00
06/10/2016 20:30,2,0.396,ACTIVE,213.06,339.95,59.991,1465605004,"201051344000917","219011344069620",27.47,24.80,0,333.33,351.07,11.1,8.8,0.062,440271.1,440271.1,38919,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605027,617384.00
06/10/2016 20:30,2,0.408,ACTIVE,213.29,339.34,59.996,1465605004,"201051344001145","219011344069620",27.00,24.00,0,335.14,352.27,11.2,8.9,0.057,445496.2,445496.2,38771,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605028,617385.00
06/10/2016 20:30,2,0.408,ACTIVE,213.29,339.95,59.981,1465605004,"201051344000651","219011344069620",26.44,23.50,0,335.14,351.37,10.9,8.6,0.066,437956.0,437956.0,39126,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605029,617386.00
06/10/2016 20:30,2,0.311,ACTIVE,211.70,337.24,59.981,1465605004,"274151322000088","219011344069620",25.92,26.50,0,333.63,345.06,8.2,6.0,0.035,680277.0,680277.0,27638,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605030,617387.00
06/10/2016 20:30,2,0.230,ACTIVE,212.38,376.31,59.986,1465605004,"274151322000068","219011344069620",35.17,28.80,0,335.44,416.59,8.2,6.0,0.040,574896.0,574896.0,29188,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605031,617388.00
06/10/2016 20:30,2,0.416,ACTIVE,212.61,338.14,59.986,1465605004,"201051344001135","219011344069620",27.97,24.30,0,333.63,350.17,11.8,9.5,0.062,433975.4,433975.4,39061,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605031,617389.00
06/10/2016 20:30,2,0.422,ACTIVE,213.51,340.55,59.970,1465605004,"201051344000594","219011344069620",26.70,24.80,0,333.63,352.57,11.4,9.1,0.066,443146.0,443146.0,34537,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605032,617390.00
06/10/2016 20:30,2,0.418,ACTIVE,213.06,339.04,59.949,1465605004,"201051344001203","219011344069620",26.66,24.00,0,334.84,352.87,11.3,9.0,0.062,441069.1,441069.1,39101,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605033,617391.00
06/10/2016 20:30,2,0.324,ACTIVE,211.93,337.54,60.002,1465605004,"274151322000054","219011344069620",26.50,27.00,0,333.63,346.26,8.7,6.4,0.044,694799.0,694799.0,27664,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605034,617392.00
06/10/2016 20:30,2,0.418,ACTIVE,213.74,339.95,59.986,1465605004,"201051344000867","219011344069620",27.10,24.80,0,334.54,352.27,11.5,9.1,0.062,430548.7,430548.7,34535,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605035,617393.00
06/10/2016 20:30,2,0.408,ACTIVE,213.06,339.65,59.986,1465605004,"201051344001093","219011344069620",27.69,24.30,0,334.24,351.37,11.5,9.1,0.057,439499.1,439499.1,38977,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605036,617394.00
06/10/2016 20:30,2,0.387,ACTIVE,213.74,340.55,60.028,1465605004,"201051344000900","219011344069620",26.36,23.80,0,334.84,352.57,10.3,8.0,0.066,446252.5,446252.5,33927,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605037,617395.00
06/10/2016 20:30,2,0.414,ACTIVE,213.96,340.25,60.018,1465605004,"201051344000648","219011344069620",26.88,23.80,0,335.44,353.47,11.3,9.0,0.066,437926.3,437926.3,34218,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605038,617396.00
06/10/2016 20:30,2,0.404,ACTIVE,213.74,340.25,59.996,1465605004,"201051344000569","219011344069620",27.69,24.50,0,335.74,352.27,11.4,9.1,0.062,447362.7,447362.7,33849,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605040,617397.00
06/10/2016 20:30,2,0.426,ACTIVE,213.74,339.95,59.959,1465605004,"201051344000983","219011344069620",27.29,24.50,0,334.54,352.87,11.8,9.4,0.066,438915.5,438915.5,34332,0,0,0,L,1122011218,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605040,617398.00
06/10/2016 20:30,2,0.393,ACTIVE,213.74,340.25,59.981,1465605004,"201051344001158","219011344069620",27.43,24.00,0,334.84,353.47,10.9,8.6,0.066,433050.2,433050.2,34598,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605041,617399.00
06/10/2016 20:30,2,0.391,ACTIVE,214.19,341.15,59.986,1465605004,"201051344000576","219011344069620",27.49,23.80,0,335.74,352.87,10.9,8.6,0.066,440115.4,440115.4,34001,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605042,617400.00
06/10/2016 20:30,2,0.324,ACTIVE,211.93,338.44,59.991,1465605004,"274151322000087","219011344069620",26.26,28.80,0,333.93,346.56,8.7,6.4,0.027,668221.6,668221.6,27771,0,0,0,L,1151911521,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605043,617401.00
06/10/2016 20:45,2,0.221,ACTIVE,214.19,339.65,59.959,1465605904,"201051344000645","219011344069620",26.54,24.30,0,334.54,347.76,6.0,3.8,0.018,439666.7,439666.7,34136,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605905,617402.00
06/10/2016 20:45,2,0.162,ACTIVE,212.16,337.54,59.954,1465605904,"274151322000085","219011344069620",25.13,26.30,0,333.93,341.75,4.2,2.1,0.013,696422.3,696422.3,27675,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605906,617403.00
06/10/2016 20:45,2,0.242,ACTIVE,214.19,340.25,59.959,1465605904,"201051344000633","219011344069620",26.66,24.00,0,334.24,349.56,6.6,4.4,0.018,430825.0,430825.0,34622,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605907,617404.00
06/10/2016 20:45,2,0.246,ACTIVE,213.74,339.34,59.986,1465605904,"201051344000469","219011344069620",26.52,23.30,0,332.43,346.86,6.6,4.5,0.022,432288.9,432288.9,34552,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605908,617405.00
06/10/2016 20:45,2,0.236,ACTIVE,212.61,337.54,59.986,1465605904,"201051344000646","219011344069620",26.94,24.50,0,332.13,345.06,6.5,4.3,0.013,435445.7,435445.7,39096,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605909,617406.00
06/10/2016 20:45,2,0.182,ACTIVE,211.93,337.54,59.954,1465605904,"274151322000052","219011344069620",25.68,27.30,0,333.33,342.05,4.8,2.7,0.022,710480.5,710480.5,27902,0,0,0,L,1151911521,0,121.55,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605910,617407.00
06/10/2016 20:45,2,0.252,ACTIVE,213.06,338.14,59.996,1465605904,"201051344000585","219011344069620",27.63,24.50,0,333.33,346.26,7.1,4.9,0.009,442574.9,442574.9,39106,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605911,617408.00
06/10/2016 20:45,2,0.232,ACTIVE,212.83,336.94,59.965,1465605904,"201051344001230","219011344069620",26.70,24.50,0,330.93,345.36,6.3,4.2,0.018,438987.6,438987.6,38907,0,0,0,L,1122011218,0,122.46,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605912,617409.00
06/10/2016 20:45,2,0.227,ACTIVE,213.29,338.14,59.970,1465605904,"201051344000582","219011344069620",26.30,23.80,0,332.73,346.26,6.1,3.9,0.018,432365.4,432365.4,39066,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605913,617410.00
06/10/2016 20:45,2,0.250,ACTIVE,212.61,336.94,59.970,1465605904,"201051344000955","219011344069620",26.98,24.50,0,331.53,345.36,6.8,4.7,0.022,444919.8,444919.8,38999,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605914,617411.00
06/10/2016 20:45,2,0.096,ACTIVE,212.16,337.54,59.975,1465605904,"274151322000094","219011344069620",30.02,27.80,0,335.14,396.15,2.9,0.9,0.013,575015.8,575015.8,28981,0,0,0,L,1151911521,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605914,617412.00
06/10/2016 20:45,2,0.264,ACTIVE,213.51,338.14,59.986,1465605904,"201051344000579","219011344069620",26.94,24.80,0,334.24,347.46,7.2,5.0,0.018,446392.3,446392.3,14624,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605915,617413.00
06/10/2016 20:45,2,0.246,ACTIVE,212.83,337.24,59.944,1465605904,"201051344000890","219011344069620",26.68,25.00,0,331.83,345.96,6.7,4.5,0.018,442101.8,442101.8,39016,0,0,0,L,1122011218,0,122.46,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605916,617414.00
06/10/2016 20:45,2,0.230,ACTIVE,212.83,338.14,59.981,1465605904,"201051344000438","219011344069620",26.72,24.30,0,333.33,346.26,6.2,4.1,0.018,444078.2,444078.2,39021,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605917,617415.00
06/10/2016 20:45,2,0.256,ACTIVE,213.06,337.54,59.954,1465605904,"201051344000417","219011344069620",26.72,24.80,0,332.13,345.96,7.0,4.8,0.018,436436.1,436436.1,39185,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605918,617416.00
06/10/2016 20:45,2,0.158,ACTIVE,212.16,338.74,59.970,1465605904,"274151322000083","219011344069620",25.33,27.30,0,333.63,342.05,4.1,2.0,0.018,704077.5,704077.5,27979,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605919,617417.00
06/10/2016 20:45,2,0.170,ACTIVE,212.61,337.24,59.981,1465605904,"274151322000076","219011344069620",25.54,26.80,0,334.54,342.65,4.4,2.4,0.018,749903.5,749903.5,27975,0,0,0,L,1151911521,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605920,617418.00
06/10/2016 20:45,2,0.234,ACTIVE,213.51,338.74,59.981,1465605904,"201051344000868","219011344069620",26.52,23.80,0,333.63,348.06,6.3,4.2,0.018,431335.0,431335.0,34274,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605921,617419.00
06/10/2016 20:45,2,0.158,ACTIVE,212.16,336.34,59.949,1465605904,"274151322000095","219011344069620",25.47,26.30,0,333.63,341.45,4.1,2.0,0.009,742188.5,742188.5,27896,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605922,617420.00
06/10/2016 20:45,2,0.207,ACTIVE,213.51,340.55,59.975,1465605904,"201051344000988","219011344069620",25.96,24.50,0,332.73,348.66,5.5,3.3,0.018,428360.4,428360.4,34569,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605923,617421.00
06/10/2016 20:45,2,0.229,ACTIVE,212.83,336.94,59.944,1465605904,"201051344001025","219011344069620",26.92,24.00,0,332.43,345.36,6.2,4.1,0.018,442191.2,442191.2,39076,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605923,617422.00
06/10/2016 20:45,2,0.229,ACTIVE,213.51,337.84,60.018,1465605904,"201051344000458","219011344069620",26.76,25.00,0,333.63,347.16,6.2,4.1,0.013,439209.6,439209.6,34491,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605924,617423.00
06/10/2016 20:45,2,0.229,ACTIVE,214.19,339.95,59.975,1465605904,"201051344000853","219011344069620",26.44,24.00,0,334.84,349.26,6.1,4.0,0.018,437917.3,437917.3,34095,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605925,617424.00
06/10/2016 20:45,2,0.205,ACTIVE,213.29,339.34,59.928,1465605904,"201051344000685","219011344069620",26.54,24.50,0,332.73,346.56,5.5,3.4,0.013,443481.4,443481.4,38919,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605926,617425.00
06/10/2016 20:45,2,0.230,ACTIVE,213.06,338.74,59.938,1465605904,"201051344000917","219011344069620",26.10,24.80,0,332.13,346.56,6.1,4.0,0.009,440272.8,440272.8,38920,0,0,0,L,1122011218,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605927,617426.00
06/10/2016 20:45,2,0.215,ACTIVE,213.06,338.14,59.975,1465605904,"201051344001145","219011344069620",27.29,24.00,0,333.03,347.16,6.0,3.8,0.013,445498.0,445498.0,38772,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605928,617427.00
06/10/2016 20:45,2,0.219,ACTIVE,213.06,338.14,59.965,1465605904,"201051344000651","219011344069620",26.70,23.80,0,333.33,345.96,5.9,3.8,0.018,437957.8,437957.8,39127,0,0,0,L,1122011218,0,122.91,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605929,617428.00
06/10/2016 20:45,2,0.141,ACTIVE,211.93,335.44,59.986,1465605904,"274151322000088","219011344069620",24.05,26.50,0,333.03,341.15,3.4,1.4,0.013,680278.1,680278.1,27639,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605930,617429.00
06/10/2016 20:45,2,0.109,ACTIVE,212.61,337.84,59.959,1465605904,"274151322000068","219011344069620",29.96,28.50,0,335.44,396.75,3.4,1.3,0.004,574897.1,574897.1,29189,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605931,617430.00
06/10/2016 20:45,2,0.248,ACTIVE,212.61,336.34,59.975,1465605904,"201051344001135","219011344069620",26.84,24.30,0,332.13,344.76,6.8,4.6,0.018,433977.3,433977.3,39062,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605932,617431.00
06/10/2016 20:45,2,0.229,ACTIVE,213.29,338.44,59.965,1465605904,"201051344000594","219011344069620",26.72,24.80,0,333.33,347.46,6.2,4.1,0.022,443147.9,443147.9,34538,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605933,617432.00
06/10/2016 20:45,2,0.227,ACTIVE,213.06,336.94,59.981,1465605904,"201051344001203","219011344069620",27.12,24.30,0,333.33,346.56,6.2,4.1,0.013,441071.0,441071.0,39102,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605934,617433.00
06/10/2016 20:45,2,0.150,ACTIVE,212.16,336.34,59.975,1465605904,"274151322000054","219011344069620",24.87,27.00,0,333.03,341.75,3.8,1.7,0.004,694800.2,694800.2,27665,0,0,0,L,1151911521,0,121.78,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605934,617434.00
06/10/2016 20:45,2,0.230,ACTIVE,213.74,338.14,59.986,1465605904,"201051344000867","219011344069620",26.86,24.80,0,333.63,346.86,6.3,4.1,0.018,430550.6,430550.6,34536,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605935,617435.00
06/10/2016 20:45,2,0.234,ACTIVE,212.61,337.84,59.965,1465605904,"201051344001093","219011344069620",27.19,24.30,0,333.03,345.66,6.5,4.3,0.013,439501.0,439501.0,38978,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605937,617436.00
06/10/2016 20:45,2,0.193,ACTIVE,213.51,339.04,60.012,1465605904,"201051344000900","219011344069620",26.50,23.50,0,333.93,346.86,5.2,3.1,0.013,446254.1,446254.1,33928,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605938,617437.00
06/10/2016 20:45,2,0.232,ACTIVE,213.96,339.04,59.975,1465605904,"201051344000648","219011344069620",26.54,23.80,0,334.24,347.46,6.2,4.1,0.018,437928.2,437928.2,34219,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605939,617438.00
06/10/2016 20:45,2,0.229,ACTIVE,213.51,338.74,59.970,1465605904,"201051344000569","219011344069620",26.60,24.50,0,333.63,346.56,6.2,4.0,0.018,447364.6,447364.6,33850,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605940,617439.00
06/10/2016 20:45,2,0.246,ACTIVE,213.51,338.44,59.965,1465605904,"201051344000983","219011344069620",26.82,24.50,0,333.63,346.86,6.7,4.6,0.013,438917.5,438917.5,34333,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605940,617440.00
06/10/2016 20:45,2,0.219,ACTIVE,213.51,338.74,59.965,1465605904,"201051344001158","219011344069620",26.34,24.00,0,333.03,347.16,5.9,3.7,0.013,433052.0,433052.0,34599,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605941,617441.00
06/10/2016 20:45,2,0.225,ACTIVE,213.96,339.95,59.975,1465605904,"201051344000576","219011344069620",26.42,23.80,0,333.93,347.76,6.0,3.9,0.013,440117.2,440117.2,34002,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605942,617442.00
06/10/2016 20:45,2,0.162,ACTIVE,212.38,337.24,59.959,1465605904,"274151322000087","219011344069620",24.23,28.80,0,333.33,341.75,4.0,2.0,0.000,668222.8,668222.8,27772,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465605943,617443.00
06/10/2016 21:00,2,0.270,ALERT,213.96,339.65,59.959,1465606804,"201051344000645","219011344069620",26.48,24.00,0,300.27,357.68,7.2,5.1,0.031,439667.4,439667.4,34137,0,0,0,L,1122011218,0,122.23,122.46,0002,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606806,617444.00
06/10/2016 21:00,2,0.205,ALERT,212.38,336.04,59.970,1465606804,"274151322000085","219011344069620",25.23,26.30,0,297.26,346.86,5.2,3.1,0.022,696422.6,696422.6,27676,0,0,0,L,1151911521,0,122.23,122.23,0002,25,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606808,617445.00
06/10/2016 21:00,2,0.279,ALERT,213.96,340.55,59.975,1465606804,"201051344000633","219011344069620",27.23,23.80,0,298.47,358.28,7.8,5.6,0.035,430825.8,430825.8,34623,0,0,0,L,1122011218,0,122.23,122.68,0002,23,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606810,617446.00
06/10/2016 21:00,2,0.285,ALERT,213.51,339.04,59.965,1465606804,"201051344000469","219011344069620",27.06,22.80,0,299.37,360.69,7.9,5.7,0.031,432289.8,432289.8,34553,0,0,0,L,1122011218,0,121.33,122.68,0002,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606811,617447.00
06/10/2016 21:00,2,0.285,ALERT,212.61,338.14,59.949,1465606804,"201051344000646","219011344069620",27.06,24.00,0,298.47,353.77,7.8,5.7,0.031,435446.6,435446.6,39097,0,0,0,L,1122011218,0,122.46,121.33,0002,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606813,617448.00
06/10/2016 21:00,2,0.229,ALERT,211.93,336.64,59.970,1465606804,"274151322000052","219011344069620",26.34,27.00,0,296.66,353.17,6.1,4.0,0.027,710480.9,710480.9,27903,0,0,0,L,1151911521,0,121.55,122.46,0002,25,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606815,617449.00
06/10/2016 21:00,2,0.309,ALERT,213.06,339.04,59.975,1465606804,"201051344000585","219011344069620",27.33,24.00,0,298.77,352.27,8.6,6.3,0.031,442575.9,442575.9,39107,0,0,0,L,1122011218,0,121.78,122.01,0002,21,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606817,617450.00
06/10/2016 21:00,2,0.281,ALERT,212.83,337.24,59.986,1465606804,"201051344001230","219011344069620",26.94,24.30,0,299.37,355.28,7.7,5.5,0.031,438988.4,438988.4,38908,0,0,0,L,1122011218,0,122.46,121.33,0002,21,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606819,617451.00
06/10/2016 21:00,2,0.281,ALERT,213.51,339.04,59.996,1465606804,"201051344000582","219011344069620",26.22,23.80,0,299.67,354.67,7.5,5.3,0.027,432366.2,432366.2,39067,0,0,0,L,1122011218,0,122.46,122.01,0002,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606820,617452.00
06/10/2016 21:00,2,0.297,ALERT,212.38,337.54,59.981,1465606804,"201051344000955","219011344069620",27.37,24.30,0,299.37,353.17,8.3,6.1,0.035,444920.7,444920.7,39000,0,0,0,L,1122011218,0,121.78,121.55,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606822,617453.00
06/10/2016 21:00,2,0.133,ALERT,212.16,338.14,59.975,1465606804,"274151322000094","219011344069620",30.83,27.00,0,296.36,379.92,4.1,2.1,0.022,575015.9,575015.9,28982,0,0,0,L,1151911521,0,121.55,122.68,0002,22,0,0,0,0,0,0,108,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606824,617454.00
06/10/2016 21:00,2,0.320,ALERT,213.29,338.74,59.981,1465606804,"201051344000579","219011344069620",27.23,24.30,0,300.87,352.87,8.8,6.6,0.035,446393.4,446393.4,14625,0,0,0,L,1122011218,0,121.55,122.01,0002,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606826,617455.00
06/10/2016 21:00,2,0.301,ALERT,212.61,337.54,59.981,1465606804,"201051344000890","219011344069620",27.25,24.50,0,299.97,352.87,8.3,6.1,0.031,442102.7,442102.7,39017,0,0,0,L,1122011218,0,122.46,120.88,0002,24,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606828,617456.00
06/10/2016 21:00,2,0.275,ALERT,213.06,338.44,59.991,1465606804,"201051344000438","219011344069620",27.81,24.00,0,299.37,354.67,7.8,5.6,0.031,444079.1,444079.1,39022,0,0,0,L,1122011218,0,122.46,121.55,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606829,617457.00
06/10/2016 21:00,2,0.312,ALERT,213.06,338.44,59.970,1465606804,"201051344000417","219011344069620",26.76,24.50,0,298.47,355.58,8.5,6.3,0.035,436437.1,436437.1,39186,0,0,0,L,1122011218,0,122.01,121.55,0002,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606831,617458.00
06/10/2016 21:00,2,0.215,ALERT,211.93,337.24,59.991,1465606804,"274151322000083","219011344069620",26.10,26.80,0,297.57,385.63,5.7,3.5,0.027,704077.8,704077.8,27980,0,0,0,L,1151911521,0,121.78,122.46,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606833,617459.00
06/10/2016 21:00,2,0.229,ALERT,212.61,337.54,59.981,1465606804,"274151322000076","219011344069620",26.84,26.50,0,297.26,350.47,6.2,4.1,0.027,749903.9,749903.9,27976,0,0,0,L,1151911521,0,122.01,122.91,0002,25,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606835,617460.00
06/10/2016 21:00,2,0.301,ALERT,213.51,339.34,59.975,1465606804,"201051344000868","219011344069620",26.68,23.50,0,301.17,353.17,8.2,6.0,0.035,431335.9,431335.9,34275,0,0,0,L,1122011218,0,121.55,122.68,0002,21,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606837,617461.00
06/10/2016 21:00,2,0.225,ALERT,212.16,335.74,59.975,1465606804,"274151322000095","219011344069620",25.86,26.00,0,298.17,345.06,5.9,3.8,0.018,742188.9,742188.9,27897,0,0,0,L,1151911521,0,122.46,122.23,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606838,617462.00
06/10/2016 21:00,2,0.270,ALERT,213.51,340.85,59.981,1465606804,"201051344000988","219011344069620",26.54,24.00,0,298.17,354.67,7.3,5.1,0.040,428361.0,428361.0,34570,0,0,0,L,1122011218,0,121.55,122.46,0002,21,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606840,617463.00
06/10/2016 21:00,2,0.299,ALERT,212.83,337.54,59.970,1465606804,"201051344001025","219011344069620",26.60,23.80,0,298.77,353.17,8.1,5.9,0.035,442192.0,442192.0,39077,0,0,0,L,1122011218,0,122.01,121.78,0002,21,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606842,617464.00
06/10/2016 21:00,2,0.295,ALERT,213.51,338.74,59.996,1465606804,"201051344000458","219011344069620",26.96,24.50,0,300.57,354.97,8.1,5.9,0.035,439210.5,439210.5,34492,0,0,0,L,1122011218,0,122.01,122.46,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606844,617465.00
06/10/2016 21:00,2,0.291,ALERT,214.19,340.85,59.991,1465606804,"201051344000853","219011344069620",27.08,23.80,0,300.27,355.88,8.0,5.8,0.035,437918.1,437918.1,34096,0,0,0,L,1122011218,0,122.46,122.68,0002,23,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606846,617466.00
06/10/2016 21:00,2,0.262,ALERT,213.29,339.34,59.975,1465606804,"201051344000685","219011344069620",27.33,24.00,0,298.77,356.48,7.3,5.1,0.035,443482.1,443482.1,38920,0,0,0,L,1122011218,0,123.14,121.55,0002,21,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606847,617467.00
06/10/2016 21:00,2,0.297,ALERT,213.06,339.04,59.991,1465606804,"201051344000917","219011344069620",26.44,24.50,0,297.87,360.38,8.0,5.8,0.040,440273.7,440273.7,38921,0,0,0,L,1122011218,0,122.23,122.01,0002,21,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606849,617468.00
06/10/2016 21:00,2,0.293,ALERT,213.29,338.74,59.975,1465606804,"201051344001145","219011344069620",26.66,23.80,0,299.67,355.88,8.0,5.8,0.035,445498.8,445498.8,38773,0,0,0,L,1122011218,0,122.46,121.55,0002,23,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606851,617469.00
06/10/2016 21:00,2,0.289,ALERT,213.29,339.04,59.981,1465606804,"201051344000651","219011344069620",26.52,23.50,0,298.47,355.28,7.8,5.6,0.035,437958.5,437958.5,39128,0,0,0,L,1122011218,0,122.91,121.55,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606853,617470.00
06/10/2016 21:00,2,0.207,ALERT,211.93,336.94,59.965,1465606804,"274151322000088","219011344069620",24.39,26.30,0,297.26,350.17,5.2,3.0,0.018,680278.3,680278.3,27640,0,0,0,L,1151911521,0,122.46,122.23,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606855,617471.00
06/10/2016 21:00,2,0.160,ALERT,213.06,343.85,59.970,1465606804,"274151322000068","219011344069620",31.93,27.50,0,296.36,380.52,5.2,3.1,0.013,574897.4,574897.4,29190,0,0,0,L,1151911521,0,122.23,122.91,0002,25,0,0,0,0,0,0,109,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606857,617472.00
06/10/2016 21:00,2,0.311,ALERT,212.83,337.24,59.986,1465606804,"201051344001135","219011344069620",27.49,23.80,0,299.37,353.17,8.7,6.4,0.035,433978.3,433978.3,39063,0,0,0,L,1122011218,0,122.23,121.55,0002,23,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606859,617473.00
06/10/2016 21:00,2,0.301,ALERT,213.51,339.34,59.975,1465606804,"201051344000594","219011344069620",27.47,24.50,0,300.27,355.58,8.4,6.2,0.040,443148.8,443148.8,34539,0,0,0,L,1122011218,0,121.78,122.01,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606860,617474.00
06/10/2016 21:00,2,0.305,ALERT,213.06,337.54,59.975,1465606804,"201051344001203","219011344069620",27.02,24.00,0,299.07,356.48,8.4,6.2,0.031,441071.8,441071.8,39103,0,0,0,L,1122011218,0,122.91,121.33,0002,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606862,617475.00
06/10/2016 21:00,2,0.100,ALERT,212.16,336.94,59.970,1465606804,"274151322000054","219011344069620",29.44,26.50,0,297.26,342.95,3.0,1.0,0.009,694800.4,694800.4,27666,0,0,0,L,1151911521,0,122.01,122.23,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606864,617476.00
06/10/2016 21:00,2,0.312,ALERT,213.96,339.04,59.949,1465606804,"201051344000867","219011344069620",26.76,24.30,0,300.27,362.49,8.5,6.3,0.035,430551.5,430551.5,34537,0,0,0,L,1122011218,0,122.23,122.46,0002,21,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606866,617477.00
06/10/2016 21:00,2,0.314,ALERT,213.06,338.44,59.975,1465606804,"201051344001093","219011344069620",27.33,24.30,0,299.07,357.38,8.8,6.5,0.035,439501.9,439501.9,38979,0,0,0,L,1122011218,0,122.23,121.55,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606868,617478.00
06/10/2016 21:00,2,0.273,ALERT,213.51,339.95,59.981,1465606804,"201051344000900","219011344069620",26.48,23.30,0,299.97,354.37,7.4,5.2,0.040,446254.7,446254.7,33929,0,0,0,L,1122011218,0,122.01,122.46,0002,20,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606869,617479.00
06/10/2016 21:00,2,0.311,ALERT,213.96,339.65,59.975,1465606804,"201051344000648","219011344069620",26.90,23.30,0,299.97,358.88,8.5,6.3,0.035,437929.1,437929.1,34220,0,0,0,L,1122011218,0,121.78,122.91,0002,21,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606871,617480.00
06/10/2016 21:00,2,0.305,ALERT,213.51,339.34,59.970,1465606804,"201051344000569","219011344069620",27.53,24.00,0,300.87,354.37,8.5,6.3,0.040,447365.5,447365.5,33851,0,0,0,L,1122011218,0,121.33,122.68,0002,21,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606873,617481.00
06/10/2016 21:00,2,0.318,ALERT,213.74,339.04,59.975,1465606804,"201051344000983","219011344069620",27.65,24.00,0,300.87,354.07,8.9,6.7,0.040,438918.5,438918.5,34334,0,0,0,L,1122011218,0,122.01,122.23,0002,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606875,617482.00
06/10/2016 21:00,2,0.299,ALERT,213.74,339.34,59.970,1465606804,"201051344001158","219011344069620",26.90,23.50,0,299.67,354.37,8.2,6.0,0.035,433052.8,433052.8,34600,0,0,0,L,1122011218,0,121.78,122.23,0002,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606877,617483.00
06/10/2016 21:00,2,0.297,ALERT,213.96,340.85,59.965,1465606804,"201051344000576","219011344069620",27.19,23.30,0,300.27,357.68,8.2,6.0,0.040,440118.1,440118.1,34003,0,0,0,L,1122011218,0,122.01,122.23,0002,20,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606879,617484.00
06/10/2016 21:00,2,0.236,ALERT,212.16,337.54,59.949,1465606804,"274151322000087","219011344069620",24.85,28.00,0,296.06,351.67,5.9,3.8,0.027,668223.1,668223.1,27773,0,0,0,L,1151911521,0,122.01,122.68,0002,26,0,0,0,0,0,0,31,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465606881,617485.00
06/10/2016 21:15,2,0.234,ACTIVE,213.96,339.65,59.954,1465607704,"201051344000645","219011344069620",26.48,24.00,0,334.24,345.96,6.3,4.2,0.022,439669.0,439669.0,34139,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607705,617486.00
06/10/2016 21:15,2,0.174,ACTIVE,212.38,337.24,59.954,1465607704,"274151322000085","219011344069620",24.97,26.30,0,334.54,342.05,4.4,2.4,0.013,696423.7,696423.7,27678,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607706,617487.00
06/10/2016 21:15,2,0.250,ACTIVE,213.96,340.55,59.944,1465607704,"201051344000633","219011344069620",27.15,23.80,0,332.73,347.46,6.9,4.7,0.022,430827.5,430827.5,34625,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607707,617488.00
06/10/2016 21:15,2,0.256,ACTIVE,213.74,339.95,59.959,1465607704,"201051344000469","219011344069620",26.74,22.80,0,331.83,345.96,7.0,4.8,0.027,432291.5,432291.5,34555,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607708,617489.00
06/10/2016 21:15,2,0.252,ACTIVE,212.61,337.84,59.986,1465607704,"201051344000646","219011344069620",26.76,24.00,0,331.83,343.85,6.9,4.7,0.027,435448.3,435448.3,39099,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607709,617490.00
06/10/2016 21:15,2,0.203,ACTIVE,211.93,336.94,59.949,1465607704,"274151322000052","219011344069620",24.87,26.80,0,333.63,342.65,5.1,3.0,0.027,710482.2,710482.2,27905,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607710,617491.00
06/10/2016 21:15,2,0.271,ACTIVE,213.06,338.14,59.959,1465607704,"201051344000585","219011344069620",27.14,24.00,0,332.13,344.76,7.5,5.3,0.018,442577.8,442577.8,39109,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607711,617492.00
06/10/2016 21:15,2,0.246,ACTIVE,212.83,336.94,59.954,1465607704,"201051344001230","219011344069620",26.30,24.00,0,331.83,343.25,6.6,4.4,0.013,438990.1,438990.1,38910,0,0,0,L,1122011218,0,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607712,617493.00
06/10/2016 21:15,2,0.232,ACTIVE,213.29,338.14,59.922,1465607704,"201051344000582","219011344069620",27.15,23.50,0,333.03,344.45,6.4,4.3,0.022,432367.8,432367.8,39069,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607713,617494.00
06/10/2016 21:15,2,0.260,ACTIVE,212.61,337.24,59.954,1465607704,"201051344000955","219011344069620",27.04,24.00,0,332.43,343.25,7.2,5.0,0.022,444922.5,444922.5,39002,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607714,617495.00
06/10/2016 21:15,2,0.105,ACTIVE,212.16,337.54,59.944,1465607704,"274151322000094","219011344069620",30.22,27.00,0,334.54,403.07,3.3,1.2,0.013,575016.8,575016.8,28984,0,0,0,L,1151911521,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607714,617496.00
06/10/2016 21:15,2,0.275,ACTIVE,213.51,338.74,59.959,1465607704,"201051344000579","219011344069620",27.35,24.30,0,333.33,345.36,7.7,5.5,0.027,446395.3,446395.3,14627,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607715,617497.00
06/10/2016 21:15,2,0.258,ACTIVE,212.83,337.24,59.949,1465607704,"201051344000890","219011344069620",27.10,24.50,0,331.83,343.85,7.1,4.9,0.022,442104.5,442104.5,39019,0,0,0,L,1122011218,0,122.68,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607716,617498.00
06/10/2016 21:15,2,0.236,ACTIVE,213.06,337.84,59.954,1465607704,"201051344000438","219011344069620",27.63,24.00,0,332.43,344.15,6.7,4.5,0.022,444080.7,444080.7,39024,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607717,617499.00
06/10/2016 21:15,2,0.264,ACTIVE,213.06,337.84,59.944,1465607704,"201051344000417","219011344069620",27.33,24.50,0,332.13,344.15,7.3,5.2,0.018,436438.9,436438.9,39188,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607718,617500.00
06/10/2016 21:15,2,0.178,ACTIVE,212.16,336.64,59.949,1465607704,"274151322000083","219011344069620",25.11,26.80,0,333.93,342.65,4.5,2.4,0.009,704079.0,704079.0,27982,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607719,617501.00
06/10/2016 21:15,2,0.186,ACTIVE,212.61,338.14,59.949,1465607704,"274151322000076","219011344069620",26.12,26.50,0,335.14,342.95,4.9,2.8,0.022,749905.2,749905.2,27978,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607720,617502.00
