ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 21:15,2,0.252,ACTIVE,213.51,339.34,59.986,1465607704,"201051344000868","219011344069620",26.92,23.30,0,332.73,345.36,6.9,4.7,0.022,431337.6,431337.6,34277,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607721,617503.00
06/10/2016 21:15,2,0.176,ACTIVE,212.16,336.94,59.938,1465607704,"274151322000095","219011344069620",25.54,26.30,0,334.24,342.35,4.5,2.5,0.018,742190.1,742190.1,27899,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607722,617504.00
06/10/2016 21:15,2,0.225,ACTIVE,213.74,340.55,59.922,1465607704,"201051344000988","219011344069620",25.98,23.80,0,332.43,347.16,5.9,3.8,0.022,428362.5,428362.5,34572,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607723,617505.00
06/10/2016 21:15,2,0.250,ACTIVE,212.61,336.64,59.959,1465607704,"201051344001025","219011344069620",26.48,23.80,0,332.13,344.45,6.7,4.6,0.018,442193.7,442193.7,39079,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607723,617506.00
06/10/2016 21:15,2,0.242,ACTIVE,213.51,338.14,59.949,1465607704,"201051344000458","219011344069620",27.17,24.30,0,333.93,345.36,6.7,4.5,0.022,439212.2,439212.2,34494,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607724,617507.00
06/10/2016 21:15,2,0.242,ACTIVE,214.19,340.25,59.970,1465607704,"201051344000853","219011344069620",26.44,23.50,0,335.14,346.56,6.5,4.4,0.022,437919.8,437919.8,34098,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607725,617508.00
06/10/2016 21:15,2,0.215,ACTIVE,213.29,338.74,59.959,1465607704,"201051344000685","219011344069620",26.96,24.00,0,332.43,345.36,5.9,3.8,0.018,443483.6,443483.6,38922,0,0,0,L,1122011218,0,123.14,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607726,617509.00
06/10/2016 21:15,2,0.242,ACTIVE,212.83,338.14,59.965,1465607704,"201051344000917","219011344069620",26.12,24.50,0,332.43,344.45,6.5,4.3,0.013,440275.3,440275.3,38923,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607727,617510.00
06/10/2016 21:15,2,0.234,ACTIVE,213.29,338.44,59.954,1465607704,"201051344001145","219011344069620",26.60,23.80,0,333.33,345.36,6.3,4.2,0.022,445500.4,445500.4,38775,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607728,617511.00
06/10/2016 21:15,2,0.236,ACTIVE,213.06,338.14,59.970,1465607704,"201051344000651","219011344069620",26.14,23.30,0,333.63,345.06,6.3,4.2,0.018,437960.1,437960.1,39130,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607729,617512.00
06/10/2016 21:15,2,0.154,ACTIVE,211.93,336.64,59.944,1465607704,"274151322000088","219011344069620",24.25,26.00,0,333.63,341.75,3.8,1.8,0.009,680279.2,680279.2,27642,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607730,617513.00
06/10/2016 21:15,2,0.121,ACTIVE,212.61,339.65,59.928,1465607704,"274151322000068","219011344069620",30.36,27.80,0,335.74,399.16,3.8,1.7,0.013,574898.4,574898.4,29192,0,0,0,L,1151911521,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607731,617514.00
06/10/2016 21:15,2,0.256,ACTIVE,212.61,336.64,59.959,1465607704,"201051344001135","219011344069620",27.14,23.80,0,332.13,343.25,7.1,4.9,0.018,433980.1,433980.1,39065,0,0,0,L,1122011218,0,122.23,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607732,617515.00
06/10/2016 21:15,2,0.248,ACTIVE,213.29,339.04,59.996,1465607704,"201051344000594","219011344069620",26.88,24.50,0,332.43,346.86,6.8,4.6,0.027,443150.5,443150.5,34541,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607733,617516.00
06/10/2016 21:15,2,0.240,ACTIVE,213.06,337.54,59.954,1465607704,"201051344001203","219011344069620",27.10,24.00,0,333.03,345.96,6.6,4.5,0.018,441073.5,441073.5,39105,0,0,0,L,1122011218,0,122.68,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607734,617517.00
06/10/2016 21:15,2,0.172,ACTIVE,211.93,337.24,59.949,1465607704,"274151322000054","219011344069620",24.45,26.50,0,332.43,342.05,4.3,2.2,0.018,694801.1,694801.1,27668,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607735,617518.00
06/10/2016 21:15,2,0.246,ACTIVE,213.74,338.44,59.944,1465607704,"201051344000867","219011344069620",27.14,24.30,0,333.33,345.36,6.8,4.6,0.013,430553.2,430553.2,34539,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607736,617519.00
06/10/2016 21:15,2,0.242,ACTIVE,212.83,337.54,59.949,1465607704,"201051344001093","219011344069620",27.73,24.30,0,332.13,343.85,6.8,4.7,0.013,439503.7,439503.7,38981,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607737,617520.00
06/10/2016 21:15,2,0.205,ACTIVE,213.51,339.04,59.959,1465607704,"201051344000900","219011344069620",26.94,23.30,0,333.63,345.66,5.6,3.5,0.018,446256.1,446256.1,33931,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607737,617521.00
06/10/2016 21:15,2,0.252,ACTIVE,213.74,339.04,59.954,1465607704,"201051344000648","219011344069620",26.30,23.30,0,334.54,345.96,6.7,4.6,0.022,437930.8,437930.8,34222,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607738,617522.00
06/10/2016 21:15,2,0.242,ACTIVE,213.51,339.04,59.954,1465607704,"201051344000569","219011344069620",27.14,23.80,0,333.93,345.36,6.7,4.5,0.018,447367.2,447367.2,33853,0,0,0,L,1122011218,0,121.33,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607739,617523.00
06/10/2016 21:15,2,0.264,ACTIVE,213.51,338.44,59.949,1465607704,"201051344000983","219011344069620",26.50,23.80,0,332.73,345.66,7.1,4.9,0.018,438920.2,438920.2,34336,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607740,617524.00
06/10/2016 21:15,2,0.227,ACTIVE,213.51,338.74,59.944,1465607704,"201051344001158","219011344069620",27.19,23.50,0,333.03,346.26,6.3,4.1,0.018,433054.4,433054.4,34602,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607742,617525.00
06/10/2016 21:15,2,0.242,ACTIVE,213.96,339.65,59.949,1465607704,"201051344000576","219011344069620",26.36,23.30,0,333.93,346.26,6.5,4.3,0.013,440119.7,440119.7,34005,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607743,617526.00
06/10/2016 21:15,2,0.174,ACTIVE,212.38,337.24,59.949,1465607704,"274151322000087","219011344069620",24.93,28.50,0,333.93,342.65,4.4,2.3,0.009,668224.2,668224.2,27775,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465607744,617527.00
06/10/2016 21:30,2,0.168,ACTIVE,213.74,339.04,59.981,1465608605,"201051344000645","219011344069620",26.44,23.80,0,320.71,354.67,4.5,2.4,0.004,439669.6,439669.6,34140,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608606,617528.00
06/10/2016 21:30,2,0.105,ACTIVE,212.16,336.04,59.944,1465608605,"274151322000085","219011344069620",24.33,26.00,0,311.99,351.07,2.6,0.6,0.000,696423.9,696423.9,27679,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608607,617529.00
06/10/2016 21:30,2,0.197,ACTIVE,213.74,340.85,59.970,1465608605,"201051344000633","219011344069620",25.45,23.50,0,311.09,358.88,5.1,3.0,0.000,430828.3,430828.3,34626,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608608,617530.00
06/10/2016 21:30,2,0.201,ACTIVE,213.29,338.74,59.938,1465608605,"201051344000469","219011344069620",25.70,22.50,0,321.31,351.07,5.3,3.2,0.004,432292.3,432292.3,34556,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608609,617531.00
06/10/2016 21:30,2,0.199,ACTIVE,212.16,336.64,59.986,1465608605,"201051344000646","219011344069620",25.52,23.80,0,310.79,352.87,5.2,3.0,0.004,435449.1,435449.1,39100,0,0,0,L,1122011218,0,122.23,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608610,617532.00
06/10/2016 21:30,2,0.129,ACTIVE,211.93,336.34,59.970,1465608605,"274151322000052","219011344069620",25.15,26.80,0,313.50,346.56,3.3,1.3,0.000,710482.6,710482.6,27906,0,0,0,L,1151911521,0,121.10,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608611,617533.00
06/10/2016 21:30,2,0.219,ACTIVE,212.61,337.24,59.965,1465608605,"201051344000585","219011344069620",25.50,23.80,0,319.51,346.26,5.7,3.5,0.009,442578.7,442578.7,39110,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608612,617534.00
06/10/2016 21:30,2,0.195,ALERT,212.38,336.04,59.986,1465608605,"201051344001230","219011344069620",23.85,23.80,0,299.07,354.07,4.8,2.7,0.004,438990.7,438990.7,38911,0,0,0,L,1122011218,0,122.23,121.10,0002,20,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608613,617535.00
06/10/2016 21:30,2,0.184,ACTIVE,212.61,336.94,59.965,1465608605,"201051344000582","219011344069620",24.99,23.50,0,313.20,346.26,4.7,2.6,0.004,432368.5,432368.5,39070,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608614,617536.00
06/10/2016 21:30,2,0.209,ACTIVE,211.93,336.04,59.970,1465608605,"201051344000955","219011344069620",25.35,23.80,0,318.00,346.56,5.4,3.3,0.004,444923.4,444923.4,39003,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608615,617537.00
06/10/2016 21:30,2,0.057,ALERT,212.38,335.74,59.981,1465608605,"274151322000094","219011344069620",27.85,26.50,0,296.96,380.52,1.6,0.0,0.000,575016.8,575016.8,28985,0,0,0,L,1151911521,0,121.33,122.91,0002,24,0,0,0,0,0,0,105,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608617,617538.00
06/10/2016 21:30,2,0.223,ACTIVE,213.29,338.74,59.981,1465608605,"201051344000579","219011344069620",25.94,24.00,0,324.62,352.27,5.8,3.7,0.004,446396.3,446396.3,14628,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608618,617539.00
06/10/2016 21:30,2,0.199,ACTIVE,212.38,336.34,59.996,1465608605,"201051344000890","219011344069620",25.27,24.30,0,323.72,350.47,5.1,3.0,0.004,442105.3,442105.3,39020,0,0,0,L,1122011218,0,122.23,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608619,617540.00
06/10/2016 21:30,2,0.189,ACTIVE,212.61,336.94,59.986,1465608605,"201051344000438","219011344069620",25.21,23.80,0,314.10,344.15,4.9,2.8,0.004,444081.4,444081.4,39025,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608620,617541.00
06/10/2016 21:30,2,0.215,ACTIVE,212.61,336.94,59.981,1465608605,"201051344000417","219011344069620",25.37,24.30,0,315.30,344.76,5.5,3.4,0.004,436439.8,436439.8,39189,0,0,0,L,1122011218,0,122.01,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608621,617542.00
06/10/2016 21:30,2,0.104,ALERT,211.93,337.54,59.986,1465608605,"274151322000083","219011344069620",24.29,26.50,0,298.17,349.26,2.6,0.6,0.000,704079.2,704079.2,27983,0,0,0,L,1151911521,0,121.55,122.46,0002,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608623,617543.00
06/10/2016 21:30,2,0.109,ACTIVE,212.61,337.54,59.981,1465608605,"274151322000076","219011344069620",25.47,26.30,0,334.54,340.85,2.8,0.8,0.004,749905.4,749905.4,27979,0,0,0,L,1151911521,0,121.55,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608623,617544.00
06/10/2016 21:30,2,0.191,ACTIVE,213.29,338.74,59.986,1465608605,"201051344000868","219011344069620",24.81,23.00,0,323.72,351.37,4.8,2.8,0.004,431338.3,431338.3,34278,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608624,617545.00
06/10/2016 21:30,2,0.104,ACTIVE,211.93,336.34,59.986,1465608605,"274151322000095","219011344069620",23.89,26.00,0,328.82,349.86,2.5,0.5,0.000,742190.2,742190.2,27900,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608625,617546.00
06/10/2016 21:30,2,0.154,ACTIVE,213.29,339.95,59.986,1465608605,"201051344000988","219011344069620",25.50,23.80,0,324.92,356.78,4.0,1.9,0.000,428363.1,428363.1,34573,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608626,617547.00
06/10/2016 21:30,2,0.186,ACTIVE,212.16,335.74,59.986,1465608605,"201051344001025","219011344069620",25.09,23.50,0,320.11,351.67,4.7,2.6,0.004,442194.4,442194.4,39080,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608627,617548.00
06/10/2016 21:30,2,0.186,ACTIVE,213.29,338.14,59.991,1465608605,"201051344000458","219011344069620",25.25,24.30,0,318.00,345.66,4.8,2.7,0.000,439212.9,439212.9,34495,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608628,617549.00
06/10/2016 21:30,2,0.180,ACTIVE,213.96,339.95,59.981,1465608605,"201051344000853","219011344069620",23.48,23.30,0,325.52,353.77,4.3,2.2,0.004,437920.4,437920.4,34099,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608629,617550.00
06/10/2016 21:30,2,0.166,ALERT,212.83,338.14,59.986,1465608605,"201051344000685","219011344069620",24.35,23.80,0,299.07,349.86,4.1,2.0,0.004,443484.1,443484.1,38923,0,0,0,L,1122011218,0,122.91,121.33,0002,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608631,617551.00
06/10/2016 21:30,2,0.184,ALERT,212.61,337.24,59.986,1465608605,"201051344000917","219011344069620",24.35,24.30,0,297.87,355.28,4.5,2.4,0.000,440275.9,440275.9,38924,0,0,0,L,1122011218,0,122.01,121.78,0002,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608633,617552.00
06/10/2016 21:30,2,0.176,ACTIVE,212.83,337.24,59.991,1465608605,"201051344001145","219011344069620",24.53,23.50,0,313.20,353.47,4.4,2.3,0.000,445501.0,445501.0,38776,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608634,617553.00
06/10/2016 21:30,2,0.178,ACTIVE,212.38,337.54,60.002,1465608605,"201051344000651","219011344069620",24.39,23.00,0,313.80,345.36,4.4,2.3,0.000,437960.8,437960.8,39131,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608634,617554.00
06/10/2016 21:30,2,0.086,ALERT,211.70,336.94,59.991,1465608605,"274151322000088","219011344069620",21.85,26.00,0,297.87,350.17,1.9,0.0,0.000,680279.3,680279.3,27643,0,0,0,L,1151911521,0,122.23,122.01,0002,22,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608636,617555.00
06/10/2016 21:30,2,0.010,ALERT,212.61,297.87,59.981,1465608605,"274151322000068","219011344069620",39.72,27.00,0,296.96,380.82,0.0,0.0,0.000,574898.4,574898.4,29193,0,0,0,L,1151911521,0,121.78,123.14,0002,26,0,0,0,0,0,0,104,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608638,617556.00
06/10/2016 21:30,2,0.193,ACTIVE,211.93,335.44,59.991,1465608605,"201051344001135","219011344069620",25.31,23.50,0,325.52,348.06,5.0,2.9,0.004,433980.9,433980.9,39066,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608639,617557.00
06/10/2016 21:30,2,0.180,ACTIVE,213.29,339.04,59.991,1465608605,"201051344000594","219011344069620",25.05,24.30,0,329.13,351.97,4.6,2.5,0.000,443151.2,443151.2,34542,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608640,617558.00
06/10/2016 21:30,2,0.189,ALERT,212.38,336.04,59.986,1465608605,"201051344001203","219011344069620",24.27,23.80,0,299.07,355.88,4.7,2.6,0.000,441074.3,441074.3,39106,0,0,0,L,1122011218,0,122.68,121.10,0002,20,0,0,0,0,0,0,3,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608642,617559.00
06/10/2016 21:30,2,0.094,ACTIVE,211.93,337.54,59.996,1465608605,"274151322000054","219011344069620",23.82,26.30,0,314.10,348.36,2.2,0.2,0.004,694801.3,694801.3,27669,0,0,0,L,1151911521,0,121.55,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608643,617560.00
06/10/2016 21:30,2,0.188,ACTIVE,213.74,337.84,59.986,1465608605,"201051344000867","219011344069620",24.41,24.00,0,315.30,354.07,4.6,2.5,0.000,430553.9,430553.9,34540,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608644,617561.00
06/10/2016 21:30,2,0.201,ALERT,212.38,336.94,59.991,1465608605,"201051344001093","219011344069620",23.80,24.00,0,299.07,354.07,4.9,2.8,0.000,439504.4,439504.4,38982,0,0,0,L,1122011218,0,122.01,121.33,0002,23,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608646,617562.00
06/10/2016 21:30,2,0.139,ACTIVE,213.29,338.74,60.023,1465608605,"201051344000900","219011344069620",24.51,23.00,0,317.70,346.86,3.5,1.4,0.000,446256.6,446256.6,33932,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608646,617563.00
06/10/2016 21:30,2,0.172,ACTIVE,213.29,338.44,60.012,1465608605,"201051344000569","219011344069620",25.90,23.50,0,326.42,352.87,4.5,2.5,0.000,447367.9,447367.9,33854,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608649,617564.00
06/10/2016 21:30,2,0.199,ACTIVE,213.51,338.44,60.002,1465608605,"201051344000983","219011344069620",24.29,23.50,0,321.91,348.06,4.9,2.8,0.000,438921.1,438921.1,34337,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608649,617565.00
06/10/2016 21:30,2,0.172,ACTIVE,213.29,338.14,59.996,1465608605,"201051344001158","219011344069620",23.99,23.30,0,318.61,351.07,4.2,2.1,0.004,433055.0,433055.0,34603,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608650,617566.00
06/10/2016 21:30,2,0.178,ALERT,213.74,339.65,59.991,1465608605,"201051344000576","219011344069620",23.58,23.00,0,301.47,357.38,4.3,2.2,0.000,440120.4,440120.4,34006,0,0,0,L,1122011218,0,122.01,122.01,0002,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608652,617567.00
06/10/2016 21:30,2,0.107,ALERT,212.16,315.60,59.991,1465608605,"274151322000087","219011344069620",21.29,27.00,0,296.36,341.15,2.3,0.3,0.000,668224.3,668224.3,27776,0,0,0,L,1151911521,0,121.55,122.46,0002,24,0,0,0,0,0,0,109,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608654,617568.00
06/10/2016 21:30,2,0.184,ACTIVE,213.74,339.34,60.002,1465608605,"201051344000648","219011344069620",24.55,23.00,0,321.61,351.97,4.6,2.5,0.000,437931.5,437931.5,34223,0,0,0,L,1122011218,1,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1465608655,617569.00
06/10/2016 21:45,2,0.049,ALERT,213.96,301.17,59.949,1465609504,"201051344000645","219011344069620",27.27,22.50,0,299.67,341.75,1.4,0.0,0.000,439669.8,439669.8,34141,0,0,0,L,1122011218,0,122.23,122.68,0100,20,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1465609506,617570.00
06/10/2016 21:45,2,0.021,ALERT,212.38,298.77,59.986,1465609504,"274151322000085","219011344069620",25.90,24.50,0,296.06,354.67,0.0,0.0,0.000,696423.9,696423.9,27680,0,0,0,L,1151911521,0,122.23,122.68,0100,23,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,180,0,0,0,0,0,0,0,0,0,0,0,1465609508,617571.00
06/10/2016 21:45,2,0.068,ALERT,214.19,300.87,60.002,1465609504,"201051344000633","219011344069620",27.02,22.50,0,297.87,343.25,1.9,0.0,0.000,430828.4,430828.4,34627,0,0,0,L,1122011218,0,122.23,122.68,0100,22,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1465609510,617572.00
06/10/2016 21:45,2,0.074,ALERT,213.51,300.87,59.986,1465609504,"201051344000469","219011344069620",26.86,21.50,0,298.77,340.85,2.0,0.1,0.000,432292.5,432292.5,34557,0,0,0,L,1122011218,0,121.33,122.68,0100,18,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1465609512,617573.00
06/10/2016 21:45,2,0.064,ALERT,212.38,299.37,59.996,1465609504,"201051344000646","219011344069620",26.84,22.50,0,296.66,338.14,1.8,0.0,0.000,435449.3,435449.3,39101,0,0,0,L,1122011218,0,122.23,121.33,0100,20,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1465609514,617574.00
06/10/2016 21:45,2,0.041,ALERT,211.70,298.77,59.975,1465609504,"274151322000052","219011344069620",26.22,25.00,0,295.76,348.66,0.0,0.0,0.000,710482.6,710482.6,27907,0,0,0,L,1151911521,0,121.10,122.68,0100,23,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1465609515,617575.00
06/10/2016 21:45,2,0.092,ALERT,212.83,299.97,59.986,1465609504,"201051344000585","219011344069620",27.17,22.80,0,297.26,339.04,2.6,0.6,0.000,442578.9,442578.9,39111,0,0,0,L,1122011218,0,121.78,122.01,0100,20,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1465609517,617576.00
06/10/2016 21:45,2,0.072,ALERT,212.61,299.67,59.986,1465609504,"201051344001230","219011344069620",26.68,22.50,0,297.87,338.14,2.0,0.0,0.000,438990.9,438990.9,38913,0,0,0,L,1122011218,0,122.23,121.33,0100,20,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1465609519,617577.00
06/10/2016 21:45,2,0.062,ALERT,213.06,300.27,59.986,1465609504,"201051344000582","219011344069620",26.94,22.50,0,298.47,339.04,1.8,0.0,0.000,432368.6,432368.6,39071,0,0,0,L,1122011218,0,122.23,122.01,0100,20,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1465609521,617578.00
06/10/2016 21:45,2,0.084,ALERT,212.61,299.97,59.996,1465609504,"201051344000955","219011344069620",27.14,22.80,0,297.57,338.14,2.3,0.3,0.000,444923.6,444923.6,39004,0,0,0,L,1122011218,0,121.78,121.78,0100,20,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1465609523,617579.00
06/10/2016 21:45,2,0.000,ALERT,212.16,298.17,60.002,1465609504,"274151322000094","219011344069620",36.32,24.80,0,295.46,380.52,0.0,0.0,0.000,575016.8,575016.8,28987,0,0,0,L,1151911521,0,121.55,123.14,0100,21,0,0,0,0,0,0,90,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1465609524,617580.00
06/10/2016 21:45,2,0.090,ALERT,213.51,302.07,60.007,1465609504,"201051344000579","219011344069620",27.43,23.00,0,300.57,340.55,2.5,0.5,0.000,446396.6,446396.6,14629,0,0,0,L,1122011218,0,121.78,122.23,0100,19,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1465609526,617581.00
06/10/2016 21:45,2,0.092,ALERT,212.61,300.27,59.959,1465609504,"201051344000890","219011344069620",27.25,23.30,0,297.87,338.74,2.5,0.5,0.000,442105.5,442105.5,39021,0,0,0,L,1122011218,0,122.46,121.10,0100,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1465609528,617582.00
06/10/2016 21:45,2,0.070,ALERT,212.83,299.67,60.012,1465609504,"201051344000438","219011344069620",27.25,22.80,0,298.17,339.04,1.9,0.0,0.000,444081.6,444081.6,39026,0,0,0,L,1122011218,0,122.46,121.78,0100,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1465609530,617583.00
06/10/2016 21:45,2,0.104,ALERT,212.16,297.87,59.996,1465609504,"201051344000417","219011344069620",26.94,23.00,0,296.96,338.74,2.9,0.8,0.000,436440.1,436440.1,39190,0,0,0,L,1122011218,0,121.55,121.33,0100,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1465609532,617584.00
06/10/2016 21:45,2,0.018,ALERT,212.16,299.37,59.991,1465609504,"274151322000083","219011344069620",26.18,24.80,0,296.06,338.74,0.0,0.0,0.000,704079.2,704079.2,27985,0,0,0,L,1151911521,0,121.55,122.91,0100,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1465609534,617585.00
06/10/2016 21:45,2,0.018,ALERT,212.61,299.37,59.986,1465609504,"274151322000076","219011344069620",27.15,24.50,0,295.76,349.26,0.0,0.0,0.000,749905.4,749905.4,27980,0,0,0,L,1151911521,0,121.55,123.14,0100,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1465609535,617586.00
06/10/2016 21:45,2,0.076,ALERT,213.51,302.07,59.975,1465609504,"201051344000868","219011344069620",27.00,22.00,0,300.87,341.15,2.1,0.1,0.000,431338.5,431338.5,34279,0,0,0,L,1122011218,0,121.78,122.68,0100,19,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1465609537,617587.00
06/10/2016 21:45,2,0.012,ALERT,212.16,299.37,59.975,1465609504,"274151322000095","219011344069620",26.48,24.50,0,296.96,356.78,0.0,0.0,0.000,742190.3,742190.3,27901,0,0,0,L,1151911521,0,122.01,122.46,0100,21,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1465609539,617588.00
06/10/2016 21:45,2,0.049,ALERT,213.29,301.17,59.986,1465609504,"201051344000988","219011344069620",27.25,22.30,0,297.87,342.05,1.4,0.0,0.000,428363.1,428363.1,34574,0,0,0,L,1122011218,0,121.55,122.46,0100,20,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1465609541,617589.00
06/10/2016 21:45,2,0.074,ALERT,212.61,299.07,59.959,1465609504,"201051344001025","219011344069620",25.01,22.30,0,297.57,339.65,1.9,0.0,0.000,442194.6,442194.6,39081,0,0,0,L,1122011218,0,121.78,121.55,0100,19,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1465609543,617590.00
06/10/2016 21:45,2,0.076,ALERT,213.51,301.47,59.986,1465609504,"201051344000458","219011344069620",27.04,22.80,0,299.97,340.85,2.1,0.1,0.000,439213.0,439213.0,34496,0,0,0,L,1122011218,0,122.01,122.46,0100,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1465609545,617591.00
06/10/2016 21:45,2,0.053,ALERT,214.19,301.17,60.023,1465609504,"201051344000853","219011344069620",27.45,22.00,0,299.97,342.35,1.5,0.0,0.000,437920.5,437920.5,34100,0,0,0,L,1122011218,0,122.46,122.68,0100,22,0,0,0,0,0,0,2,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1465609547,617592.00
06/10/2016 21:45,2,0.039,ALERT,213.06,299.67,59.991,1465609504,"201051344000685","219011344069620",27.06,22.80,0,297.57,339.34,1.1,0.0,0.000,443484.2,443484.2,38925,0,0,0,L,1122011218,0,122.91,121.55,0100,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1465609548,617593.00
06/10/2016 21:45,2,0.068,ALERT,212.83,299.07,59.975,1465609504,"201051344000917","219011344069620",26.84,23.00,0,296.66,338.74,1.9,0.0,0.000,440276.1,440276.1,38926,0,0,0,L,1122011218,0,122.01,122.01,0100,20,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1465609550,617594.00
06/10/2016 21:45,2,0.066,ALERT,213.06,299.97,59.975,1465609504,"201051344001145","219011344069620",27.14,22.30,0,298.47,339.34,1.9,0.0,0.000,445501.1,445501.1,38777,0,0,0,L,1122011218,0,122.23,121.55,0100,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1465609552,617595.00
06/10/2016 21:45,2,0.053,ALERT,212.83,298.77,59.986,1465609504,"201051344000651","219011344069620",27.08,22.00,0,297.57,339.04,1.5,0.0,0.000,437960.9,437960.9,39132,0,0,0,L,1122011218,0,122.68,121.55,0100,20,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1465609554,617596.00
06/10/2016 21:45,2,0.008,ALERT,211.70,299.07,59.981,1465609504,"274151322000088","219011344069620",24.67,24.30,0,295.76,337.54,0.0,0.0,0.000,680279.3,680279.3,27645,0,0,0,L,1151911521,0,122.01,122.46,0100,20,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1465609555,617597.00
06/10/2016 21:45,2,0.010,ALERT,212.83,298.47,59.949,1465609504,"274151322000068","219011344069620",36.88,25.30,0,295.46,380.22,0.0,0.0,0.000,574898.4,574898.4,29195,0,0,0,L,1151911521,0,122.23,123.14,0100,23,0,0,0,0,0,0,89,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465609557,617598.00
06/10/2016 21:45,2,0.088,ALERT,212.16,299.37,59.981,1465609504,"201051344001135","219011344069620",27.41,22.30,0,297.87,338.14,2.5,0.5,0.000,433981.1,433981.1,39067,0,0,0,L,1122011218,0,121.78,121.33,0100,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1465609559,617599.00
06/10/2016 21:45,2,0.070,ALERT,213.29,302.07,59.954,1465609504,"201051344000594","219011344069620",27.55,23.30,0,299.97,340.25,2.0,0.0,0.000,443151.3,443151.3,34543,0,0,0,L,1122011218,0,121.78,122.23,0100,20,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1465609561,617600.00
06/10/2016 21:45,2,0.072,ALERT,212.83,299.37,60.023,1465609504,"201051344001203","219011344069620",26.86,22.50,0,297.87,339.95,2.0,0.0,0.000,441074.4,441074.4,39108,0,0,0,L,1122011218,0,122.68,121.55,0100,20,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1465609563,617601.00
06/10/2016 21:45,2,0.016,ALERT,211.70,298.77,59.933,1465609504,"274151322000054","219011344069620",26.14,24.50,0,296.06,338.44,0.0,0.0,0.000,694801.3,694801.3,27670,0,0,0,L,1151911521,0,121.78,122.46,0100,22,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1465609565,617602.00
06/10/2016 21:45,2,0.078,ALERT,213.74,301.47,59.986,1465609504,"201051344000867","219011344069620",26.86,22.80,0,299.67,344.76,2.1,0.1,0.000,430554.1,430554.1,34541,0,0,0,L,1122011218,0,122.23,122.23,0100,20,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1465609567,617603.00
06/10/2016 21:45,2,0.096,ALERT,212.83,299.67,59.949,1465609504,"201051344001093","219011344069620",26.70,22.80,0,297.26,336.94,2.7,0.6,0.000,439504.7,439504.7,38984,0,0,0,L,1122011218,0,122.23,121.55,0100,22,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1465609568,617604.00
06/10/2016 21:45,2,0.035,ALERT,213.51,301.77,59.975,1465609504,"201051344000900","219011344069620",27.10,21.80,0,299.07,340.55,1.0,0.0,0.000,446256.6,446256.6,33933,0,0,0,L,1122011218,0,122.01,122.46,0100,19,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1465609571,617605.00
06/10/2016 21:45,2,0.072,ALERT,213.74,300.87,59.933,1465609504,"201051344000648","219011344069620",27.27,21.80,0,299.67,343.25,2.0,0.0,0.000,437931.6,437931.6,34224,0,0,0,L,1122011218,0,121.55,122.91,0100,19,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,195,0,0,0,0,0,0,0,0,0,0,0,1465609572,617606.00
06/10/2016 21:45,2,0.076,ALERT,213.51,301.47,59.965,1465609504,"201051344000569","219011344069620",27.47,22.50,0,300.57,340.55,2.1,0.2,0.000,447368.1,447368.1,33855,0,0,0,L,1122011218,0,121.33,122.68,0100,20,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1465609574,617607.00
06/10/2016 21:45,2,0.086,ALERT,213.51,301.47,59.970,1465609504,"201051344000983","219011344069620",27.37,22.30,0,300.57,341.75,2.4,0.4,0.000,438921.3,438921.3,34338,0,0,0,L,1122011218,0,121.78,122.23,0100,21,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1465609576,617608.00
06/10/2016 21:45,2,0.055,ALERT,213.51,301.47,59.922,1465609504,"201051344001158","219011344069620",27.21,22.00,0,299.07,340.85,1.5,0.0,0.000,433055.1,433055.1,34604,0,0,0,L,1122011218,0,121.55,122.23,0100,21,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1465609578,617609.00
06/10/2016 21:45,2,0.066,ALERT,213.96,301.47,59.965,1465609504,"201051344000576","219011344069620",26.76,22.00,0,299.97,339.34,1.8,0.0,0.000,440120.4,440120.4,34008,0,0,0,L,1122011218,0,122.01,122.46,0100,19,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1465609580,617610.00
06/10/2016 21:45,2,0.031,ALERT,212.16,299.37,59.959,1465609504,"274151322000087","219011344069620",25.11,25.80,0,295.46,327.92,0.0,0.0,0.000,668224.3,668224.3,27778,0,0,0,L,1151911521,0,122.01,122.68,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1465609581,617611.00
06/10/2016 22:00,2,0.100,ALERT,213.74,301.47,60.007,1465610404,"201051344000645","219011344069620",19.58,21.80,0,299.37,303.28,2.0,0.0,0.000,439669.8,439669.8,34143,0,0,0,L,1122011218,0,122.01,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1465610406,617612.00
06/10/2016 22:00,2,0.051,ALERT,211.70,298.77,59.996,1465610404,"274151322000085","219011344069620",18.47,23.80,0,296.36,300.57,1.0,0.0,0.000,696423.9,696423.9,27682,0,0,0,L,1151911521,0,122.01,122.23,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1465610408,617613.00
06/10/2016 22:00,2,0.117,ALERT,213.74,301.17,60.018,1465610404,"201051344000633","219011344069620",17.89,21.80,0,297.87,302.68,2.1,0.2,0.000,430828.6,430828.6,34629,0,0,0,L,1122011218,0,122.01,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1465610410,617614.00
06/10/2016 22:00,2,0.135,ALERT,213.29,301.17,60.012,1465610404,"201051344000469","219011344069620",18.69,20.30,0,298.47,302.68,2.6,0.6,0.000,432292.7,432292.7,34559,0,0,0,L,1122011218,0,121.10,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1465610412,617615.00
06/10/2016 22:00,2,0.121,ALERT,212.16,299.97,60.023,1465610404,"201051344000646","219011344069620",17.59,21.80,0,297.26,301.47,2.1,0.2,0.000,435449.4,435449.4,39103,0,0,0,L,1122011218,0,122.23,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1465610413,617616.00
06/10/2016 22:00,2,0.074,ALERT,211.48,298.47,60.012,1465610404,"274151322000052","219011344069620",17.79,24.00,0,296.36,301.17,1.3,0.0,0.000,710482.6,710482.6,27909,0,0,0,L,1151911521,0,121.33,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1465610415,617617.00
06/10/2016 22:00,2,0.139,ALERT,212.61,299.97,59.970,1465610404,"201051344000585","219011344069620",17.27,22.00,0,297.26,301.47,2.5,0.4,0.000,442579.2,442579.2,39113,0,0,0,L,1122011218,0,121.78,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1465610417,617618.00
06/10/2016 22:00,2,0.121,ALERT,212.38,300.27,60.012,1465610404,"201051344001230","219011344069620",12.19,21.80,0,297.57,301.77,1.5,0.0,0.000,438990.9,438990.9,38915,0,0,0,L,1122011218,0,122.23,121.33,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1465610419,617619.00
06/10/2016 22:00,2,0.105,ALERT,212.83,300.57,60.012,1465610404,"201051344000582","219011344069620",16.98,21.50,0,298.47,302.07,1.8,0.0,0.000,432368.7,432368.7,39073,0,0,0,L,1122011218,0,122.01,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1465610421,617620.00
06/10/2016 22:00,2,0.131,ALERT,212.16,300.27,60.007,1465610404,"201051344000955","219011344069620",16.82,22.00,0,297.87,301.47,2.2,0.2,0.000,444923.8,444923.8,39006,0,0,0,L,1122011218,0,121.55,121.55,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1465610423,617621.00
06/10/2016 22:00,2,0.000,ALERT,211.70,297.87,60.039,1465610404,"274151322000094","219011344069620",37.61,23.80,0,296.06,368.80,0.0,0.0,0.000,575016.8,575016.8,28989,0,0,0,L,1151911521,0,121.33,122.68,0100,21,0,0,0,0,0,0,109,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465610425,617622.00
06/10/2016 22:00,2,0.145,ALERT,213.29,302.07,59.996,1465610404,"201051344000579","219011344069620",17.57,22.00,0,300.27,303.88,2.6,0.6,0.000,446396.8,446396.8,14631,0,0,0,L,1122011218,0,121.33,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1465610426,617623.00
06/10/2016 22:00,2,0.131,ALERT,212.38,300.57,60.007,1465610404,"201051344000890","219011344069620",17.55,22.50,0,298.17,302.37,2.3,0.3,0.000,442105.7,442105.7,39023,0,0,0,L,1122011218,0,122.23,120.88,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1465610428,617624.00
06/10/2016 22:00,2,0.117,ALERT,212.61,299.97,60.028,1465610404,"201051344000438","219011344069620",16.40,22.00,0,298.17,301.77,2.0,0.0,0.000,444081.7,444081.7,39028,0,0,0,L,1122011218,0,122.23,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1465610430,617625.00
06/10/2016 22:00,2,0.145,ALERT,212.61,299.37,59.996,1465610404,"201051344000417","219011344069620",16.58,22.30,0,296.06,300.87,2.5,0.4,0.000,436440.4,436440.4,39192,0,0,0,L,1122011218,0,121.78,121.33,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1465610432,617626.00
06/10/2016 22:00,2,0.051,ALERT,211.93,299.07,60.002,1465610404,"274151322000083","219011344069620",16.86,23.80,0,296.66,301.17,0.9,0.0,0.000,704079.2,704079.2,27987,0,0,0,L,1151911521,0,121.33,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1465610434,617627.00
06/10/2016 22:00,2,0.053,ALERT,212.16,298.47,60.039,1465610404,"274151322000076","219011344069620",18.77,23.80,0,296.36,300.87,1.0,0.0,0.000,749905.4,749905.4,27982,0,0,0,L,1151911521,0,121.78,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1465610436,617628.00
06/10/2016 22:00,2,0.123,ALERT,213.29,302.07,60.023,1465610404,"201051344000868","219011344069620",16.88,21.30,0,300.27,304.18,2.1,0.1,0.000,431338.7,431338.7,34281,0,0,0,L,1122011218,0,121.33,122.68,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1465610437,617629.00
06/10/2016 22:00,2,0.045,ALERT,211.48,299.67,60.007,1465610404,"274151322000095","219011344069620",18.23,23.50,0,297.87,301.17,0.8,0.0,0.000,742190.3,742190.3,27903,0,0,0,L,1151911521,0,121.78,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1465610439,617630.00
06/10/2016 22:00,2,0.092,ALERT,213.06,301.47,60.002,1465610404,"201051344000988","219011344069620",17.99,21.50,0,297.26,302.98,1.7,0.0,0.000,428363.2,428363.2,34576,0,0,0,L,1122011218,0,121.33,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1465610441,617631.00
06/10/2016 22:00,2,0.111,ALERT,212.38,299.37,60.034,1465610404,"201051344001025","219011344069620",17.41,21.50,0,296.96,302.07,2.0,0.0,0.000,442194.7,442194.7,39083,0,0,0,L,1122011218,0,121.78,121.55,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1465610443,617632.00
06/10/2016 22:00,2,0.113,ALERT,213.06,301.47,60.007,1465610404,"201051344000458","219011344069620",17.47,22.00,0,299.37,303.88,2.0,0.0,0.000,439213.2,439213.2,34498,0,0,0,L,1122011218,0,121.55,122.46,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1465610445,617633.00
06/10/2016 22:00,2,0.100,ALERT,213.74,301.47,60.018,1465610404,"201051344000853","219011344069620",15.62,21.30,0,299.67,303.58,1.6,0.0,0.000,437920.5,437920.5,34102,0,0,0,L,1122011218,0,122.01,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1465610447,617634.00
06/10/2016 22:00,2,0.086,ALERT,212.83,300.27,60.002,1465610404,"201051344000685","219011344069620",15.84,22.00,0,297.26,301.47,1.4,0.0,0.000,443484.2,443484.2,38927,0,0,0,L,1122011218,0,122.91,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1465610449,617635.00
06/10/2016 22:00,2,0.113,ALERT,212.38,299.37,60.039,1465610404,"201051344000917","219011344069620",14.09,22.30,0,296.36,301.17,1.6,0.0,0.000,440276.2,440276.2,38928,0,0,0,L,1122011218,0,121.78,121.78,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1465610450,617636.00
06/10/2016 22:00,2,0.111,ALERT,212.83,300.27,60.018,1465610404,"201051344001145","219011344069620",15.05,21.50,0,297.87,302.37,1.7,0.0,0.000,445501.2,445501.2,38779,0,0,0,L,1122011218,0,122.23,121.55,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1465610452,617637.00
06/10/2016 22:00,2,0.109,ALERT,212.61,299.37,59.996,1465610404,"201051344000651","219011344069620",16.46,21.30,0,297.26,300.87,1.8,0.0,0.000,437961.0,437961.0,39134,0,0,0,L,1122011218,0,122.46,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1465610454,617638.00
06/10/2016 22:00,2,0.035,ALERT,211.03,298.77,59.996,1465610404,"274151322000088","219011344069620",15.05,23.50,0,296.36,300.57,0.6,0.0,0.000,680279.3,680279.3,27647,0,0,0,L,1151911521,0,121.55,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1465610456,617639.00
06/10/2016 22:00,2,0.010,ALERT,212.16,297.87,60.002,1465610404,"274151322000068","219011344069620",37.83,24.00,0,296.06,369.70,0.0,0.0,0.000,574898.4,574898.4,29197,0,0,0,L,1151911521,0,121.78,122.68,0100,23,0,0,0,0,0,0,123,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1465610458,617640.00
06/10/2016 22:00,2,0.133,ALERT,212.16,299.97,60.007,1465610404,"201051344001135","219011344069620",16.94,21.50,0,297.57,301.77,2.3,0.3,0.000,433981.4,433981.4,39069,0,0,0,L,1122011218,0,122.01,121.33,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1465610459,617641.00
06/10/2016 22:00,2,0.113,ALERT,212.83,302.07,59.996,1465610404,"201051344000594","219011344069620",17.33,22.50,0,299.37,303.88,2.0,0.0,0.000,443151.5,443151.5,34545,0,0,0,L,1122011218,0,121.33,122.01,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1465610461,617642.00
06/10/2016 22:00,2,0.121,ALERT,212.61,299.97,60.002,1465610404,"201051344001203","219011344069620",14.95,21.80,0,297.26,303.28,1.8,0.0,0.000,441074.5,441074.5,39110,0,0,0,L,1122011218,0,122.46,121.33,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1465610463,617643.00
06/10/2016 22:00,2,0.045,ALERT,211.25,298.47,59.991,1465610404,"274151322000054","219011344069620",15.96,23.50,0,296.66,301.17,0.7,0.0,0.000,694801.3,694801.3,27672,0,0,0,L,1151911521,0,121.78,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1465610465,617644.00
06/10/2016 22:00,2,0.119,ALERT,213.51,301.17,60.002,1465610404,"201051344000867","219011344069620",16.22,22.00,0,299.37,303.88,2.0,0.0,0.000,430554.3,430554.3,34543,0,0,0,L,1122011218,0,121.78,122.23,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1465610467,617645.00
