ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 22:00,2,0.098,ALERT,212.61,299.97,60.002,1465610404,"201051344001093","219011344069620",27.51,22.00,0,297.57,301.47,2.7,0.7,0.000,439504.9,439504.9,38986,0,0,0,L,1122011218,0,122.01,121.55,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1465610469,617646.00
06/10/2016 22:00,2,0.076,ALERT,213.06,301.17,59.996,1465610404,"201051344000900","219011344069620",15.23,21.30,0,299.07,302.98,1.2,0.0,0.000,446256.6,446256.6,33935,0,0,0,L,1122011218,0,121.55,122.23,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1465610470,617647.00
06/10/2016 22:00,2,0.117,ALERT,213.51,300.27,59.996,1465610404,"201051344000648","219011344069620",15.80,21.00,0,299.07,303.28,1.9,0.0,0.000,437931.8,437931.8,34226,0,0,0,L,1122011218,0,121.10,122.68,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1465610472,617648.00
06/10/2016 22:00,2,0.115,ALERT,213.06,301.47,60.007,1465610404,"201051344000569","219011344069620",16.02,21.50,0,299.97,303.88,1.9,0.0,0.000,447368.2,447368.2,33857,0,0,0,L,1122011218,0,120.88,122.46,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1465610474,617649.00
06/10/2016 22:00,2,0.133,ALERT,213.06,301.77,60.012,1465610404,"201051344000983","219011344069620",15.96,21.50,0,299.97,303.88,2.2,0.2,0.000,438921.5,438921.5,34340,0,0,0,L,1122011218,0,121.55,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1465610476,617650.00
06/10/2016 22:00,2,0.105,ALERT,213.06,300.87,60.002,1465610404,"201051344001158","219011344069620",15.55,21.30,0,299.07,302.68,1.7,0.0,0.000,433055.2,433055.2,34606,0,0,0,L,1122011218,0,121.33,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1465610478,617651.00
06/10/2016 22:00,2,0.100,ALERT,213.74,301.77,59.975,1465610404,"201051344000576","219011344069620",13.28,21.30,0,299.37,303.28,1.4,0.0,0.000,440120.5,440120.5,34010,0,0,0,L,1122011218,0,121.78,122.46,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1465610480,617652.00
06/10/2016 22:00,2,0.031,ALERT,211.70,298.47,59.965,1465610404,"274151322000087","219011344069620",26.14,24.50,0,296.06,300.27,0.0,0.0,0.000,668224.3,668224.3,27780,0,0,0,L,1151911521,0,121.78,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1465610481,617653.00
06/10/2016 22:15,2,0.000,ALERT,213.06,300.27,59.996,1465611304,"201051344000645","219011344069620",0.00,21.30,0,298.47,303.58,0.0,0.0,0.000,439669.8,439669.8,34145,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1465611306,617654.00
06/10/2016 22:15,2,0.000,ALERT,211.48,297.87,59.996,1465611304,"274151322000085","219011344069620",0.00,23.00,0,295.16,300.27,0.0,0.0,0.000,696423.9,696423.9,27684,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1465611308,617655.00
06/10/2016 22:15,2,0.000,ALERT,213.29,300.27,59.991,1465611304,"201051344000633","219011344069620",0.00,21.00,0,296.96,302.37,0.0,0.0,0.000,430828.6,430828.6,34631,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1465611310,617656.00
06/10/2016 22:15,2,0.000,ALERT,212.61,300.27,59.996,1465611304,"201051344000469","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,432292.7,432292.7,34561,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1465611312,617657.00
06/10/2016 22:15,2,0.000,ALERT,211.48,298.77,59.965,1465611304,"201051344000646","219011344069620",0.00,21.00,0,296.96,303.28,0.0,0.0,0.000,435449.4,435449.4,39105,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1465611314,617658.00
06/10/2016 22:15,2,0.000,ALERT,211.03,298.47,59.981,1465611304,"274151322000052","219011344069620",0.00,23.30,0,294.86,300.87,0.0,0.0,0.000,710482.6,710482.6,27911,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1465611315,617659.00
06/10/2016 22:15,2,0.000,ALERT,211.93,299.07,59.996,1465611304,"201051344000585","219011344069620",0.00,21.00,0,297.26,303.28,0.0,0.0,0.000,442579.2,442579.2,39115,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1465611317,617660.00
06/10/2016 22:15,2,0.000,ALERT,211.48,299.07,59.991,1465611304,"201051344001230","219011344069620",0.00,21.00,0,297.87,303.58,0.0,0.0,0.000,438990.9,438990.9,38917,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1465611319,617661.00
06/10/2016 22:15,2,0.000,ALERT,212.16,299.37,59.986,1465611304,"201051344000582","219011344069620",0.00,21.00,0,298.47,303.88,0.0,0.0,0.000,432368.7,432368.7,39075,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1465611321,617662.00
06/10/2016 22:15,2,0.000,ALERT,211.25,298.77,59.986,1465611304,"201051344000955","219011344069620",0.00,21.30,0,297.57,303.28,0.0,0.0,0.000,444923.8,444923.8,39008,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1465611323,617663.00
06/10/2016 22:15,2,0.000,ALERT,211.48,297.26,59.996,1465611304,"274151322000094","219011344069620",0.00,22.80,0,294.56,357.98,0.0,0.0,0.000,575016.8,575016.8,28991,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1465611324,617664.00
06/10/2016 22:15,2,0.000,ALERT,212.61,301.17,59.986,1465611304,"201051344000579","219011344069620",0.00,21.30,0,299.07,304.18,0.0,0.0,0.000,446396.9,446396.9,14633,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1465611326,617665.00
06/10/2016 22:15,2,0.000,ALERT,211.48,299.07,59.986,1465611304,"201051344000890","219011344069620",0.00,21.80,0,298.47,303.88,0.0,0.0,0.000,442105.8,442105.8,39025,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1465611328,617666.00
06/10/2016 22:15,2,0.000,ALERT,211.70,298.47,59.996,1465611304,"201051344000438","219011344069620",0.00,21.00,0,297.87,303.28,0.0,0.0,0.000,444081.7,444081.7,39030,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1465611330,617667.00
06/10/2016 22:15,2,0.000,ALERT,211.70,297.87,59.981,1465611304,"201051344000417","219011344069620",0.00,21.50,0,297.26,302.68,0.0,0.0,0.000,436440.5,436440.5,39194,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1465611332,617668.00
06/10/2016 22:15,2,0.000,ALERT,211.03,297.87,60.018,1465611304,"274151322000083","219011344069620",0.00,23.00,0,295.16,300.57,0.0,0.0,0.000,704079.2,704079.2,27989,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1465611333,617669.00
06/10/2016 22:15,2,0.000,ALERT,211.93,297.87,59.996,1465611304,"274151322000076","219011344069620",0.00,22.80,0,294.86,300.57,0.0,0.0,0.000,749905.4,749905.4,27984,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1465611335,617670.00
06/10/2016 22:15,2,0.000,ALERT,212.61,301.47,60.034,1465611304,"201051344000868","219011344069620",0.00,20.70,0,299.37,303.88,0.0,0.0,0.000,431338.7,431338.7,34283,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1465611337,617671.00
06/10/2016 22:15,2,0.000,ALERT,211.03,298.77,59.996,1465611304,"274151322000095","219011344069620",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,742190.3,742190.3,27905,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1465611339,617672.00
06/10/2016 22:15,2,0.000,ALERT,212.38,300.57,59.986,1465611304,"201051344000988","219011344069620",0.00,21.00,0,296.36,302.68,0.0,0.0,0.000,428363.2,428363.2,34578,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1465611341,617673.00
06/10/2016 22:15,2,0.000,ALERT,211.48,297.87,59.996,1465611304,"201051344001025","219011344069620",0.00,20.70,0,297.26,303.28,0.0,0.0,0.000,442194.7,442194.7,39085,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1465611343,617674.00
06/10/2016 22:15,2,0.000,ALERT,212.61,300.87,59.996,1465611304,"201051344000458","219011344069620",0.00,21.50,0,298.77,303.58,0.0,0.0,0.000,439213.2,439213.2,34500,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1465611344,617675.00
06/10/2016 22:15,2,0.000,ALERT,213.29,300.57,59.991,1465611304,"201051344000853","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,437920.5,437920.5,34104,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1465611346,617676.00
06/10/2016 22:15,2,0.000,ALERT,211.93,298.77,59.996,1465611304,"201051344000685","219011344069620",0.00,21.30,0,297.87,303.58,0.0,0.0,0.000,443484.2,443484.2,38929,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1465611348,617677.00
06/10/2016 22:15,2,0.000,ALERT,211.70,297.87,59.981,1465611304,"201051344000917","219011344069620",0.00,21.50,0,296.36,302.68,0.0,0.0,0.000,440276.2,440276.2,38930,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1465611350,617678.00
06/10/2016 22:15,2,0.000,ALERT,211.93,298.77,59.986,1465611304,"201051344001145","219011344069620",0.00,20.70,0,298.17,303.88,0.0,0.0,0.000,445501.2,445501.2,38781,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1465611352,617679.00
06/10/2016 22:15,2,0.000,ALERT,211.70,297.87,59.996,1465611304,"201051344000651","219011344069620",0.00,20.30,0,297.26,302.37,0.0,0.0,0.000,437961.0,437961.0,39136,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1465611353,617680.00
06/10/2016 22:15,2,0.000,ALERT,210.80,297.87,60.023,1465611304,"274151322000088","219011344069620",0.00,22.80,0,294.86,300.27,0.0,0.0,0.000,680279.3,680279.3,27649,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1465611355,617681.00
06/10/2016 22:15,2,0.000,ALERT,211.93,297.26,60.002,1465611304,"274151322000068","219011344069620",0.00,23.00,0,294.26,362.19,0.0,0.0,0.000,574898.4,574898.4,29199,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1465611357,617682.00
06/10/2016 22:15,2,0.000,ALERT,211.25,298.17,59.991,1465611304,"201051344001135","219011344069620",0.00,21.00,0,297.87,302.98,0.0,0.0,0.000,433981.4,433981.4,39071,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1465611359,617683.00
06/10/2016 22:15,2,0.000,ALERT,212.61,301.47,60.023,1465611304,"201051344000594","219011344069620",0.00,21.50,0,298.47,303.28,0.0,0.0,0.000,443151.5,443151.5,34547,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1465611361,617684.00
06/10/2016 22:15,2,0.000,ALERT,211.70,298.17,59.949,1465611304,"201051344001203","219011344069620",0.00,21.30,0,297.57,304.48,0.0,0.0,0.000,441074.5,441074.5,39112,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1465611362,617685.00
06/10/2016 22:15,2,0.000,ALERT,211.03,297.87,59.986,1465611304,"274151322000054","219011344069620",0.00,22.80,0,294.86,300.87,0.0,0.0,0.000,694801.3,694801.3,27674,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1465611364,617686.00
06/10/2016 22:15,2,0.000,ALERT,212.83,300.57,59.991,1465611304,"201051344000867","219011344069620",0.00,21.50,0,298.47,303.28,0.0,0.0,0.000,430554.3,430554.3,34545,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1465611366,617687.00
06/10/2016 22:15,2,0.000,ALERT,211.70,298.47,59.981,1465611304,"201051344001093","219011344069620",0.00,21.50,0,297.57,303.28,0.0,0.0,0.000,439504.9,439504.9,38988,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1465611368,617688.00
06/10/2016 22:15,2,0.000,ALERT,212.38,300.57,59.996,1465611304,"201051344000900","219011344069620",0.00,20.30,0,298.47,302.37,0.0,0.0,0.000,446256.6,446256.6,33937,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1465611370,617689.00
06/10/2016 22:15,2,0.000,ALERT,212.83,299.97,59.975,1465611304,"201051344000648","219011344069620",0.00,20.30,0,297.87,302.68,0.0,0.0,0.000,437931.8,437931.8,34228,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1465611372,617690.00
06/10/2016 22:15,2,0.000,ALERT,212.61,301.17,59.938,1465611304,"201051344000569","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,447368.2,447368.2,33859,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1465611373,617691.00
06/10/2016 22:15,2,0.000,ALERT,212.61,300.87,59.981,1465611304,"201051344000983","219011344069620",0.00,21.00,0,299.07,303.58,0.0,0.0,0.000,438921.6,438921.6,34342,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1465611375,617692.00
06/10/2016 22:15,2,0.000,ALERT,212.61,300.27,59.981,1465611304,"201051344001158","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,433055.2,433055.2,34608,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1465611377,617693.00
06/10/2016 22:15,2,0.000,ALERT,213.06,300.87,59.991,1465611304,"201051344000576","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,440120.5,440120.5,34012,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1465611379,617694.00
06/10/2016 22:15,2,0.000,ALERT,211.25,297.57,59.970,1465611304,"274151322000087","219011344069620",0.00,23.80,0,294.56,299.97,0.0,0.0,0.000,668224.3,668224.3,27782,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,97,0,0,0,0,0,0,0,0,0,0,0,1465611381,617695.00
06/10/2016 22:30,2,0.000,ALERT,212.83,300.27,60.007,1465612204,"201051344000645","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,439669.8,439669.8,34147,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612206,617696.00
06/10/2016 22:30,2,0.000,ALERT,211.48,297.87,59.996,1465612204,"274151322000085","219011344069620",0.00,22.30,0,295.16,299.97,0.0,0.0,0.000,696423.9,696423.9,27686,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612208,617697.00
06/10/2016 22:30,2,0.000,ALERT,213.06,300.27,60.002,1465612204,"201051344000633","219011344069620",0.00,20.30,0,295.76,301.77,0.0,0.0,0.000,430828.6,430828.6,34633,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612210,617698.00
06/10/2016 22:30,2,0.000,ALERT,212.61,300.27,60.002,1465612204,"201051344000469","219011344069620",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,432292.7,432292.7,34563,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612211,617699.00
06/10/2016 22:30,2,0.000,ALERT,211.03,298.47,60.012,1465612204,"201051344000646","219011344069620",0.00,20.30,0,295.16,300.27,0.0,0.0,0.000,435449.4,435449.4,39107,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612213,617700.00
06/10/2016 22:30,2,0.000,ALERT,211.03,298.77,60.012,1465612204,"274151322000052","219011344069620",0.00,22.50,0,294.86,300.27,0.0,0.0,0.000,710482.6,710482.6,27913,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612215,617701.00
06/10/2016 22:30,2,0.000,ALERT,211.48,298.77,60.007,1465612204,"201051344000585","219011344069620",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,442579.2,442579.2,39117,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612217,617702.00
06/10/2016 22:30,2,0.000,ALERT,211.25,299.07,60.012,1465612204,"201051344001230","219011344069620",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,438990.9,438990.9,38919,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612219,617703.00
06/10/2016 22:30,2,0.000,ALERT,211.93,299.67,60.012,1465612204,"201051344000582","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,432368.7,432368.7,39077,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612220,617704.00
06/10/2016 22:30,2,0.000,ALERT,211.03,298.77,60.007,1465612204,"201051344000955","219011344069620",0.00,20.70,0,295.76,300.27,0.0,0.0,0.000,444923.8,444923.8,39010,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612222,617705.00
06/10/2016 22:30,2,0.000,ALERT,211.25,297.26,60.007,1465612204,"274151322000094","219011344069620",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,575016.8,575016.8,28993,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612224,617706.00
06/10/2016 22:30,2,0.000,ALERT,212.38,300.87,60.018,1465612204,"201051344000579","219011344069620",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,446396.9,446396.9,14635,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465612226,617707.00
06/10/2016 22:30,2,0.000,ALERT,211.25,299.37,60.012,1465612204,"201051344000890","219011344069620",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,442105.8,442105.8,39027,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465612228,617708.00
06/10/2016 22:30,2,0.000,ALERT,211.48,298.77,60.018,1465612204,"201051344000438","219011344069620",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,444081.7,444081.7,39032,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612230,617709.00
06/10/2016 22:30,2,0.000,ALERT,211.70,298.17,60.018,1465612204,"201051344000417","219011344069620",0.00,21.00,0,295.16,299.37,0.0,0.0,0.000,436440.5,436440.5,39196,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612232,617710.00
06/10/2016 22:30,2,0.000,ALERT,211.48,298.47,60.007,1465612204,"274151322000083","219011344069620",0.00,22.30,0,295.16,299.97,0.0,0.0,0.000,704079.2,704079.2,27991,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465612233,617711.00
06/10/2016 22:30,2,0.000,ALERT,211.93,297.87,60.012,1465612204,"274151322000076","219011344069620",0.00,22.00,0,295.16,299.97,0.0,0.0,0.000,749905.4,749905.4,27986,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612235,617712.00
06/10/2016 22:30,2,0.000,ALERT,212.61,301.17,60.012,1465612204,"201051344000868","219011344069620",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,431338.7,431338.7,34285,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612237,617713.00
06/10/2016 22:30,2,0.000,ALERT,211.25,299.07,60.028,1465612204,"274151322000095","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,742190.3,742190.3,27907,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465612239,617714.00
06/10/2016 22:30,2,0.000,ALERT,212.38,300.27,59.970,1465612204,"201051344000988","219011344069620",0.00,20.30,0,295.16,302.07,0.0,0.0,0.000,428363.2,428363.2,34580,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612241,617715.00
06/10/2016 22:30,2,0.000,ALERT,211.25,298.47,60.007,1465612204,"201051344001025","219011344069620",0.00,20.00,0,295.16,300.57,0.0,0.0,0.000,442194.7,442194.7,39087,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465612243,617716.00
06/10/2016 22:30,2,0.000,ALERT,212.38,300.57,60.007,1465612204,"201051344000458","219011344069620",0.00,21.00,0,297.87,303.28,0.0,0.0,0.000,439213.2,439213.2,34502,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465612245,617717.00
06/10/2016 22:30,2,0.000,ALERT,213.06,300.57,60.007,1465612204,"201051344000853","219011344069620",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,437920.5,437920.5,34106,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612246,617718.00
06/10/2016 22:30,2,0.000,ALERT,211.70,299.07,60.007,1465612204,"201051344000685","219011344069620",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,443484.2,443484.2,38931,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465612248,617719.00
06/10/2016 22:30,2,0.000,ALERT,211.48,298.47,59.996,1465612204,"201051344000917","219011344069620",0.00,21.30,0,294.56,299.67,0.0,0.0,0.000,440276.2,440276.2,38932,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465612250,617720.00
06/10/2016 22:30,2,0.000,ALERT,211.48,297.87,60.007,1465612204,"201051344000651","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,437961.0,437961.0,39138,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612253,617721.00
06/10/2016 22:30,2,0.000,ALERT,210.80,298.47,60.002,1465612204,"274151322000088","219011344069620",0.00,22.00,0,294.86,299.67,0.0,0.0,0.000,680279.3,680279.3,27651,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465612255,617722.00
06/10/2016 22:30,2,0.000,ALERT,211.93,297.26,60.012,1465612204,"274151322000068","219011344069620",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,574898.4,574898.4,29201,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465612257,617723.00
06/10/2016 22:30,2,0.000,ALERT,211.03,298.77,60.028,1465612204,"201051344001135","219011344069620",0.00,20.30,0,295.76,300.57,0.0,0.0,0.000,433981.4,433981.4,39073,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465612258,617724.00
06/10/2016 22:30,2,0.000,ALERT,212.38,301.47,60.007,1465612204,"201051344000594","219011344069620",0.00,21.00,0,297.57,302.68,0.0,0.0,0.000,443151.5,443151.5,34549,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612260,617725.00
06/10/2016 22:30,2,0.000,ALERT,211.48,298.77,60.023,1465612204,"201051344001203","219011344069620",0.00,20.70,0,295.76,301.77,0.0,0.0,0.000,441074.5,441074.5,39114,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612262,617726.00
06/10/2016 22:30,2,0.000,ALERT,211.03,297.87,60.007,1465612204,"274151322000054","219011344069620",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,694801.3,694801.3,27676,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612264,617727.00
06/10/2016 22:30,2,0.000,ALERT,212.83,300.57,60.012,1465612204,"201051344000867","219011344069620",0.00,21.00,0,297.57,302.68,0.0,0.0,0.000,430554.3,430554.3,34547,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465612266,617728.00
06/10/2016 22:30,2,0.000,ALERT,211.25,298.47,60.034,1465612204,"201051344001093","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,439504.9,439504.9,38990,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612268,617729.00
06/10/2016 22:30,2,0.000,ALERT,212.38,300.57,59.981,1465612204,"201051344000900","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,446256.6,446256.6,33939,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612269,617730.00
06/10/2016 22:30,2,0.000,ALERT,212.83,300.27,60.018,1465612204,"201051344000648","219011344069620",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,437931.8,437931.8,34230,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612271,617731.00
06/10/2016 22:30,2,0.000,ALERT,212.61,301.17,60.007,1465612204,"201051344000569","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,447368.2,447368.2,33861,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612273,617732.00
06/10/2016 22:30,2,0.000,ALERT,212.61,300.87,60.018,1465612204,"201051344000983","219011344069620",0.00,20.70,0,298.17,302.68,0.0,0.0,0.000,438921.6,438921.6,34344,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612275,617733.00
06/10/2016 22:30,2,0.000,ALERT,212.61,300.57,60.012,1465612204,"201051344001158","219011344069620",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,433055.2,433055.2,34610,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465612277,617734.00
06/10/2016 22:30,2,0.000,ALERT,213.06,301.17,60.007,1465612204,"201051344000576","219011344069620",0.00,20.00,0,297.87,302.37,0.0,0.0,0.000,440120.5,440120.5,34014,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465612278,617735.00
06/10/2016 22:30,2,0.000,ALERT,211.48,297.87,60.018,1465612204,"274151322000087","219011344069620",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,668224.3,668224.3,27784,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465612280,617736.00
06/10/2016 22:30,2,0.000,ALERT,211.70,299.37,60.023,1465612204,"201051344001145","219011344069620",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,445501.2,445501.2,38783,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465612282,617737.00
06/10/2016 22:45,2,0.000,ALERT,213.29,301.47,60.028,1465613104,"201051344000645","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,439669.8,439669.8,34149,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613106,617738.00
06/10/2016 22:45,2,0.000,ALERT,211.70,298.47,59.959,1465613104,"274151322000085","219011344069620",0.00,21.80,0,296.36,301.77,0.0,0.0,0.000,696423.9,696423.9,27688,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613108,617739.00
06/10/2016 22:45,2,0.000,ALERT,213.29,300.87,60.012,1465613104,"201051344000633","219011344069620",0.00,20.00,0,296.96,302.07,0.0,0.0,0.000,430828.6,430828.6,34635,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465613110,617740.00
06/10/2016 22:45,2,0.000,ALERT,212.83,300.87,60.002,1465613104,"201051344000469","219011344069620",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,432292.7,432292.7,34565,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465613112,617741.00
06/10/2016 22:45,2,0.000,ALERT,211.48,299.07,59.996,1465613104,"201051344000646","219011344069620",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,435449.4,435449.4,39109,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613113,617742.00
06/10/2016 22:45,2,0.000,ALERT,211.03,298.77,60.002,1465613104,"274151322000052","219011344069620",0.00,22.00,0,295.76,302.07,0.0,0.0,0.000,710482.6,710482.6,27915,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613115,617743.00
06/10/2016 22:45,2,0.000,ALERT,211.93,299.07,60.034,1465613104,"201051344000585","219011344069620",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,442579.2,442579.2,39119,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613117,617744.00
06/10/2016 22:45,2,0.000,ALERT,211.70,299.37,60.002,1465613104,"201051344001230","219011344069620",0.00,20.30,0,297.26,300.57,0.0,0.0,0.000,438990.9,438990.9,38921,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465613119,617745.00
06/10/2016 22:45,2,0.000,ALERT,212.61,300.27,60.002,1465613104,"201051344000582","219011344069620",0.00,20.00,0,297.57,300.87,0.0,0.0,0.000,432368.7,432368.7,39079,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465613121,617746.00
06/10/2016 22:45,2,0.000,ALERT,211.48,299.07,60.007,1465613104,"201051344000955","219011344069620",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,444923.8,444923.8,39012,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613122,617747.00
06/10/2016 22:45,2,0.000,ALERT,211.25,297.87,59.981,1465613104,"274151322000094","219011344069620",0.00,21.80,0,295.76,301.17,0.0,0.0,0.000,575016.8,575016.8,28995,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613124,617748.00
06/10/2016 22:45,2,0.000,ALERT,212.61,301.77,59.981,1465613104,"201051344000579","219011344069620",0.00,20.70,0,299.37,303.28,0.0,0.0,0.000,446396.9,446396.9,14637,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613126,617749.00
06/10/2016 22:45,2,0.000,ALERT,211.70,299.37,60.007,1465613104,"201051344000890","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,442105.8,442105.8,39029,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613128,617750.00
06/10/2016 22:45,2,0.000,ALERT,211.93,299.37,60.007,1465613104,"201051344000438","219011344069620",0.00,20.00,0,296.96,300.57,0.0,0.0,0.000,444081.7,444081.7,39034,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613130,617751.00
06/10/2016 22:45,2,0.000,ALERT,212.16,298.77,59.959,1465613104,"201051344000417","219011344069620",0.00,20.70,0,296.36,299.97,0.0,0.0,0.000,436440.5,436440.5,39198,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613131,617752.00
06/10/2016 22:45,2,0.000,ALERT,211.25,298.77,59.991,1465613104,"274151322000083","219011344069620",0.00,22.00,0,296.06,302.37,0.0,0.0,0.000,704079.2,704079.2,27993,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465613133,617753.00
06/10/2016 22:45,2,0.000,ALERT,211.70,298.47,60.028,1465613104,"274151322000076","219011344069620",0.00,21.80,0,296.06,301.77,0.0,0.0,0.000,749905.4,749905.4,27988,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613135,617754.00
06/10/2016 22:45,2,0.000,ALERT,212.61,301.77,59.996,1465613104,"201051344000868","219011344069620",0.00,20.00,0,299.37,303.28,0.0,0.0,0.000,431338.7,431338.7,34287,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613137,617755.00
06/10/2016 22:45,2,0.000,ALERT,211.25,299.07,60.002,1465613104,"274151322000095","219011344069620",0.00,21.50,0,297.26,302.68,0.0,0.0,0.000,742190.3,742190.3,27909,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613139,617756.00
06/10/2016 22:45,2,0.000,ALERT,212.38,301.17,60.007,1465613104,"201051344000988","219011344069620",0.00,20.30,0,296.36,302.37,0.0,0.0,0.000,428363.2,428363.2,34582,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613140,617757.00
06/10/2016 22:45,2,0.000,ALERT,211.70,298.47,60.007,1465613104,"201051344001025","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,442194.7,442194.7,39089,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613142,617758.00
06/10/2016 22:45,2,0.000,ALERT,212.61,301.17,60.002,1465613104,"201051344000458","219011344069620",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,439213.2,439213.2,34504,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613144,617759.00
06/10/2016 22:45,2,0.000,ALERT,213.29,301.17,60.007,1465613104,"201051344000853","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,437920.5,437920.5,34108,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465613146,617760.00
06/10/2016 22:45,2,0.000,ALERT,212.38,299.37,60.012,1465613104,"201051344000685","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,443484.2,443484.2,38933,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613148,617761.00
06/10/2016 22:45,2,0.000,ALERT,211.93,298.47,59.991,1465613104,"201051344000917","219011344069620",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,440276.2,440276.2,38934,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613149,617762.00
06/10/2016 22:45,2,0.000,ALERT,212.16,299.37,60.012,1465613104,"201051344001145","219011344069620",0.00,20.00,0,297.57,301.17,0.0,0.0,0.000,445501.2,445501.2,38785,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613151,617763.00
06/10/2016 22:45,2,0.000,ALERT,212.16,298.47,60.012,1465613104,"201051344000651","219011344069620",0.00,19.80,0,296.36,299.97,0.0,0.0,0.000,437961.0,437961.0,39140,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465613153,617764.00
06/10/2016 22:45,2,0.000,ALERT,210.80,298.47,60.007,1465613104,"274151322000088","219011344069620",0.00,21.80,0,296.06,301.47,0.0,0.0,0.000,680279.3,680279.3,27653,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613155,617765.00
06/10/2016 22:45,2,0.000,ALERT,211.93,297.87,60.002,1465613104,"274151322000068","219011344069620",0.00,22.30,0,295.76,300.87,0.0,0.0,0.000,574898.4,574898.4,29203,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465613157,617766.00
06/10/2016 22:45,2,0.000,ALERT,211.70,299.07,60.007,1465613104,"201051344001135","219011344069620",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,433981.4,433981.4,39075,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613158,617767.00
06/10/2016 22:45,2,0.000,ALERT,212.38,301.77,60.044,1465613104,"201051344000594","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,443151.5,443151.5,34551,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465613160,617768.00
06/10/2016 22:45,2,0.000,ALERT,211.93,298.77,60.018,1465613104,"201051344001203","219011344069620",0.00,20.30,0,296.66,302.07,0.0,0.0,0.000,441074.5,441074.5,39116,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465613162,617769.00
06/10/2016 22:45,2,0.000,ALERT,211.25,298.47,60.012,1465613104,"274151322000054","219011344069620",0.00,21.80,0,296.36,302.37,0.0,0.0,0.000,694801.3,694801.3,27678,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613164,617770.00
06/10/2016 22:45,2,0.000,ALERT,213.06,300.87,60.023,1465613104,"201051344000867","219011344069620",0.00,20.70,0,298.47,302.98,0.0,0.0,0.000,430554.3,430554.3,34549,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613166,617771.00
06/10/2016 22:45,2,0.000,ALERT,212.16,299.37,60.012,1465613104,"201051344001093","219011344069620",0.00,20.70,0,296.66,300.27,0.0,0.0,0.000,439504.9,439504.9,38992,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465613167,617772.00
06/10/2016 22:45,2,0.000,ALERT,212.61,301.17,60.023,1465613104,"201051344000900","219011344069620",0.00,20.00,0,298.47,302.37,0.0,0.0,0.000,446256.6,446256.6,33941,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613169,617773.00
06/10/2016 22:45,2,0.000,ALERT,212.83,300.57,60.034,1465613104,"201051344000648","219011344069620",0.00,19.80,0,298.47,302.68,0.0,0.0,0.000,437931.8,437931.8,34232,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613171,617774.00
06/10/2016 22:45,2,0.000,ALERT,212.83,301.77,60.007,1465613104,"201051344000569","219011344069620",0.00,20.30,0,299.67,303.28,0.0,0.0,0.000,447368.2,447368.2,33863,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613173,617775.00
06/10/2016 22:45,2,0.000,ALERT,212.61,301.47,60.018,1465613104,"201051344000983","219011344069620",0.00,20.30,0,299.37,302.98,0.0,0.0,0.000,438921.6,438921.6,34346,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465613175,617776.00
06/10/2016 22:45,2,0.000,ALERT,212.61,300.87,60.018,1465613104,"201051344001158","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,433055.2,433055.2,34612,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465613177,617777.00
06/10/2016 22:45,2,0.000,ALERT,213.06,301.47,60.023,1465613104,"201051344000576","219011344069620",0.00,20.00,0,298.77,302.68,0.0,0.0,0.000,440120.5,440120.5,34016,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465613179,617778.00
06/10/2016 22:45,2,0.000,ALERT,211.48,297.87,60.012,1465613104,"274151322000087","219011344069620",0.00,22.50,0,295.46,301.47,0.0,0.0,0.000,668224.3,668224.3,27786,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465613180,617779.00
06/10/2016 23:00,2,0.000,ALERT,213.96,302.68,59.970,1465614004,"201051344000645","219011344069620",0.00,20.30,0,299.37,303.88,0.0,0.0,0.000,439669.8,439669.8,34151,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614006,617780.00
06/10/2016 23:00,2,0.000,ALERT,212.38,299.97,60.007,1465614004,"274151322000085","219011344069620",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,696423.9,696423.9,27690,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614008,617781.00
06/10/2016 23:00,2,0.000,ALERT,213.96,302.07,59.965,1465614004,"201051344000633","219011344069620",0.00,19.80,0,297.57,303.28,0.0,0.0,0.000,430828.6,430828.6,34637,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614010,617782.00
06/10/2016 23:00,2,0.000,ALERT,213.51,302.37,59.959,1465614004,"201051344000469","219011344069620",0.00,19.30,0,298.17,303.58,0.0,0.0,0.000,432292.7,432292.7,34567,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614012,617783.00
06/10/2016 23:00,2,0.000,ALERT,212.16,300.27,59.959,1465614004,"201051344000646","219011344069620",0.00,20.00,0,296.36,301.17,0.0,0.0,0.000,435449.4,435449.4,39111,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614014,617784.00
06/10/2016 23:00,2,0.000,ALERT,211.93,300.87,59.954,1465614004,"274151322000052","219011344069620",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,710482.6,710482.6,27917,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614016,617785.00
06/10/2016 23:00,2,0.000,ALERT,212.61,300.57,59.959,1465614004,"201051344000585","219011344069620",0.00,20.00,0,296.36,301.47,0.0,0.0,0.000,442579.2,442579.2,39121,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614017,617786.00
06/10/2016 23:00,2,0.000,ALERT,212.38,300.57,59.959,1465614004,"201051344001230","219011344069620",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,438990.9,438990.9,38923,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614019,617787.00
06/10/2016 23:00,2,0.000,ALERT,213.06,301.17,59.959,1465614004,"201051344000582","219011344069620",0.00,19.80,0,298.17,302.07,0.0,0.0,0.000,432368.7,432368.7,39081,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614021,617788.00
06/10/2016 23:00,2,0.000,ALERT,212.16,300.27,59.959,1465614004,"201051344000955","219011344069620",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,444923.8,444923.8,39014,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614023,617789.00
06/10/2016 23:00,2,0.000,ALERT,212.38,299.37,59.959,1465614004,"274151322000094","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,575016.8,575016.8,28997,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614025,617790.00
