ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/10/2016 23:00,2,0.000,ALERT,213.29,302.98,59.959,1465614004,"201051344000579","219011344069620",0.00,20.30,0,299.97,304.48,0.0,0.0,0.000,446396.9,446396.9,14639,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614026,617791.00
06/10/2016 23:00,2,0.000,ALERT,212.38,300.57,59.959,1465614004,"201051344000890","219011344069620",0.00,20.70,0,297.87,302.37,0.0,0.0,0.000,442105.8,442105.8,39031,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614028,617792.00
06/10/2016 23:00,2,0.000,ALERT,212.83,300.57,59.965,1465614004,"201051344000438","219011344069620",0.00,20.00,0,297.57,301.77,0.0,0.0,0.000,444081.7,444081.7,39036,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614030,617793.00
06/10/2016 23:00,2,0.000,ALERT,212.61,299.67,59.975,1465614004,"201051344000417","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,436440.5,436440.5,39200,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614032,617794.00
06/10/2016 23:00,2,0.000,ALERT,212.16,299.97,59.949,1465614004,"274151322000083","219011344069620",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,704079.2,704079.2,27995,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614034,617795.00
06/10/2016 23:00,2,0.000,ALERT,212.61,299.97,59.996,1465614004,"274151322000076","219011344069620",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,749905.4,749905.4,27990,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614036,617796.00
06/10/2016 23:00,2,0.000,ALERT,213.51,303.28,60.007,1465614004,"201051344000868","219011344069620",0.00,19.50,0,299.67,304.78,0.0,0.0,0.000,431338.7,431338.7,34289,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614038,617797.00
06/10/2016 23:00,2,0.000,ALERT,212.16,300.87,59.970,1465614004,"274151322000095","219011344069620",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,742190.3,742190.3,27911,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614039,617798.00
06/10/2016 23:00,2,0.000,ALERT,213.29,302.68,59.970,1465614004,"201051344000988","219011344069620",0.00,20.00,0,296.66,303.58,0.0,0.0,0.000,428363.2,428363.2,34584,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614041,617799.00
06/10/2016 23:00,2,0.000,ALERT,212.38,299.37,59.933,1465614004,"201051344001025","219011344069620",0.00,19.50,0,296.96,302.07,0.0,0.0,0.000,442194.7,442194.7,39091,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614043,617800.00
06/10/2016 23:00,2,0.000,ALERT,213.29,302.98,59.965,1465614004,"201051344000458","219011344069620",0.00,20.70,0,299.37,304.78,0.0,0.0,0.000,439213.2,439213.2,34506,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614045,617801.00
06/10/2016 23:00,2,0.000,ALERT,213.96,302.68,59.965,1465614004,"201051344000853","219011344069620",0.00,19.80,0,299.07,304.18,0.0,0.0,0.000,437920.5,437920.5,34110,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614047,617802.00
06/10/2016 23:00,2,0.000,ALERT,212.83,300.27,59.944,1465614004,"201051344000685","219011344069620",0.00,20.00,0,297.26,301.47,0.0,0.0,0.000,443484.2,443484.2,38935,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614048,617803.00
06/10/2016 23:00,2,0.000,ALERT,212.61,299.67,59.959,1465614004,"201051344000917","219011344069620",0.00,20.70,0,296.06,300.87,0.0,0.0,0.000,440276.2,440276.2,38936,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614050,617804.00
06/10/2016 23:00,2,0.000,ALERT,212.83,300.57,59.965,1465614004,"201051344001145","219011344069620",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,445501.2,445501.2,38787,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614052,617805.00
06/10/2016 23:00,2,0.000,ALERT,212.61,299.67,59.965,1465614004,"201051344000651","219011344069620",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,437961.0,437961.0,39142,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614054,617806.00
06/10/2016 23:00,2,0.000,ALERT,211.93,300.27,59.954,1465614004,"274151322000088","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,680279.3,680279.3,27655,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614056,617807.00
06/10/2016 23:00,2,0.000,ALERT,212.83,299.67,59.949,1465614004,"274151322000068","219011344069620",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,574898.4,574898.4,29205,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614058,617808.00
06/10/2016 23:00,2,0.000,ALERT,212.16,299.97,59.954,1465614004,"201051344001135","219011344069620",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,433981.4,433981.4,39077,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614059,617809.00
06/10/2016 23:00,2,0.000,ALERT,213.29,303.58,59.975,1465614004,"201051344000594","219011344069620",0.00,20.30,0,299.07,304.48,0.0,0.0,0.000,443151.5,443151.5,34553,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614061,617810.00
06/10/2016 23:00,2,0.000,ALERT,212.61,299.97,59.954,1465614004,"201051344001203","219011344069620",0.00,20.00,0,297.26,303.28,0.0,0.0,0.000,441074.5,441074.5,39118,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614063,617811.00
06/10/2016 23:00,2,0.000,ALERT,212.16,300.57,59.959,1465614004,"274151322000054","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,694801.3,694801.3,27680,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614065,617812.00
06/10/2016 23:00,2,0.000,ALERT,213.74,302.37,59.965,1465614004,"201051344000867","219011344069620",0.00,20.30,0,298.77,304.48,0.0,0.0,0.000,430554.3,430554.3,34551,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614067,617813.00
06/10/2016 23:00,2,0.000,ALERT,212.38,299.97,59.970,1465614004,"201051344001093","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,439504.9,439504.9,38994,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614069,617814.00
06/10/2016 23:00,2,0.000,ALERT,213.29,302.68,59.965,1465614004,"201051344000900","219011344069620",0.00,19.80,0,299.07,303.88,0.0,0.0,0.000,446256.6,446256.6,33943,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614070,617815.00
06/10/2016 23:00,2,0.000,ALERT,213.51,302.07,59.970,1465614004,"201051344000648","219011344069620",0.00,19.50,0,299.07,304.18,0.0,0.0,0.000,437931.8,437931.8,34234,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614072,617816.00
06/10/2016 23:00,2,0.000,ALERT,213.51,303.28,59.965,1465614004,"201051344000569","219011344069620",0.00,20.00,0,299.97,304.78,0.0,0.0,0.000,447368.2,447368.2,33865,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614074,617817.00
06/10/2016 23:00,2,0.000,ALERT,213.29,302.68,59.965,1465614004,"201051344000983","219011344069620",0.00,20.00,0,299.67,304.48,0.0,0.0,0.000,438921.6,438921.6,34348,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614076,617818.00
06/10/2016 23:00,2,0.000,ALERT,213.29,302.37,59.922,1465614004,"201051344001158","219011344069620",0.00,19.50,0,298.77,303.28,0.0,0.0,0.000,433055.2,433055.2,34614,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614078,617819.00
06/10/2016 23:00,2,0.000,ALERT,213.96,302.98,59.970,1465614004,"201051344000576","219011344069620",0.00,19.80,0,299.37,304.18,0.0,0.0,0.000,440120.5,440120.5,34018,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614080,617820.00
06/10/2016 23:00,2,0.000,ALERT,212.16,299.37,59.965,1465614004,"274151322000087","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,668224.3,668224.3,27788,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614081,617821.00
06/10/2016 23:15,2,0.000,ALERT,214.19,303.28,59.991,1465614905,"201051344000645","219011344069620",0.00,19.80,0,300.57,304.78,0.0,0.0,0.000,439669.8,439669.8,34153,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614907,617822.00
06/10/2016 23:15,2,0.000,ALERT,212.61,300.57,59.986,1465614905,"274151322000085","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,696423.9,696423.9,27692,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614909,617823.00
06/10/2016 23:15,2,0.000,ALERT,214.19,302.98,59.938,1465614905,"201051344000633","219011344069620",0.00,19.50,0,298.77,304.18,0.0,0.0,0.000,430828.6,430828.6,34639,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614911,617824.00
06/10/2016 23:15,2,0.000,ALERT,213.74,303.28,59.986,1465614905,"201051344000469","219011344069620",0.00,18.70,0,299.37,304.48,0.0,0.0,0.000,432292.7,432292.7,34569,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614913,617825.00
06/10/2016 23:15,2,0.000,ALERT,212.38,300.87,59.996,1465614905,"201051344000646","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,435449.4,435449.4,39113,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614915,617826.00
06/10/2016 23:15,2,0.000,ALERT,212.16,300.27,59.986,1465614905,"274151322000052","219011344069620",0.00,21.30,0,298.17,302.37,0.0,0.0,0.000,710482.6,710482.6,27919,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614917,617827.00
06/10/2016 23:15,2,0.000,ALERT,212.83,301.17,59.949,1465614905,"201051344000585","219011344069620",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,442579.2,442579.2,39123,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614918,617828.00
06/10/2016 23:15,2,0.000,ALERT,212.61,301.47,59.991,1465614905,"201051344001230","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,438990.9,438990.9,38925,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614920,617829.00
06/10/2016 23:15,2,0.000,ALERT,213.06,301.77,60.007,1465614905,"201051344000582","219011344069620",0.00,19.30,0,299.37,302.98,0.0,0.0,0.000,432368.7,432368.7,39083,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614922,617830.00
06/10/2016 23:15,2,0.000,ALERT,212.38,300.87,59.986,1465614905,"201051344000955","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,444923.8,444923.8,39016,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614924,617831.00
06/10/2016 23:15,2,0.000,ALERT,212.38,300.27,59.986,1465614905,"274151322000094","219011344069620",0.00,21.00,0,298.17,301.17,0.0,0.0,0.000,575016.8,575016.8,28999,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614926,617832.00
06/10/2016 23:15,2,0.000,ALERT,213.74,303.88,59.975,1465614905,"201051344000579","219011344069620",0.00,19.80,0,301.17,305.68,0.0,0.0,0.000,446396.9,446396.9,14641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614927,617833.00
06/10/2016 23:15,2,0.000,ALERT,212.61,301.77,59.986,1465614905,"201051344000890","219011344069620",0.00,20.00,0,299.07,303.28,0.0,0.0,0.000,442105.8,442105.8,39033,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614929,617834.00
06/10/2016 23:15,2,0.000,ALERT,212.83,300.87,59.965,1465614905,"201051344000438","219011344069620",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,444081.7,444081.7,39038,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614931,617835.00
06/10/2016 23:15,2,0.000,ALERT,212.83,300.27,59.986,1465614905,"201051344000417","219011344069620",0.00,19.80,0,297.87,301.47,0.0,0.0,0.000,436440.5,436440.5,39202,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614933,617836.00
06/10/2016 23:15,2,0.000,ALERT,212.61,300.87,59.981,1465614905,"274151322000083","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,704079.2,704079.2,27997,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614935,617837.00
06/10/2016 23:15,2,0.000,ALERT,212.83,300.27,59.981,1465614905,"274151322000076","219011344069620",0.00,21.00,0,298.47,302.07,0.0,0.0,0.000,749905.4,749905.4,27992,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614936,617838.00
06/10/2016 23:15,2,0.000,ALERT,213.51,304.18,59.991,1465614905,"201051344000868","219011344069620",0.00,19.30,0,301.47,305.68,0.0,0.0,0.000,431338.7,431338.7,34291,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614938,617839.00
06/10/2016 23:15,2,0.000,ALERT,212.38,301.47,59.981,1465614905,"274151322000095","219011344069620",0.00,20.70,0,299.67,302.68,0.0,0.0,0.000,742190.3,742190.3,27913,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614940,617840.00
06/10/2016 23:15,2,0.000,ALERT,213.51,302.98,59.986,1465614905,"201051344000988","219011344069620",0.00,19.50,0,298.47,304.78,0.0,0.0,0.000,428363.2,428363.2,34586,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614942,617841.00
06/10/2016 23:15,2,0.000,ALERT,212.61,300.27,59.981,1465614905,"201051344001025","219011344069620",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,442194.7,442194.7,39093,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614944,617842.00
06/10/2016 23:15,2,0.000,ALERT,213.51,303.28,59.986,1465614905,"201051344000458","219011344069620",0.00,20.00,0,301.17,305.68,0.0,0.0,0.000,439213.2,439213.2,34508,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614946,617843.00
06/10/2016 23:15,2,0.000,ALERT,214.19,303.28,59.991,1465614905,"201051344000853","219011344069620",0.00,19.30,0,300.87,305.08,0.0,0.0,0.000,437920.5,437920.5,34112,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614948,617844.00
06/10/2016 23:15,2,0.000,ALERT,213.06,301.17,60.002,1465614905,"201051344000685","219011344069620",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,443484.2,443484.2,38937,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614949,617845.00
06/10/2016 23:15,2,0.000,ALERT,212.83,300.27,59.981,1465614905,"201051344000917","219011344069620",0.00,20.30,0,296.96,301.47,0.0,0.0,0.000,440276.2,440276.2,38938,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614951,617846.00
06/10/2016 23:15,2,0.000,ALERT,213.06,301.17,59.996,1465614905,"201051344001145","219011344069620",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,445501.2,445501.2,38789,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614953,617847.00
06/10/2016 23:15,2,0.000,ALERT,212.61,299.97,59.986,1465614905,"201051344000651","219011344069620",0.00,19.00,0,297.57,301.77,0.0,0.0,0.000,437961.0,437961.0,39144,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614955,617848.00
06/10/2016 23:15,2,0.000,ALERT,211.93,300.27,59.981,1465614905,"274151322000088","219011344069620",0.00,21.00,0,298.17,301.77,0.0,0.0,0.000,680279.3,680279.3,27657,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614957,617849.00
06/10/2016 23:15,2,0.000,ALERT,213.06,299.67,60.007,1465614905,"274151322000068","219011344069620",0.00,21.50,0,297.87,300.87,0.0,0.0,0.000,574898.4,574898.4,29207,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614958,617850.00
06/10/2016 23:15,2,0.000,ALERT,212.38,300.87,59.996,1465614905,"201051344001135","219011344069620",0.00,19.30,0,298.17,302.68,0.0,0.0,0.000,433981.4,433981.4,39079,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614960,617851.00
06/10/2016 23:15,2,0.000,ALERT,213.51,304.18,60.034,1465614905,"201051344000594","219011344069620",0.00,19.80,0,300.87,305.38,0.0,0.0,0.000,443151.5,443151.5,34555,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614962,617852.00
06/10/2016 23:15,2,0.000,ALERT,212.83,300.87,59.996,1465614905,"201051344001203","219011344069620",0.00,19.50,0,298.17,303.88,0.0,0.0,0.000,441074.5,441074.5,39120,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614964,617853.00
06/10/2016 23:15,2,0.000,ALERT,212.16,301.17,60.034,1465614905,"274151322000054","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,694801.3,694801.3,27682,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614966,617854.00
06/10/2016 23:15,2,0.000,ALERT,213.96,303.28,60.007,1465614905,"201051344000867","219011344069620",0.00,19.80,0,300.27,305.38,0.0,0.0,0.000,430554.3,430554.3,34553,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614968,617855.00
06/10/2016 23:15,2,0.000,ALERT,212.83,300.87,60.002,1465614905,"201051344001093","219011344069620",0.00,20.00,0,298.17,302.07,0.0,0.0,0.000,439504.9,439504.9,38996,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614970,617856.00
06/10/2016 23:15,2,0.000,ALERT,213.51,303.28,59.996,1465614905,"201051344000900","219011344069620",0.00,19.30,0,300.57,304.78,0.0,0.0,0.000,446256.6,446256.6,33945,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614971,617857.00
06/10/2016 23:15,2,0.000,ALERT,213.96,302.98,60.034,1465614905,"201051344000648","219011344069620",0.00,19.00,0,300.57,305.08,0.0,0.0,0.000,437931.8,437931.8,34236,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614973,617858.00
06/10/2016 23:15,2,0.000,ALERT,213.74,303.88,59.991,1465614905,"201051344000569","219011344069620",0.00,19.50,0,301.47,305.68,0.0,0.0,0.000,447368.2,447368.2,33867,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614975,617859.00
06/10/2016 23:15,2,0.000,ALERT,213.74,303.58,59.996,1465614905,"201051344000983","219011344069620",0.00,19.50,0,300.87,305.38,0.0,0.0,0.000,438921.6,438921.6,34350,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614977,617860.00
06/10/2016 23:15,2,0.000,ALERT,213.74,302.68,59.996,1465614905,"201051344001158","219011344069620",0.00,19.00,0,300.27,304.48,0.0,0.0,0.000,433055.2,433055.2,34616,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465614978,617861.00
06/10/2016 23:15,2,0.000,ALERT,214.19,303.88,60.018,1465614905,"201051344000576","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,440120.5,440120.5,34020,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614980,617862.00
06/10/2016 23:15,2,0.000,ALERT,212.61,300.87,60.023,1465614905,"274151322000087","219011344069620",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,668224.3,668224.3,27790,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465614982,617863.00
06/10/2016 23:30,2,0.000,ALERT,214.19,303.58,60.018,1465615804,"201051344000645","219011344069620",0.00,19.00,0,300.87,305.08,0.0,0.0,0.000,439669.8,439669.8,34155,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465615806,617864.00
06/10/2016 23:30,2,0.000,ALERT,212.83,301.17,59.996,1465615804,"274151322000085","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,696423.9,696423.9,27694,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615808,617865.00
06/10/2016 23:30,2,0.000,ALERT,214.19,302.98,59.991,1465615804,"201051344000633","219011344069620",0.00,18.70,0,299.07,304.48,0.0,0.0,0.000,430828.6,430828.6,34641,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615810,617866.00
06/10/2016 23:30,2,0.000,ALERT,213.74,303.28,59.996,1465615804,"201051344000469","219011344069620",0.00,17.80,0,299.97,304.48,0.0,0.0,0.000,432292.7,432292.7,34571,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465615812,617867.00
06/10/2016 23:30,2,0.000,ALERT,212.61,300.87,59.996,1465615804,"201051344000646","219011344069620",0.00,18.70,0,298.47,302.37,0.0,0.0,0.000,435449.4,435449.4,39115,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465615813,617868.00
06/10/2016 23:30,2,0.000,ALERT,212.61,301.47,59.991,1465615804,"274151322000052","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,710482.6,710482.6,27921,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615815,617869.00
06/10/2016 23:30,2,0.000,ALERT,213.06,301.47,60.007,1465615804,"201051344000585","219011344069620",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,442579.2,442579.2,39125,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615817,617870.00
06/10/2016 23:30,2,0.000,ALERT,213.06,301.77,60.007,1465615804,"201051344001230","219011344069620",0.00,18.70,0,299.37,302.68,0.0,0.0,0.000,438990.9,438990.9,38927,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615819,617871.00
06/10/2016 23:30,2,0.000,ALERT,213.29,302.07,59.996,1465615804,"201051344000582","219011344069620",0.00,18.30,0,299.67,303.28,0.0,0.0,0.000,432368.7,432368.7,39085,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465615820,617872.00
06/10/2016 23:30,2,0.000,ALERT,212.38,301.17,60.034,1465615804,"201051344000955","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,444923.8,444923.8,39018,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615822,617873.00
06/10/2016 23:30,2,0.000,ALERT,212.83,300.87,60.002,1465615804,"274151322000094","219011344069620",0.00,20.00,0,297.87,301.77,0.0,0.0,0.000,575016.8,575016.8,29001,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465615824,617874.00
06/10/2016 23:30,2,0.000,ALERT,213.51,303.88,60.018,1465615804,"201051344000579","219011344069620",0.00,19.30,0,301.47,305.68,0.0,0.0,0.000,446396.9,446396.9,14643,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465615826,617875.00
06/10/2016 23:30,2,0.000,ALERT,212.83,301.77,59.991,1465615804,"201051344000890","219011344069620",0.00,19.50,0,299.67,303.88,0.0,0.0,0.000,442105.8,442105.8,39035,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615828,617876.00
06/10/2016 23:30,2,0.000,ALERT,213.06,301.77,59.991,1465615804,"201051344000438","219011344069620",0.00,19.00,0,299.37,302.98,0.0,0.0,0.000,444081.7,444081.7,39040,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615830,617877.00
06/10/2016 23:30,2,0.000,ALERT,213.06,300.87,60.028,1465615804,"201051344000417","219011344069620",0.00,19.30,0,298.47,301.77,0.0,0.0,0.000,436440.5,436440.5,39204,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465615832,617878.00
06/10/2016 23:30,2,0.000,ALERT,212.83,302.07,60.002,1465615804,"274151322000083","219011344069620",0.00,20.30,0,298.77,302.98,0.0,0.0,0.000,704079.2,704079.2,27999,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615833,617879.00
06/10/2016 23:30,2,0.000,ALERT,213.29,301.47,59.996,1465615804,"274151322000076","219011344069620",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,749905.4,749905.4,27994,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615835,617880.00
06/10/2016 23:30,2,0.000,ALERT,213.74,304.18,59.991,1465615804,"201051344000868","219011344069620",0.00,18.30,0,301.47,305.68,0.0,0.0,0.000,431338.7,431338.7,34293,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615837,617881.00
06/10/2016 23:30,2,0.000,ALERT,212.83,302.37,59.991,1465615804,"274151322000095","219011344069620",0.00,19.80,0,299.67,303.28,0.0,0.0,0.000,742190.3,742190.3,27915,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615839,617882.00
06/10/2016 23:30,2,0.000,ALERT,213.74,303.28,59.981,1465615804,"201051344000988","219011344069620",0.00,18.70,0,298.47,304.78,0.0,0.0,0.000,428363.2,428363.2,34588,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615841,617883.00
06/10/2016 23:30,2,0.000,ALERT,212.83,300.57,59.996,1465615804,"201051344001025","219011344069620",0.00,18.30,0,298.47,303.28,0.0,0.0,0.000,442194.7,442194.7,39095,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615842,617884.00
06/10/2016 23:30,2,0.000,ALERT,213.51,303.58,59.991,1465615804,"201051344000458","219011344069620",0.00,19.30,0,301.17,305.68,0.0,0.0,0.000,439213.2,439213.2,34510,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465615844,617885.00
06/10/2016 23:30,2,0.000,ALERT,214.41,303.28,59.996,1465615804,"201051344000853","219011344069620",0.00,18.30,0,300.87,305.08,0.0,0.0,0.000,437920.5,437920.5,34114,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615846,617886.00
06/10/2016 23:30,2,0.000,ALERT,213.29,301.47,59.965,1465615804,"201051344000685","219011344069620",0.00,19.00,0,299.07,302.68,0.0,0.0,0.000,443484.2,443484.2,38939,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615848,617887.00
06/10/2016 23:30,2,0.000,ALERT,213.06,300.87,59.991,1465615804,"201051344000917","219011344069620",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,440276.2,440276.2,38940,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615850,617888.00
06/10/2016 23:30,2,0.000,ALERT,213.29,301.77,59.991,1465615804,"201051344001145","219011344069620",0.00,18.70,0,299.07,303.58,0.0,0.0,0.000,445501.2,445501.2,38791,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465615852,617889.00
06/10/2016 23:30,2,0.000,ALERT,213.06,300.87,59.986,1465615804,"201051344000651","219011344069620",0.00,18.00,0,298.47,302.07,0.0,0.0,0.000,437961.0,437961.0,39146,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615853,617890.00
06/10/2016 23:30,2,0.000,ALERT,212.38,301.77,59.986,1465615804,"274151322000088","219011344069620",0.00,20.30,0,298.47,302.68,0.0,0.0,0.000,680279.3,680279.3,27659,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465615855,617891.00
06/10/2016 23:30,2,0.000,ALERT,213.51,300.57,60.023,1465615804,"274151322000068","219011344069620",0.00,20.70,0,297.87,301.77,0.0,0.0,0.000,574898.4,574898.4,29209,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615857,617892.00
06/10/2016 23:30,2,0.000,ALERT,212.83,301.47,59.981,1465615804,"201051344001135","219011344069620",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,433981.4,433981.4,39081,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615859,617893.00
06/10/2016 23:30,2,0.000,ALERT,213.51,304.18,59.981,1465615804,"201051344000594","219011344069620",0.00,19.30,0,300.87,305.38,0.0,0.0,0.000,443151.5,443151.5,34557,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465615861,617894.00
06/10/2016 23:30,2,0.000,ALERT,213.06,301.17,59.986,1465615804,"201051344001203","219011344069620",0.00,19.00,0,299.07,304.48,0.0,0.0,0.000,441074.5,441074.5,39122,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465615863,617895.00
06/10/2016 23:30,2,0.000,ALERT,212.83,302.07,59.981,1465615804,"274151322000054","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,694801.3,694801.3,27684,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465615865,617896.00
06/10/2016 23:30,2,0.000,ALERT,213.96,303.28,59.986,1465615804,"201051344000867","219011344069620",0.00,19.00,0,300.87,305.38,0.0,0.0,0.000,430554.3,430554.3,34555,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615867,617897.00
06/10/2016 23:30,2,0.000,ALERT,213.06,301.17,59.981,1465615804,"201051344001093","219011344069620",0.00,19.30,0,299.07,302.37,0.0,0.0,0.000,439504.9,439504.9,38998,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615869,617898.00
06/10/2016 23:30,2,0.000,ALERT,213.74,303.58,59.996,1465615804,"201051344000900","219011344069620",0.00,18.30,0,300.57,304.78,0.0,0.0,0.000,446256.6,446256.6,33947,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465615871,617899.00
06/10/2016 23:30,2,0.000,ALERT,213.96,302.68,59.975,1465615804,"201051344000648","219011344069620",0.00,18.00,0,300.27,305.08,0.0,0.0,0.000,437931.8,437931.8,34238,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465615872,617900.00
06/10/2016 23:30,2,0.000,ALERT,213.74,304.18,59.954,1465615804,"201051344000569","219011344069620",0.00,18.70,0,301.47,305.98,0.0,0.0,0.000,447368.2,447368.2,33869,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615874,617901.00
06/10/2016 23:30,2,0.000,ALERT,213.74,303.88,59.991,1465615804,"201051344000983","219011344069620",0.00,18.70,0,301.47,305.38,0.0,0.0,0.000,438921.6,438921.6,34352,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615876,617902.00
06/10/2016 23:30,2,0.000,ALERT,213.29,302.37,59.959,1465615804,"201051344001158","219011344069620",0.00,18.00,0,300.27,304.48,0.0,0.0,0.000,433055.2,433055.2,34618,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615878,617903.00
06/10/2016 23:30,2,0.000,ALERT,213.51,302.68,59.986,1465615804,"201051344000576","219011344069620",0.00,18.00,0,300.87,305.08,0.0,0.0,0.000,440120.5,440120.5,34022,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465615880,617904.00
06/10/2016 23:30,2,0.000,ALERT,212.16,299.67,60.002,1465615804,"274151322000087","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,668224.3,668224.3,27792,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465615881,617905.00
06/10/2016 23:45,2,0.000,ALERT,213.29,301.47,59.986,1465616704,"201051344000645","219011344069620",0.00,18.30,0,300.57,305.08,0.0,0.0,0.000,439669.8,439669.8,34157,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616706,617906.00
06/10/2016 23:45,2,0.000,ALERT,211.70,299.97,59.944,1465616704,"274151322000085","219011344069620",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,696423.9,696423.9,27696,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616708,617907.00
06/10/2016 23:45,2,0.000,ALERT,213.29,301.17,60.002,1465616704,"201051344000633","219011344069620",0.00,18.00,0,298.77,304.48,0.0,0.0,0.000,430828.6,430828.6,34643,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616710,617908.00
06/10/2016 23:45,2,0.000,ALERT,212.83,301.77,59.981,1465616704,"201051344000469","219011344069620",0.00,17.30,0,299.67,304.78,0.0,0.0,0.000,432292.7,432292.7,34573,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465616712,617909.00
06/10/2016 23:45,2,0.000,ALERT,211.70,299.97,59.986,1465616704,"201051344000646","219011344069620",0.00,18.00,0,297.87,302.37,0.0,0.0,0.000,435449.4,435449.4,39117,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616714,617910.00
06/10/2016 23:45,2,0.000,ALERT,211.48,299.97,60.012,1465616704,"274151322000052","219011344069620",0.00,19.80,0,297.87,303.28,0.0,0.0,0.000,710482.6,710482.6,27923,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616715,617911.00
06/10/2016 23:45,2,0.000,ALERT,212.38,300.27,59.986,1465616704,"201051344000585","219011344069620",0.00,18.30,0,298.17,302.68,0.0,0.0,0.000,442579.2,442579.2,39127,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616717,617912.00
06/10/2016 23:45,2,0.000,ALERT,211.70,299.97,59.981,1465616704,"201051344001230","219011344069620",0.00,18.00,0,298.77,302.98,0.0,0.0,0.000,438990.9,438990.9,38929,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465616719,617913.00
06/10/2016 23:45,2,0.000,ALERT,212.61,300.87,59.986,1465616704,"201051344000582","219011344069620",0.00,17.80,0,299.37,303.58,0.0,0.0,0.000,432368.7,432368.7,39087,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616721,617914.00
06/10/2016 23:45,2,0.000,ALERT,211.70,299.97,59.975,1465616704,"201051344000955","219011344069620",0.00,18.30,0,298.47,302.68,0.0,0.0,0.000,444923.8,444923.8,39020,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465616723,617915.00
06/10/2016 23:45,2,0.000,ALERT,211.70,298.77,59.975,1465616704,"274151322000094","219011344069620",0.00,19.30,0,297.57,302.07,0.0,0.0,0.000,575016.8,575016.8,29003,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616725,617916.00
06/10/2016 23:45,2,0.000,ALERT,212.83,302.37,60.023,1465616704,"201051344000579","219011344069620",0.00,18.30,0,301.17,305.68,0.0,0.0,0.000,446396.9,446396.9,14645,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616726,617917.00
06/10/2016 23:45,2,0.000,ALERT,212.16,300.57,59.986,1465616704,"201051344000890","219011344069620",0.00,18.70,0,299.07,304.18,0.0,0.0,0.000,442105.8,442105.8,39037,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465616728,617918.00
06/10/2016 23:45,2,0.000,ALERT,211.93,299.67,59.975,1465616704,"201051344000438","219011344069620",0.00,18.00,0,298.77,303.28,0.0,0.0,0.000,444081.7,444081.7,39042,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616730,617919.00
06/10/2016 23:45,2,0.000,ALERT,212.38,299.37,59.970,1465616704,"201051344000417","219011344069620",0.00,18.70,0,297.87,302.68,0.0,0.0,0.000,436440.5,436440.5,39206,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465616732,617920.00
06/10/2016 23:45,2,0.000,ALERT,211.70,299.37,59.975,1465616704,"274151322000083","219011344069620",0.00,19.80,0,298.17,303.28,0.0,0.0,0.000,704079.2,704079.2,28001,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465616734,617921.00
06/10/2016 23:45,2,0.000,ALERT,212.38,299.37,59.970,1465616704,"274151322000076","219011344069620",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,749905.4,749905.4,27996,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616736,617922.00
06/10/2016 23:45,2,0.000,ALERT,212.83,302.37,59.986,1465616704,"201051344000868","219011344069620",0.00,17.80,0,301.47,305.68,0.0,0.0,0.000,431338.7,431338.7,34295,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465616738,617923.00
06/10/2016 23:45,2,0.000,ALERT,211.70,300.27,59.981,1465616704,"274151322000095","219011344069620",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,742190.3,742190.3,27917,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616739,617924.00
06/10/2016 23:45,2,0.000,ALERT,212.61,301.77,59.986,1465616704,"201051344000988","219011344069620",0.00,18.00,0,298.17,304.78,0.0,0.0,0.000,428363.2,428363.2,34590,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616741,617925.00
06/10/2016 23:45,2,0.000,ALERT,211.93,299.37,59.986,1465616704,"201051344001025","219011344069620",0.00,17.80,0,297.87,303.58,0.0,0.0,0.000,442194.7,442194.7,39097,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465616743,617926.00
06/10/2016 23:45,2,0.000,ALERT,212.61,301.77,59.986,1465616704,"201051344000458","219011344069620",0.00,18.70,0,300.87,305.98,0.0,0.0,0.000,439213.2,439213.2,34512,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616745,617927.00
06/10/2016 23:45,2,0.000,ALERT,213.51,301.77,59.986,1465616704,"201051344000853","219011344069620",0.00,17.80,0,300.57,305.38,0.0,0.0,0.000,437920.5,437920.5,34116,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616747,617928.00
06/10/2016 23:45,2,0.000,ALERT,212.38,299.97,59.986,1465616704,"201051344000685","219011344069620",0.00,18.30,0,298.47,302.98,0.0,0.0,0.000,443484.2,443484.2,38941,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616748,617929.00
06/10/2016 23:45,2,0.000,ALERT,212.16,299.37,59.975,1465616704,"201051344000917","219011344069620",0.00,18.70,0,297.26,302.68,0.0,0.0,0.000,440276.2,440276.2,38942,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616750,617930.00
06/10/2016 23:45,2,0.000,ALERT,212.38,300.27,59.981,1465616704,"201051344001145","219011344069620",0.00,18.00,0,298.77,303.58,0.0,0.0,0.000,445501.2,445501.2,38793,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616752,617931.00
06/10/2016 23:45,2,0.000,ALERT,212.16,299.07,59.981,1465616704,"201051344000651","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,437961.0,437961.0,39148,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616754,617932.00
06/10/2016 23:45,2,0.000,ALERT,211.48,299.37,60.007,1465616704,"274151322000088","219011344069620",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,680279.3,680279.3,27661,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616756,617933.00
06/10/2016 23:45,2,0.000,ALERT,212.38,298.47,59.975,1465616704,"274151322000068","219011344069620",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,574898.4,574898.4,29211,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616757,617934.00
06/10/2016 23:45,2,0.000,ALERT,211.70,299.67,59.981,1465616704,"201051344001135","219011344069620",0.00,18.00,0,298.47,303.58,0.0,0.0,0.000,433981.4,433981.4,39083,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616759,617935.00
06/10/2016 23:45,2,0.000,ALERT,212.61,302.37,59.981,1465616704,"201051344000594","219011344069620",0.00,18.70,0,300.57,305.38,0.0,0.0,0.000,443151.5,443151.5,34559,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616761,617936.00
06/10/2016 23:45,2,0.000,ALERT,212.16,299.67,59.986,1465616704,"201051344001203","219011344069620",0.00,18.30,0,298.47,304.48,0.0,0.0,0.000,441074.5,441074.5,39124,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465616763,617937.00
06/10/2016 23:45,2,0.000,ALERT,211.48,299.37,59.970,1465616704,"274151322000054","219011344069620",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,694801.3,694801.3,27686,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616765,617938.00
06/10/2016 23:45,2,0.000,ALERT,213.06,301.77,59.970,1465616704,"201051344000867","219011344069620",0.00,18.30,0,300.57,305.68,0.0,0.0,0.000,430554.3,430554.3,34557,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616767,617939.00
06/10/2016 23:45,2,0.000,ALERT,212.16,299.97,60.012,1465616704,"201051344001093","219011344069620",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,439504.9,439504.9,39000,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616768,617940.00
06/10/2016 23:45,2,0.000,ALERT,212.83,301.47,59.975,1465616704,"201051344000900","219011344069620",0.00,17.50,0,300.27,305.08,0.0,0.0,0.000,446256.6,446256.6,33949,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616770,617941.00
06/10/2016 23:45,2,0.000,ALERT,213.29,301.17,60.007,1465616704,"201051344000648","219011344069620",0.00,17.50,0,300.27,305.08,0.0,0.0,0.000,437931.8,437931.8,34240,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616772,617942.00
06/10/2016 23:45,2,0.000,ALERT,213.06,302.37,59.981,1465616704,"201051344000569","219011344069620",0.00,18.00,0,301.17,305.68,0.0,0.0,0.000,447368.2,447368.2,33871,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616774,617943.00
06/10/2016 23:45,2,0.000,ALERT,212.83,302.07,59.981,1465616704,"201051344000983","219011344069620",0.00,18.00,0,301.17,305.98,0.0,0.0,0.000,438921.6,438921.6,34354,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616776,617944.00
06/10/2016 23:45,2,0.000,ALERT,212.83,301.77,59.975,1465616704,"201051344001158","219011344069620",0.00,17.50,0,299.97,303.88,0.0,0.0,0.000,433055.2,433055.2,34620,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616778,617945.00
06/10/2016 23:45,2,0.000,ALERT,213.29,302.37,60.018,1465616704,"201051344000576","219011344069620",0.00,17.80,0,300.27,304.48,0.0,0.0,0.000,440120.5,440120.5,34024,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1465616779,617946.00
06/10/2016 23:45,2,0.000,ALERT,211.70,299.37,59.975,1465616704,"274151322000087","219011344069620",0.00,20.30,0,297.57,301.77,0.0,0.0,0.000,668224.3,668224.3,27794,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1465616781,617947.00
